Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.91,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,15.84,7.07
2016,1,1,8,15,0.0,31.5,4.25,4.0,31.5,27.78,18.39
2016,1,1,8,30,0.0,45.0,4.3,4.0,45.0,40.46,29.95
2016,1,1,8,45,0.0,60.0,4.4,4.5,60.0,55.07,43.07
2016,1,1,9,0,0.0,75.0,4.5,5.0,75.0,69.44,55.79
2016,1,1,9,15,0.0,89.0,4.5,5.0,89.0,82.54,67.32
2016,1,1,9,30,0.0,103.0,4.5,5.0,103.0,95.54,78.61
2016,1,1,9,45,55.5,143.5,4.55,5.0,166.5,184.15,156.81
2016,1,1,10,0,111.0,184.0,4.6,5.0,230.0,276.83,236.55
2016,1,1,10,15,66.5,184.5,4.5,5.0,213.0,230.83,195.73
2016,1,1,10,30,22.0,185.0,4.4,5.0,196.0,187.74,157.55
2016,1,1,10,45,187.5,202.0,4.35,5.5,301.0,332.87,282.71
2016,1,1,11,0,353.0,219.0,4.3,6.0,406.0,463.13,390.29
2016,1,1,11,15,342.0,231.0,4.25,6.0,418.5,458.08,384.19
2016,1,1,11,30,331.0,243.0,4.2,6.0,431.0,451.78,377.65
2016,1,1,11,45,241.0,260.0,4.2,6.0,398.5,394.58,329.08
2016,1,1,12,0,151.0,277.0,4.2,6.0,366.0,348.49,289.66
2016,1,1,12,15,79.0,236.5,4.15,6.0,283.5,258.1,214.22
2016,1,1,12,30,7.0,196.0,4.1,6.0,201.0,177.29,146.1
2016,1,1,12,45,6.0,193.0,4.05,6.5,197.0,173.1,142.4
2016,1,1,13,0,5.0,190.0,4.0,7.0,193.0,169.01,138.71
2016,1,1,13,15,2.5,178.0,3.95,7.0,179.5,156.75,128.46
2016,1,1,13,30,0.0,166.0,3.9,7.0,166.0,144.88,118.59
2016,1,1,13,45,16.0,192.5,3.85,7.0,201.0,170.95,140.29
2016,1,1,14,0,32.0,219.0,3.8,7.0,236.0,190.61,156.25
2016,1,1,14,15,16.0,180.5,3.7,7.0,189.0,157.15,128.7
2016,1,1,14,30,0.0,142.0,3.6,7.0,142.0,122.09,99.85
2016,1,1,14,45,0.0,140.5,3.5,7.0,140.5,119.84,98.17
2016,1,1,15,0,0.0,139.0,3.4,7.0,139.0,117.29,96.19
2016,1,1,15,15,0.0,126.5,3.2,6.5,126.5,106.39,91.28
2016,1,1,15,30,0.0,114.0,3.0,6.0,114.0,96.29,82.51
2016,1,1,15,45,0.0,100.0,2.8,6.0,100.0,84.95,72.35
2016,1,1,16,0,0.0,86.0,2.6,6.0,86.0,73.48,61.96
2016,1,1,16,15,0.0,71.0,2.35,5.5,71.0,61.13,50.71
2016,1,1,16,30,0.0,56.0,2.1,5.0,56.0,48.65,39.15
2016,1,1,16,45,0.0,41.5,1.85,5.0,41.5,36.42,27.59
2016,1,1,17,0,0.0,27.0,1.6,5.0,27.0,23.8,15.57
2016,1,1,17,15,0.0,15.5,1.55,5.0,15.5,13.64,4.37
2016,1,1,17,30,0.0,4.0,1.5,5.0,4.0,3.64,0.0
2016,1,1,17,45,0.0,2.0,1.5,5.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,0.8,4.5,9.0,7.91,0.0
2016,1,2,8,0,0.0,18.0,0.8,5.0,18.0,15.84,7.04
2016,1,2,8,15,0.0,31.5,0.8,5.0,31.5,27.78,18.38
2016,1,2,8,30,0.0,45.0,0.8,5.0,45.0,40.49,29.94
2016,1,2,8,45,0.0,60.0,0.85,5.0,60.0,55.1,43.07
2016,1,2,9,0,0.0,75.0,0.9,5.0,75.0,69.46,55.82
2016,1,2,9,15,0.0,89.5,0.85,5.0,89.5,83.1,67.75
2016,1,2,9,30,0.0,104.0,0.8,5.0,104.0,96.62,79.38
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,99.67,81.68
2016,1,2,10,0,0.0,113.0,0.8,6.0,113.0,103.03,84.23
2016,1,2,10,15,0.0,134.5,0.8,6.0,134.5,123.4,101.42
2016,1,2,10,30,0.0,156.0,0.8,6.0,156.0,143.56,118.19
2016,1,2,10,45,15.0,184.0,0.8,6.0,192.5,179.97,148.76
2016,1,2,11,0,30.0,212.0,0.8,6.0,229.0,224.49,185.42
2016,1,2,11,15,26.5,215.5,0.8,6.0,231.0,214.48,176.54
2016,1,2,11,30,23.0,219.0,0.8,6.0,233.0,213.54,175.47
2016,1,2,11,45,11.5,191.5,0.8,6.5,198.5,179.15,146.48
2016,1,2,12,0,0.0,164.0,0.8,7.0,164.0,146.37,118.9
2016,1,2,12,15,0.0,132.0,0.85,7.0,132.0,117.22,94.62
2016,1,2,12,30,0.0,100.0,0.9,7.0,100.0,88.64,70.56
2016,1,2,12,45,0.0,110.5,0.95,7.0,110.5,97.86,78.46
2016,1,2,13,0,0.0,121.0,1.0,7.0,121.0,106.95,86.15
2016,1,2,13,15,2.0,153.0,0.95,7.0,154.5,135.2,109.91
2016,1,2,13,30,4.0,185.0,0.9,7.0,188.0,162.31,132.43
2016,1,2,13,45,16.0,200.5,0.9,7.5,210.0,177.58,144.52
2016,1,2,14,0,28.0,216.0,0.9,8.0,232.0,190.82,154.76
2016,1,2,14,15,20.5,199.5,0.8,8.0,211.0,173.05,140.29
2016,1,2,14,30,13.0,183.0,0.7,8.0,190.0,156.22,126.81
2016,1,2,14,45,6.5,125.0,0.6,8.0,128.5,108.5,87.37
2016,1,2,15,0,0.0,67.0,0.5,8.0,67.0,59.23,45.89
2016,1,2,15,15,0.0,61.0,0.4,7.5,61.0,53.89,43.65
2016,1,2,15,30,0.0,55.0,0.3,7.0,55.0,48.56,39.0
2016,1,2,15,45,0.0,48.5,0.25,7.0,48.5,42.79,33.82
2016,1,2,16,0,0.0,42.0,0.2,7.0,42.0,37.03,28.58
2016,1,2,16,15,0.0,34.5,0.2,6.5,34.5,30.39,22.5
2016,1,2,16,30,0.0,27.0,0.2,6.0,27.0,23.76,16.33
2016,1,2,16,45,0.0,20.0,0.2,6.0,20.0,17.58,10.47
2016,1,2,17,0,0.0,13.0,0.2,6.0,13.0,11.42,4.58
2016,1,2,17,15,0.0,7.5,0.25,6.0,7.5,6.58,0.0
2016,1,2,17,30,0.0,2.0,0.3,6.0,2.0,1.82,0.0
2016,1,2,17,45,0.0,1.0,0.4,6.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,169.0,15.0,2.65,5.5,30.0,129.56,0.0
2016,1,3,8,0,338.0,30.0,3.0,6.0,60.0,264.5,204.16
2016,1,3,8,15,439.0,39.5,3.0,6.5,104.5,342.76,286.49
2016,1,3,8,30,540.0,49.0,3.0,7.0,149.0,425.01,360.02
2016,1,3,8,45,602.5,55.5,3.05,7.5,196.5,481.49,409.33
2016,1,3,9,0,665.0,62.0,3.1,8.0,244.0,538.01,456.43
2016,1,3,9,15,378.0,104.5,3.1,8.5,211.5,397.71,338.14
2016,1,3,9,30,91.0,147.0,3.1,9.0,179.0,217.65,182.92
2016,1,3,9,45,91.5,164.5,3.15,10.0,200.0,234.32,196.27
2016,1,3,10,0,92.0,182.0,3.2,11.0,221.0,250.49,208.4
2016,1,3,10,15,99.0,198.5,3.15,11.5,244.0,269.39,223.05
2016,1,3,10,30,106.0,215.0,3.1,12.0,267.0,287.66,236.97
2016,1,3,10,45,135.0,230.0,3.05,12.5,299.5,328.55,269.33
2016,1,3,11,0,164.0,245.0,3.0,13.0,332.0,357.23,291.34
2016,1,3,11,15,241.5,246.0,2.95,13.0,380.0,400.94,326.38
2016,1,3,11,30,319.0,247.0,2.9,13.0,428.0,449.75,364.44
2016,1,3,11,45,347.0,247.5,2.9,13.5,448.5,454.83,366.74
2016,1,3,12,0,375.0,248.0,2.9,14.0,469.0,457.46,367.15
2016,1,3,12,15,317.5,262.0,2.9,14.0,450.5,423.05,338.69
2016,1,3,12,30,260.0,276.0,2.9,14.0,432.0,390.48,311.94
2016,1,3,12,45,333.5,259.5,2.9,14.5,459.0,396.64,315.22
2016,1,3,13,0,407.0,243.0,2.9,15.0,486.0,397.22,313.11
2016,1,3,13,15,655.5,166.0,2.9,15.0,548.5,414.53,321.9
2016,1,3,13,30,904.0,89.0,2.9,15.0,611.0,409.55,309.89
2016,1,3,13,45,899.5,87.0,2.95,15.0,593.0,363.75,268.21
2016,1,3,14,0,895.0,85.0,3.0,15.0,575.0,316.57,225.01
2016,1,3,14,15,884.5,83.5,3.0,15.0,548.5,262.67,176.69
2016,1,3,14,30,874.0,82.0,3.0,15.0,522.0,212.4,132.71
2016,1,3,14,45,861.0,79.0,3.0,15.0,489.0,160.51,91.33
2016,1,3,15,0,848.0,76.0,3.0,15.0,456.0,109.03,58.31
2016,1,3,15,15,826.0,73.5,2.75,14.5,416.5,58.49,46.4
2016,1,3,15,30,804.0,71.0,2.5,14.0,377.0,55.1,43.63
2016,1,3,15,45,777.0,66.0,2.3,14.0,333.5,52.15,41.09
2016,1,3,16,0,750.0,61.0,2.1,14.0,290.0,49.16,38.46
2016,1,3,16,15,702.0,56.0,1.9,13.0,242.5,46.03,35.78
2016,1,3,16,30,654.0,51.0,1.7,12.0,195.0,42.91,32.97
2016,1,3,16,45,581.5,43.0,1.5,11.0,147.5,36.89,27.37
2016,1,3,17,0,509.0,35.0,1.3,10.0,100.0,30.77,21.4
2016,1,3,17,15,362.0,24.5,1.3,9.5,60.0,20.0,9.63
2016,1,3,17,30,215.0,14.0,1.3,9.0,20.0,12.73,0.0
2016,1,3,17,45,107.5,7.0,1.35,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,13.0,2.65,1.5,34.0,159.96,0.0
2016,1,4,8,0,472.0,26.0,3.0,2.0,68.0,328.82,257.16
2016,1,4,8,15,570.0,33.0,2.95,2.5,116.0,407.29,344.34
2016,1,4,8,30,668.0,40.0,2.9,3.0,164.0,488.45,417.95
2016,1,4,8,45,725.0,45.0,2.9,4.0,213.5,542.8,465.03
2016,1,4,9,0,782.0,50.0,2.9,5.0,263.0,596.55,508.89
2016,1,4,9,15,818.0,53.5,2.9,6.0,310.5,633.17,536.71
2016,1,4,9,30,854.0,57.0,2.9,7.0,358.0,662.05,556.75
2016,1,4,9,45,878.0,59.5,2.95,8.0,401.0,684.44,571.24
2016,1,4,10,0,902.0,62.0,3.0,9.0,444.0,703.94,583.1
2016,1,4,10,15,919.0,63.5,2.95,9.0,481.0,714.2,589.33
2016,1,4,10,30,936.0,65.0,2.9,9.0,518.0,721.07,593.02
2016,1,4,10,45,946.5,66.5,2.9,9.5,548.0,719.98,589.95
2016,1,4,11,0,957.0,68.0,2.9,10.0,578.0,715.3,583.67
2016,1,4,11,15,964.5,69.0,2.85,10.5,600.5,704.46,572.34
2016,1,4,11,30,972.0,70.0,2.8,11.0,623.0,690.04,558.23
2016,1,4,11,45,973.0,72.5,2.75,11.5,637.0,669.67,539.47
2016,1,4,12,0,974.0,75.0,2.7,12.0,651.0,645.99,518.02
2016,1,4,12,15,975.0,75.0,2.65,12.0,656.5,616.58,492.93
2016,1,4,12,30,976.0,75.0,2.6,12.0,662.0,584.17,465.08
2016,1,4,12,45,974.0,75.5,2.6,12.5,659.0,547.9,433.01
2016,1,4,13,0,972.0,76.0,2.6,13.0,656.0,509.09,398.32
2016,1,4,13,15,968.0,75.5,2.6,13.0,645.0,466.17,360.37
2016,1,4,13,30,964.0,75.0,2.6,13.0,634.0,421.25,319.9
2016,1,4,13,45,956.0,74.5,2.6,13.0,614.0,373.25,276.19
2016,1,4,14,0,948.0,74.0,2.6,13.0,594.0,324.01,230.89
2016,1,4,14,15,937.5,72.5,2.6,13.0,567.0,272.36,183.83
2016,1,4,14,30,927.0,71.0,2.6,13.0,540.0,220.2,137.77
2016,1,4,14,45,909.5,70.0,2.6,13.0,505.0,167.29,95.3
2016,1,4,15,0,892.0,69.0,2.6,13.0,470.0,115.0,61.57
2016,1,4,15,15,870.5,66.5,2.45,12.5,429.5,55.78,44.35
2016,1,4,15,30,849.0,64.0,2.3,12.0,389.0,49.76,39.21
2016,1,4,15,45,817.0,60.5,2.15,11.5,343.5,47.82,37.63
2016,1,4,16,0,785.0,57.0,2.0,11.0,298.0,45.89,36.0
2016,1,4,16,15,737.0,52.5,1.8,10.0,249.5,43.05,33.54
2016,1,4,16,30,689.0,48.0,1.6,9.0,201.0,40.22,30.97
2016,1,4,16,45,610.0,41.5,1.45,8.0,152.5,35.47,26.47
2016,1,4,17,0,531.0,35.0,1.3,7.0,104.0,30.71,21.7
2016,1,4,17,15,384.0,24.5,1.35,6.5,63.0,21.77,11.54
2016,1,4,17,30,237.0,14.0,1.4,6.0,22.0,12.73,0.0
2016,1,4,17,45,118.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,78.0,16.0,2.95,1.5,23.0,79.14,0.0
2016,1,5,8,0,156.0,32.0,3.1,2.0,46.0,163.01,125.75
2016,1,5,8,15,206.5,49.5,3.1,2.5,80.5,215.61,182.22
2016,1,5,8,30,257.0,67.0,3.1,3.0,115.0,270.01,232.6
2016,1,5,8,45,287.5,84.0,3.1,3.5,151.5,312.01,270.38
2016,1,5,9,0,318.0,101.0,3.1,4.0,188.0,353.79,306.53
2016,1,5,9,15,347.0,113.0,3.0,4.0,223.0,388.04,335.65
2016,1,5,9,30,376.0,125.0,2.9,4.0,258.0,421.5,363.25
2016,1,5,9,45,582.0,103.5,2.85,4.5,337.0,542.82,463.93
2016,1,5,10,0,788.0,82.0,2.8,5.0,416.0,655.7,553.47
2016,1,5,10,15,807.0,85.0,2.75,5.5,452.0,668.86,560.4
2016,1,5,10,30,826.0,88.0,2.7,6.0,488.0,678.79,565.33
2016,1,5,10,45,839.5,90.0,2.65,6.5,517.5,680.51,563.79
2016,1,5,11,0,853.0,92.0,2.6,7.0,547.0,678.82,559.59
2016,1,5,11,15,862.0,93.0,2.6,7.5,568.5,669.65,549.88
2016,1,5,11,30,871.0,94.0,2.6,8.0,590.0,657.13,537.53
2016,1,5,11,45,887.5,90.5,2.6,8.5,606.5,641.09,522.52
2016,1,5,12,0,904.0,87.0,2.6,9.0,623.0,619.65,503.17
2016,1,5,12,15,905.5,87.0,2.6,9.5,628.5,592.34,478.84
2016,1,5,12,30,907.0,87.0,2.6,10.0,634.0,562.2,451.95
2016,1,5,12,45,905.5,87.0,2.6,10.5,631.5,527.89,421.32
2016,1,5,13,0,904.0,87.0,2.6,11.0,629.0,491.19,388.23
2016,1,5,13,15,899.5,86.5,2.6,11.0,618.0,450.6,352.05
2016,1,5,13,30,895.0,86.0,2.6,11.0,607.0,408.2,313.58
2016,1,5,13,45,667.0,148.5,2.6,11.5,530.0,340.16,258.55
2016,1,5,14,0,439.0,211.0,2.6,12.0,453.0,290.54,220.94
2016,1,5,14,15,240.0,210.5,2.55,12.0,342.0,220.89,169.53
2016,1,5,14,30,41.0,210.0,2.5,12.0,231.0,176.53,141.04
2016,1,5,14,45,306.0,170.5,2.5,12.0,310.5,166.36,121.31
2016,1,5,15,0,571.0,131.0,2.5,12.0,390.0,131.85,86.42
2016,1,5,15,15,534.0,130.0,2.35,11.5,355.5,94.61,79.03
2016,1,5,15,30,497.0,129.0,2.2,11.0,321.0,90.18,75.47
2016,1,5,15,45,462.0,118.5,2.05,11.0,281.0,84.16,70.24
2016,1,5,16,0,427.0,108.0,1.9,11.0,241.0,77.97,64.78
2016,1,5,16,15,388.0,94.5,1.8,10.5,200.5,69.37,57.15
2016,1,5,16,30,349.0,81.0,1.7,10.0,160.0,60.49,49.07
2016,1,5,16,45,281.0,66.0,1.65,9.5,120.0,50.05,39.36
2016,1,5,17,0,213.0,51.0,1.6,9.0,80.0,39.29,29.09
2016,1,5,17,15,106.5,33.5,1.75,8.5,48.0,26.79,15.71
2016,1,5,17,30,0.0,16.0,1.9,8.0,16.0,14.55,0.0
2016,1,5,17,45,0.0,8.0,2.05,8.0,8.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,18.0,2.35,5.5,26.0,89.2,0.0
2016,1,6,8,0,180.0,36.0,2.5,6.0,52.0,183.76,139.8
2016,1,6,8,15,275.5,51.0,2.55,6.0,93.0,259.32,216.65
2016,1,6,8,30,371.0,66.0,2.6,6.0,134.0,339.85,289.17
2016,1,6,8,45,427.0,78.0,2.65,6.5,177.5,394.24,336.94
2016,1,6,9,0,483.0,90.0,2.7,7.0,221.0,449.36,383.43
2016,1,6,9,15,528.0,97.5,2.65,7.5,264.5,491.46,417.43
2016,1,6,9,30,573.0,105.0,2.6,8.0,308.0,537.54,453.23
2016,1,6,9,45,286.5,98.0,2.6,8.5,199.5,327.09,277.73
2016,1,6,10,0,0.0,91.0,2.6,9.0,91.0,81.43,64.69
2016,1,6,10,15,0.0,68.5,2.6,9.0,68.5,60.56,46.88
2016,1,6,10,30,0.0,46.0,2.6,9.0,46.0,40.61,29.59
2016,1,6,10,45,0.0,76.0,2.65,9.5,76.0,67.25,52.33
2016,1,6,11,0,0.0,106.0,2.7,10.0,106.0,94.47,75.24
2016,1,6,11,15,0.0,98.0,2.7,10.0,98.0,87.02,68.78
2016,1,6,11,30,0.0,90.0,2.7,10.0,90.0,79.75,62.54
2016,1,6,11,45,0.0,94.0,2.7,10.5,94.0,83.34,65.39
2016,1,6,12,0,0.0,98.0,2.7,11.0,98.0,86.91,68.22
2016,1,6,12,15,0.0,55.0,2.65,11.0,55.0,48.65,35.85
2016,1,6,12,30,0.0,12.0,2.6,11.0,12.0,10.59,3.41
2016,1,6,12,45,0.0,59.0,2.55,11.0,59.0,52.2,38.91
2016,1,6,13,0,0.0,106.0,2.5,11.0,106.0,93.85,74.04
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,85.91,67.36
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,77.97,60.73
2016,1,6,13,45,0.0,91.0,2.35,11.5,91.0,80.63,62.92
2016,1,6,14,0,0.0,94.0,2.3,12.0,94.0,83.16,65.01
2016,1,6,14,15,19.5,151.5,2.3,12.0,161.5,135.29,107.99
2016,1,6,14,30,39.0,209.0,2.3,12.0,229.0,175.78,140.63
2016,1,6,14,45,19.5,113.0,2.3,12.0,123.0,98.36,77.18
2016,1,6,15,0,0.0,17.0,2.3,12.0,17.0,14.97,7.25
2016,1,6,15,15,0.0,15.5,2.1,11.5,15.5,13.64,6.17
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,12.32,5.54
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,10.55,3.95
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,8.79,2.36
2016,1,6,16,15,0.0,8.5,1.35,11.0,8.5,7.46,1.15
2016,1,6,16,30,0.0,7.0,1.1,11.0,7.0,6.14,0.0
2016,1,6,16,45,0.0,5.0,0.85,11.0,5.0,4.38,0.0
2016,1,6,17,0,0.0,3.0,0.6,11.0,3.0,2.63,0.0
2016,1,6,17,15,0.0,1.5,0.55,10.5,1.5,1.31,0.0
2016,1,6,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.5,2.2,7.0,30.5,133.44,0.0
2016,1,7,8,0,355.0,29.0,2.3,7.0,61.0,274.22,209.26
2016,1,7,8,15,458.0,38.5,2.35,7.5,106.0,354.36,294.1
2016,1,7,8,30,561.0,48.0,2.4,8.0,151.0,438.77,368.88
2016,1,7,8,45,623.5,53.5,2.5,8.5,198.5,494.82,417.51
2016,1,7,9,0,686.0,59.0,2.6,9.0,246.0,546.5,460.55
2016,1,7,9,15,343.0,81.5,2.6,9.5,175.0,347.43,295.1
2016,1,7,9,30,0.0,104.0,2.6,10.0,104.0,96.64,77.7
2016,1,7,9,45,21.5,138.5,2.65,11.0,148.0,146.2,120.18
2016,1,7,10,0,43.0,173.0,2.7,12.0,192.0,206.59,170.2
2016,1,7,10,15,193.5,185.0,2.65,12.5,278.5,331.29,274.5
2016,1,7,10,30,344.0,197.0,2.6,13.0,365.0,454.25,372.77
2016,1,7,10,45,621.0,136.5,2.6,14.0,461.0,587.97,477.26
2016,1,7,11,0,898.0,76.0,2.6,15.0,557.0,690.47,553.85
2016,1,7,11,15,906.5,77.5,2.7,15.5,579.5,681.84,544.36
2016,1,7,11,30,915.0,79.0,2.8,16.0,602.0,669.76,533.03
2016,1,7,11,45,922.5,78.5,2.95,17.0,617.0,651.51,516.21
2016,1,7,12,0,930.0,78.0,3.1,18.0,632.0,629.93,496.67
2016,1,7,12,15,933.0,78.5,3.1,18.5,639.0,603.53,473.61
2016,1,7,12,30,936.0,79.0,3.1,19.0,646.0,574.1,447.89
2016,1,7,12,45,939.0,77.5,3.15,19.5,644.5,539.82,418.2
2016,1,7,13,0,942.0,76.0,3.2,20.0,643.0,502.79,385.76
2016,1,7,13,15,939.0,75.5,3.2,20.0,633.0,461.58,350.0
2016,1,7,13,30,936.0,75.0,3.2,20.0,623.0,418.34,311.79
2016,1,7,13,45,932.0,73.5,3.2,20.5,605.0,372.04,269.87
2016,1,7,14,0,928.0,72.0,3.2,21.0,587.0,324.22,226.28
2016,1,7,14,15,918.0,70.5,3.1,20.5,560.5,273.67,181.51
2016,1,7,14,30,908.0,69.0,3.0,20.0,534.0,222.57,137.33
2016,1,7,14,45,894.0,67.0,2.95,20.0,501.0,170.24,95.37
2016,1,7,15,0,880.0,65.0,2.9,20.0,468.0,118.23,60.89
2016,1,7,15,15,859.5,63.0,2.5,19.5,428.5,66.61,41.06
2016,1,7,15,30,839.0,61.0,2.1,19.0,389.0,47.17,35.78
2016,1,7,15,45,809.5,58.0,1.75,18.5,345.0,45.57,34.55
2016,1,7,16,0,780.0,55.0,1.4,18.0,301.0,43.99,33.29
2016,1,7,16,15,735.0,51.0,1.35,17.0,253.0,41.53,31.24
2016,1,7,16,30,690.0,47.0,1.3,16.0,205.0,39.08,29.09
2016,1,7,16,45,615.5,40.5,1.3,15.0,157.0,34.3,24.71
2016,1,7,17,0,541.0,34.0,1.3,14.0,109.0,29.47,20.08
2016,1,7,17,15,403.0,25.0,1.35,13.5,67.5,22.02,12.13
2016,1,7,17,30,265.0,16.0,1.4,13.0,26.0,14.41,0.0
2016,1,7,17,45,132.5,8.0,1.5,12.5,13.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,124.0,15.5,2.3,8.5,26.5,103.35,0.0
2016,1,8,8,0,248.0,31.0,2.4,9.0,53.0,214.88,162.34
2016,1,8,8,15,327.0,45.0,2.3,9.5,93.5,281.87,232.64
2016,1,8,8,30,406.0,59.0,2.2,10.0,134.0,354.56,296.92
2016,1,8,8,45,452.5,70.5,2.15,10.5,176.0,404.92,340.24
2016,1,8,9,0,499.0,82.0,2.1,11.0,218.0,455.04,381.35
2016,1,8,9,15,548.0,85.5,2.35,11.5,259.0,497.5,415.87
2016,1,8,9,30,597.0,89.0,2.6,12.0,300.0,538.41,448.13
2016,1,8,9,45,695.0,85.0,2.85,13.0,359.0,602.59,497.37
2016,1,8,10,0,793.0,81.0,3.1,14.0,418.0,661.99,541.49
2016,1,8,10,15,812.5,83.5,3.25,14.5,454.0,675.29,549.54
2016,1,8,10,30,832.0,86.0,3.4,15.0,490.0,685.35,555.24
2016,1,8,10,45,568.0,159.5,3.55,15.5,443.0,571.91,462.92
2016,1,8,11,0,304.0,233.0,3.7,16.0,396.0,450.44,363.48
2016,1,8,11,15,298.5,244.5,3.7,16.5,410.0,448.99,361.04
2016,1,8,11,30,293.0,256.0,3.7,17.0,424.0,446.27,357.12
2016,1,8,11,45,191.5,266.0,3.7,17.5,377.0,374.4,298.5
2016,1,8,12,0,90.0,276.0,3.7,18.0,330.0,308.6,244.75
2016,1,8,12,15,57.5,257.5,3.6,18.0,292.5,267.2,211.57
2016,1,8,12,30,25.0,239.0,3.5,18.0,255.0,225.31,177.93
2016,1,8,12,45,16.0,218.5,3.45,18.5,228.5,200.68,157.92
2016,1,8,13,0,7.0,198.0,3.4,19.0,202.0,177.16,138.85
2016,1,8,13,15,22.5,221.5,3.25,19.0,235.0,202.33,158.86
2016,1,8,13,30,38.0,245.0,3.1,19.0,268.0,223.77,175.51
2016,1,8,13,45,83.5,252.5,3.0,19.5,300.0,239.6,186.5
2016,1,8,14,0,129.0,260.0,2.9,20.0,332.0,248.0,190.92
2016,1,8,14,15,200.0,243.0,2.7,20.0,349.0,240.76,181.91
2016,1,8,14,30,271.0,226.0,2.5,20.0,366.0,222.88,163.98
2016,1,8,14,45,135.5,122.0,2.3,20.0,192.0,117.12,84.92
2016,1,8,15,0,0.0,18.0,2.1,20.0,18.0,15.86,7.61
2016,1,8,15,15,183.5,82.5,1.75,19.5,154.5,65.3,46.71
2016,1,8,15,30,367.0,147.0,1.4,19.0,291.0,106.54,87.18
2016,1,8,15,45,345.0,134.5,1.1,18.5,258.0,98.64,80.59
2016,1,8,16,0,323.0,122.0,0.8,18.0,225.0,90.48,73.77
2016,1,8,16,15,456.5,91.0,0.75,17.0,211.5,66.89,53.48
2016,1,8,16,30,590.0,60.0,0.7,16.0,198.0,46.03,35.23
2016,1,8,16,45,521.5,51.0,0.7,15.5,152.0,40.0,29.71
2016,1,8,17,0,453.0,42.0,0.7,15.0,106.0,33.82,23.82
2016,1,8,17,15,318.5,30.0,0.7,14.5,66.0,24.54,14.34
2016,1,8,17,30,184.0,18.0,0.7,14.0,26.0,14.95,0.0
2016,1,8,17,45,92.0,9.0,0.75,13.5,13.0,8.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,185.5,14.5,6.05,5.5,31.0,114.23,0.0
2016,1,9,8,0,371.0,29.0,6.4,6.0,62.0,284.11,219.65
2016,1,9,8,15,475.5,38.5,6.55,6.0,108.0,365.85,309.49
2016,1,9,8,30,580.0,48.0,6.7,6.0,154.0,451.94,389.43
2016,1,9,8,45,643.0,53.5,6.85,6.5,203.0,508.98,441.26
2016,1,9,9,0,706.0,59.0,7.0,7.0,252.0,561.63,487.27
2016,1,9,9,15,745.5,63.5,7.0,7.0,299.0,601.71,521.46
2016,1,9,9,30,785.0,68.0,7.0,7.0,346.0,639.78,552.7
2016,1,9,9,45,814.5,70.5,7.05,7.5,389.5,666.16,572.38
2016,1,9,10,0,844.0,73.0,7.1,8.0,433.0,689.68,589.33
2016,1,9,10,15,863.0,75.5,7.1,8.0,470.5,702.75,598.58
2016,1,9,10,30,882.0,78.0,7.1,8.0,508.0,712.46,605.12
2016,1,9,10,45,895.0,79.5,7.1,8.5,538.5,708.75,599.75
2016,1,9,11,0,908.0,81.0,7.1,9.0,569.0,706.56,595.18
2016,1,9,11,15,917.0,82.5,7.05,9.0,592.0,698.18,586.51
2016,1,9,11,30,926.0,84.0,7.0,9.0,615.0,686.28,574.91
2016,1,9,11,45,930.5,85.0,6.95,9.5,630.0,667.56,556.66
2016,1,9,12,0,935.0,86.0,6.9,10.0,645.0,645.55,535.62
2016,1,9,12,15,937.0,86.0,6.85,10.0,652.0,617.9,510.81
2016,1,9,12,30,939.0,86.0,6.8,10.0,659.0,587.28,483.17
2016,1,9,12,45,937.5,86.5,6.75,10.5,657.0,552.53,450.82
2016,1,9,13,0,936.0,87.0,6.7,11.0,655.0,515.26,415.91
2016,1,9,13,15,520.5,181.0,6.65,11.0,496.5,379.58,305.33
2016,1,9,13,30,105.0,275.0,6.6,11.0,338.0,273.21,221.44
2016,1,9,13,45,294.5,239.5,6.55,11.0,407.0,297.32,236.67
2016,1,9,14,0,484.0,204.0,6.5,11.0,476.0,303.16,233.81
2016,1,9,14,15,361.5,217.5,6.45,10.5,415.5,257.94,198.21
2016,1,9,14,30,239.0,231.0,6.4,10.0,355.0,225.09,174.82
2016,1,9,14,45,314.0,204.0,6.4,10.0,356.0,194.67,145.97
2016,1,9,15,0,389.0,177.0,6.4,10.0,357.0,160.53,116.88
2016,1,9,15,15,224.5,171.0,6.25,9.5,273.0,126.15,99.73
2016,1,9,15,30,60.0,165.0,6.1,9.0,189.0,126.36,108.52
2016,1,9,15,45,55.0,147.0,6.0,9.0,167.0,113.76,97.44
2016,1,9,16,0,50.0,129.0,5.9,9.0,145.0,100.85,85.95
2016,1,9,16,15,43.5,110.0,5.55,8.0,122.5,87.01,73.73
2016,1,9,16,30,37.0,91.0,5.2,7.0,100.0,72.85,60.94
2016,1,9,16,45,27.0,71.0,4.9,6.5,76.5,57.72,46.88
2016,1,9,17,0,17.0,51.0,4.6,6.0,53.0,42.28,32.31
2016,1,9,17,15,8.5,32.0,4.35,5.5,33.0,27.46,17.59
2016,1,9,17,30,0.0,13.0,4.1,5.0,13.0,11.45,0.0
2016,1,9,17,45,0.0,6.5,3.9,4.5,6.5,5.91,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,195.5,14.5,2.7,-0.5,32.0,143.77,0.0
2016,1,10,8,0,391.0,29.0,3.0,0.0,64.0,296.05,232.28
2016,1,10,8,15,494.5,38.5,3.1,0.5,111.0,377.87,322.28
2016,1,10,8,30,598.0,48.0,3.2,1.0,158.0,463.97,400.98
2016,1,10,8,45,660.0,54.0,3.3,1.5,208.0,521.53,452.4
2016,1,10,9,0,722.0,60.0,3.4,2.0,258.0,574.44,497.71
2016,1,10,9,15,761.5,64.5,3.35,2.5,305.5,614.92,530.23
2016,1,10,9,30,801.0,69.0,3.3,3.0,353.0,653.31,559.47
2016,1,10,9,45,828.5,72.0,3.25,3.5,397.0,679.14,577.58
2016,1,10,10,0,856.0,75.0,3.2,4.0,441.0,702.03,592.96
2016,1,10,10,15,874.5,77.5,3.05,4.5,478.5,714.85,599.74
2016,1,10,10,30,893.0,80.0,2.9,5.0,516.0,724.26,603.83
2016,1,10,10,45,906.5,81.5,2.8,5.5,547.0,720.82,598.33
2016,1,10,11,0,920.0,83.0,2.7,6.0,578.0,718.89,593.56
2016,1,10,11,15,928.5,84.5,2.55,6.0,601.5,710.05,584.15
2016,1,10,11,30,937.0,86.0,2.4,6.0,625.0,697.66,571.97
2016,1,10,11,45,938.5,88.0,2.3,6.5,639.5,677.9,553.3
2016,1,10,12,0,940.0,90.0,2.2,7.0,654.0,654.91,532.06
2016,1,10,12,15,941.5,90.0,2.1,7.0,660.5,626.81,507.68
2016,1,10,12,30,943.0,90.0,2.0,7.0,667.0,595.75,480.62
2016,1,10,12,45,942.5,90.0,1.9,7.5,665.0,560.83,449.26
2016,1,10,13,0,942.0,90.0,1.8,8.0,663.0,523.33,415.34
2016,1,10,13,15,938.0,89.5,1.7,8.0,652.5,481.47,378.09
2016,1,10,13,30,934.0,89.0,1.6,8.0,642.0,437.64,338.45
2016,1,10,13,45,925.5,88.5,1.55,8.5,622.5,390.53,295.06
2016,1,10,14,0,917.0,88.0,1.5,9.0,603.0,342.23,250.18
2016,1,10,14,15,906.0,86.5,1.5,9.0,576.5,287.11,200.31
2016,1,10,14,30,895.0,85.0,1.5,9.0,550.0,235.42,153.97
2016,1,10,14,45,879.5,82.5,1.5,9.0,516.0,182.18,109.36
2016,1,10,15,0,864.0,80.0,1.5,9.0,482.0,129.53,71.74
2016,1,10,15,15,842.0,77.0,1.45,8.5,442.0,77.16,47.35
2016,1,10,15,30,820.0,74.0,1.4,8.0,402.0,56.95,46.32
2016,1,10,15,45,787.5,70.5,1.4,8.0,356.5,55.27,44.92
2016,1,10,16,0,755.0,67.0,1.4,8.0,311.0,53.64,43.5
2016,1,10,16,15,708.0,62.0,1.25,7.0,262.5,50.67,40.96
2016,1,10,16,30,661.0,57.0,1.1,6.0,214.0,43.6,34.54
2016,1,10,16,45,584.5,49.5,1.0,5.5,165.5,38.69,29.85
2016,1,10,17,0,508.0,42.0,0.9,5.0,117.0,33.72,24.88
2016,1,10,17,15,254.0,36.5,0.95,4.5,74.0,28.56,18.89
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,24.76,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,60.0,16.0,1.1,0.5,21.5,61.5,0.0
2016,1,11,8,0,120.0,32.0,1.2,1.0,43.0,129.86,99.49
2016,1,11,8,15,158.5,51.0,1.25,1.5,75.0,177.98,149.95
2016,1,11,8,30,197.0,70.0,1.3,2.0,107.0,226.35,194.47
2016,1,11,8,45,220.0,89.0,1.4,3.0,141.0,265.1,228.72
2016,1,11,9,0,243.0,108.0,1.5,4.0,175.0,303.46,261.32
2016,1,11,9,15,264.0,123.5,1.5,4.5,207.5,335.28,287.65
2016,1,11,9,30,285.0,139.0,1.5,5.0,240.0,366.53,312.66
2016,1,11,9,45,259.0,160.5,1.55,6.0,261.0,371.38,314.12
2016,1,11,10,0,233.0,182.0,1.6,7.0,282.0,374.26,313.95
2016,1,11,10,15,276.0,192.5,1.55,7.5,321.0,411.12,342.71
2016,1,11,10,30,319.0,203.0,1.5,8.0,360.0,446.66,369.51
2016,1,11,10,45,594.5,147.5,1.5,8.5,461.0,586.77,480.52
2016,1,11,11,0,870.0,92.0,1.5,9.0,562.0,701.51,566.61
2016,1,11,11,15,879.0,93.5,1.45,9.0,585.0,693.18,557.07
2016,1,11,11,30,888.0,95.0,1.4,9.0,608.0,681.39,546.19
2016,1,11,11,45,697.0,155.5,1.4,9.5,564.5,602.4,482.47
2016,1,11,12,0,506.0,216.0,1.4,10.0,521.0,520.27,416.71
2016,1,11,12,15,358.0,253.5,1.4,10.0,470.5,445.47,357.45
2016,1,11,12,30,210.0,291.0,1.4,10.0,420.0,379.15,304.3
2016,1,11,12,45,200.0,291.0,1.45,10.5,413.5,362.0,290.03
2016,1,11,13,0,190.0,291.0,1.5,11.0,407.0,344.95,275.47
2016,1,11,13,15,217.0,283.5,1.5,11.0,414.0,337.6,268.65
2016,1,11,13,30,244.0,276.0,1.5,11.0,421.0,327.69,259.32
2016,1,11,13,45,311.5,254.5,1.5,11.5,434.0,316.83,247.47
2016,1,11,14,0,379.0,233.0,1.5,12.0,447.0,299.77,229.65
2016,1,11,14,15,363.0,224.5,1.45,12.0,422.5,265.88,200.79
2016,1,11,14,30,347.0,216.0,1.4,12.0,398.0,233.12,173.4
2016,1,11,14,45,361.5,199.0,1.4,12.0,378.0,199.95,145.52
2016,1,11,15,0,376.0,182.0,1.4,12.0,358.0,165.29,118.99
