Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,637.5,62.5,2.1,15.0,233.0,550.57,452.58
2016,2,1,9,0,701.0,68.0,2.3,16.0,285.0,612.67,499.62
2016,2,1,9,15,350.5,90.0,2.6,16.5,198.5,384.27,317.64
2016,2,1,9,30,0.0,112.0,2.9,17.0,112.0,103.68,81.27
2016,2,1,9,45,0.0,125.0,3.25,17.5,125.0,115.5,91.04
2016,2,1,10,0,0.0,138.0,3.6,18.0,138.0,127.29,100.3
2016,2,1,10,15,1.0,154.0,3.9,18.5,154.5,142.78,112.53
2016,2,1,10,30,2.0,170.0,4.2,19.0,171.0,158.12,124.52
2016,2,1,10,45,39.0,219.0,4.5,19.5,242.0,243.93,193.92
2016,2,1,11,0,76.0,268.0,4.8,20.0,313.0,319.23,253.33
2016,2,1,11,15,202.0,275.5,5.05,20.0,402.0,423.36,336.81
2016,2,1,11,30,328.0,283.0,5.3,20.0,491.0,521.25,413.41
2016,2,1,11,45,620.0,191.5,5.55,20.5,596.5,632.13,501.01
2016,2,1,12,0,912.0,100.0,5.8,21.0,702.0,710.26,561.65
2016,2,1,12,15,914.0,100.0,5.95,21.0,710.5,683.59,539.79
2016,2,1,12,30,916.0,100.0,6.1,21.0,719.0,653.87,515.64
2016,2,1,12,45,914.0,101.0,6.35,21.5,718.5,619.89,486.96
2016,2,1,13,0,912.0,102.0,6.6,22.0,718.0,583.34,455.72
2016,2,1,13,15,908.5,101.5,6.75,22.0,708.5,542.33,421.06
2016,2,1,13,30,905.0,101.0,6.9,22.0,699.0,499.26,383.93
2016,2,1,13,45,896.5,101.0,7.05,22.0,681.0,452.74,343.25
2016,2,1,14,0,888.0,101.0,7.2,22.0,663.0,401.65,298.13
2016,2,1,14,15,878.0,99.5,7.2,22.0,637.5,350.46,252.13
2016,2,1,14,30,868.0,98.0,7.2,22.0,612.0,298.76,205.51
2016,2,1,14,45,850.5,97.0,7.2,22.0,578.0,245.68,158.88
2016,2,1,15,0,833.0,96.0,7.2,22.0,544.0,193.37,115.54
2016,2,1,15,15,813.5,93.0,6.9,22.0,504.5,140.32,77.64
2016,2,1,15,30,794.0,90.0,6.6,22.0,465.0,88.82,52.61
2016,2,1,15,45,760.5,87.5,6.3,22.0,419.0,65.75,51.19
2016,2,1,16,0,727.0,85.0,6.0,22.0,373.0,59.38,45.85
2016,2,1,16,15,686.5,80.0,5.45,21.5,324.5,57.26,44.21
2016,2,1,16,30,646.0,75.0,4.9,21.0,276.0,55.13,42.51
2016,2,1,16,45,579.5,68.5,4.4,20.5,225.0,51.66,39.54
2016,2,1,17,0,513.0,62.0,3.9,20.0,174.0,48.21,36.41
2016,2,1,17,15,418.0,51.0,3.75,19.5,126.0,40.62,29.46
2016,2,1,17,30,323.0,40.0,3.6,19.0,78.0,32.82,21.95
2016,2,1,17,45,161.5,20.0,3.45,18.5,39.0,15.69,3.4
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,9.0,45.5,191.54,109.85
2016,2,2,8,0,479.0,34.0,3.5,10.0,91.0,375.38,306.55
2016,2,2,8,15,573.5,42.0,3.75,10.5,143.5,451.61,378.13
2016,2,2,8,30,668.0,50.0,4.0,11.0,196.0,539.33,454.04
2016,2,2,8,45,724.0,55.0,4.3,12.0,249.5,598.63,502.4
2016,2,2,9,0,780.0,60.0,4.6,13.0,303.0,657.3,548.13
2016,2,2,9,15,815.0,63.5,4.95,13.5,354.5,697.61,579.13
2016,2,2,9,30,850.0,67.0,5.3,14.0,406.0,735.72,607.66
2016,2,2,9,45,873.5,70.0,5.7,15.0,452.5,761.96,625.5
2016,2,2,10,0,897.0,73.0,6.1,16.0,499.0,778.76,635.83
2016,2,2,10,15,914.0,75.5,6.05,16.0,540.0,793.2,644.99
2016,2,2,10,30,931.0,78.0,6.0,16.0,581.0,804.16,651.53
2016,2,2,10,45,942.0,80.0,5.95,16.5,615.0,806.34,650.3
2016,2,2,11,0,953.0,82.0,5.9,17.0,649.0,804.79,646.46
2016,2,2,11,15,961.5,83.0,5.85,17.0,675.5,796.51,639.01
2016,2,2,11,30,970.0,84.0,5.8,17.0,702.0,784.48,628.96
2016,2,2,11,45,972.5,86.0,5.8,17.5,719.0,765.58,612.95
2016,2,2,12,0,975.0,88.0,5.8,18.0,736.0,743.15,593.05
2016,2,2,12,15,977.5,88.5,5.7,18.0,745.0,715.77,570.01
2016,2,2,12,30,980.0,89.0,5.6,18.0,754.0,685.09,544.18
2016,2,2,12,45,979.5,89.0,5.55,18.5,754.0,649.04,513.02
2016,2,2,13,0,979.0,89.0,5.5,19.0,754.0,610.16,479.24
2016,2,2,13,15,976.0,88.5,5.4,19.0,744.5,566.93,442.28
2016,2,2,13,30,973.0,88.0,5.3,19.0,735.0,521.43,402.75
2016,2,2,13,45,967.5,87.5,5.25,19.0,717.5,472.83,359.99
2016,2,2,14,0,962.0,87.0,5.2,19.0,700.0,422.58,314.97
2016,2,2,14,15,953.5,85.5,5.05,19.0,673.5,369.15,266.62
2016,2,2,14,30,945.0,84.0,4.9,19.0,647.0,314.84,217.27
2016,2,2,14,45,932.5,82.5,4.8,19.0,613.0,259.07,167.65
2016,2,2,15,0,920.0,81.0,4.7,19.0,579.0,203.3,120.73
2016,2,2,15,15,902.5,78.5,4.35,18.5,538.0,146.56,79.68
2016,2,2,15,30,885.0,76.0,4.0,18.0,497.0,83.62,46.02
2016,2,2,15,45,860.0,73.0,3.7,18.0,450.5,55.08,42.71
2016,2,2,16,0,835.0,70.0,3.4,18.0,404.0,53.88,41.8
2016,2,2,16,15,798.5,66.0,2.95,17.0,353.0,51.82,40.26
2016,2,2,16,30,762.0,62.0,2.5,16.0,302.0,49.76,38.67
2016,2,2,16,45,705.5,57.0,2.1,15.0,248.5,46.76,36.14
2016,2,2,17,0,649.0,52.0,1.7,14.0,195.0,43.8,33.48
2016,2,2,17,15,553.5,44.0,1.7,13.0,143.0,34.67,25.12
2016,2,2,17,30,458.0,36.0,1.7,12.0,91.0,29.22,19.69
2016,2,2,17,45,229.0,18.0,1.75,11.5,45.5,14.25,3.57
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,241.0,17.5,4.85,3.5,46.5,194.81,121.69
2016,2,3,8,0,482.0,35.0,5.2,4.0,93.0,379.87,319.69
2016,2,3,8,15,573.0,43.0,5.35,4.5,145.5,461.09,397.39
2016,2,3,8,30,664.0,51.0,5.5,5.0,198.0,539.88,468.58
2016,2,3,8,45,725.5,55.0,5.65,5.5,252.5,602.02,521.6
2016,2,3,9,0,787.0,59.0,5.8,6.0,307.0,663.66,571.91
2016,2,3,9,15,608.5,98.5,5.7,6.5,309.0,594.25,512.17
2016,2,3,9,30,430.0,138.0,5.6,7.0,311.0,505.46,434.02
2016,2,3,9,45,671.0,104.0,5.55,7.5,408.5,655.74,558.64
2016,2,3,10,0,912.0,70.0,5.5,8.0,506.0,789.53,661.53
2016,2,3,10,15,928.0,72.0,5.45,8.5,547.0,802.81,668.05
2016,2,3,10,30,944.0,74.0,5.4,9.0,588.0,812.55,672.47
2016,2,3,10,45,957.5,75.0,5.4,9.5,622.5,815.55,672.05
2016,2,3,11,0,971.0,76.0,5.4,10.0,657.0,814.76,668.93
2016,2,3,11,15,978.5,77.0,5.35,10.5,683.0,805.68,659.45
2016,2,3,11,30,986.0,78.0,5.3,11.0,709.0,792.81,647.34
2016,2,3,11,45,988.0,80.0,5.3,11.5,726.0,773.38,630.7
2016,2,3,12,0,990.0,82.0,5.3,12.0,743.0,750.39,610.52
2016,2,3,12,15,992.0,82.0,5.2,12.0,752.0,721.9,586.22
2016,2,3,12,30,994.0,82.0,5.1,12.0,761.0,690.11,559.08
2016,2,3,12,45,992.0,83.0,5.1,12.5,760.5,653.8,527.34
2016,2,3,13,0,990.0,84.0,5.1,13.0,760.0,614.68,492.91
2016,2,3,13,15,987.5,83.5,5.05,13.0,751.0,571.31,455.28
2016,2,3,13,30,985.0,83.0,5.0,13.0,742.0,525.59,414.89
2016,2,3,13,45,978.0,83.0,4.95,13.0,723.5,476.32,370.74
2016,2,3,14,0,971.0,83.0,4.9,13.0,705.0,425.48,324.33
2016,2,3,14,15,963.0,82.0,4.85,13.0,679.0,372.18,275.11
2016,2,3,14,30,955.0,81.0,4.8,13.0,653.0,317.91,224.7
2016,2,3,14,45,941.5,80.0,4.8,13.0,619.0,261.77,173.6
2016,2,3,15,0,928.0,79.0,4.8,13.0,585.0,205.7,125.19
2016,2,3,15,15,911.5,76.5,4.7,12.5,544.0,148.56,82.43
2016,2,3,15,30,895.0,74.0,4.6,12.0,503.0,92.34,53.04
2016,2,3,15,45,871.5,71.0,4.5,12.0,456.5,53.55,42.38
2016,2,3,16,0,848.0,68.0,4.4,12.0,410.0,52.29,41.41
2016,2,3,16,15,814.0,64.0,3.95,11.0,359.0,50.18,39.78
2016,2,3,16,30,780.0,60.0,3.5,10.0,308.0,48.06,38.09
2016,2,3,16,45,728.0,55.0,3.05,9.5,254.5,45.0,35.37
2016,2,3,17,0,676.0,50.0,2.6,9.0,201.0,41.94,32.51
2016,2,3,17,15,588.0,42.5,2.45,8.0,148.5,36.44,27.29
2016,2,3,17,30,500.0,35.0,2.3,7.0,96.0,28.28,19.38
2016,2,3,17,45,328.0,23.0,2.2,6.5,55.0,18.81,7.55
2016,2,3,18,0,156.0,11.0,2.1,6.0,14.0,10.01,0.0
2016,2,3,18,15,78.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,200.0,10.0,1.1,1.0,14.0,121.24,0.0
2016,2,4,7,45,370.0,21.5,1.2,2.0,57.0,272.26,179.2
2016,2,4,8,0,540.0,33.0,1.3,3.0,100.0,407.44,338.27
2016,2,4,8,15,625.5,40.0,1.3,4.0,153.5,487.44,410.53
2016,2,4,8,30,711.0,47.0,1.3,5.0,207.0,569.58,478.47
2016,2,4,8,45,761.0,52.0,1.35,6.0,261.0,625.74,522.01
2016,2,4,9,0,811.0,57.0,1.4,7.0,315.0,681.12,562.6
2016,2,4,9,15,844.0,60.5,1.45,7.5,367.0,720.68,590.47
2016,2,4,9,30,877.0,64.0,1.5,8.0,419.0,751.37,610.96
2016,2,4,9,45,899.0,67.0,1.6,9.0,466.0,776.97,626.67
2016,2,4,10,0,921.0,70.0,1.7,10.0,513.0,799.51,639.88
2016,2,4,10,15,937.0,72.0,1.8,10.0,554.5,812.88,648.69
2016,2,4,10,30,953.0,74.0,1.9,10.0,596.0,822.68,655.08
2016,2,4,10,45,964.0,75.5,2.0,10.5,630.0,824.36,654.57
2016,2,4,11,0,975.0,77.0,2.1,11.0,664.0,822.24,651.54
2016,2,4,11,15,983.0,78.5,2.1,11.0,690.5,814.03,644.62
2016,2,4,11,30,991.0,80.0,2.1,11.0,717.0,801.96,635.16
2016,2,4,11,45,986.0,85.0,2.15,11.5,733.0,780.65,618.47
2016,2,4,12,0,981.0,90.0,2.2,12.0,749.0,755.91,598.38
2016,2,4,12,15,983.5,90.5,2.15,12.0,758.0,728.3,576.02
2016,2,4,12,30,986.0,91.0,2.1,12.0,767.0,697.36,550.88
2016,2,4,12,45,988.0,90.0,2.1,12.5,767.5,661.5,521.02
2016,2,4,13,0,990.0,89.0,2.1,13.0,768.0,622.63,488.35
2016,2,4,13,15,987.5,88.5,2.0,13.0,759.0,579.11,451.84
2016,2,4,13,30,985.0,88.0,1.9,13.0,750.0,533.24,412.66
2016,2,4,13,45,982.0,86.5,1.85,13.0,732.5,484.13,370.18
2016,2,4,14,0,979.0,85.0,1.8,13.0,715.0,433.14,325.09
2016,2,4,14,15,970.5,83.5,1.75,13.0,689.0,378.75,276.41
2016,2,4,14,30,962.0,82.0,1.7,13.0,663.0,323.45,226.39
2016,2,4,14,45,942.5,83.0,1.65,13.0,627.0,267.12,176.29
2016,2,4,15,0,923.0,84.0,1.6,13.0,591.0,211.42,129.06
2016,2,4,15,15,905.5,82.0,1.45,12.5,550.0,147.76,81.08
2016,2,4,15,30,888.0,80.0,1.3,12.0,509.0,91.65,51.19
2016,2,4,15,45,864.0,76.5,1.2,12.0,462.0,57.52,45.92
2016,2,4,16,0,840.0,73.0,1.1,12.0,415.0,56.03,44.76
2016,2,4,16,15,804.5,69.0,1.0,11.0,363.5,54.06,43.3
2016,2,4,16,30,769.0,65.0,0.9,10.0,312.0,52.1,41.78
2016,2,4,16,45,715.5,59.0,0.85,9.5,258.0,48.32,38.43
2016,2,4,17,0,662.0,53.0,0.8,9.0,204.0,44.5,34.9
2016,2,4,17,15,573.0,45.0,0.9,8.0,151.5,35.35,26.39
2016,2,4,17,30,484.0,37.0,1.0,7.0,99.0,29.93,20.95
2016,2,4,17,45,316.0,24.5,1.15,6.5,57.0,20.08,9.15
2016,2,4,18,0,148.0,12.0,1.3,6.0,15.0,10.91,0.0
2016,2,4,18,15,74.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.0,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,140.0,11.0,1.9,2.0,14.0,88.88,0.0
2016,2,5,7,45,306.5,24.0,2.25,3.0,55.5,246.83,169.14
2016,2,5,8,0,473.0,37.0,2.6,4.0,97.0,379.5,317.76
2016,2,5,8,15,560.5,45.5,2.6,4.5,149.0,459.62,391.73
2016,2,5,8,30,648.0,54.0,2.6,5.0,201.0,542.85,463.65
2016,2,5,8,45,697.5,60.5,2.65,6.0,254.0,593.35,504.13
2016,2,5,9,0,747.0,67.0,2.7,7.0,307.0,649.34,546.67
2016,2,5,9,15,781.5,71.0,3.15,8.0,357.5,689.97,577.22
2016,2,5,9,30,816.0,75.0,3.6,9.0,408.0,728.38,605.15
2016,2,5,9,45,836.0,79.5,4.05,10.0,453.5,753.74,622.38
2016,2,5,10,0,856.0,84.0,4.5,11.0,499.0,776.02,637.83
2016,2,5,10,15,873.5,86.5,4.45,11.5,539.5,790.7,645.72
2016,2,5,10,30,891.0,89.0,4.4,12.0,580.0,801.9,651.01
2016,2,5,10,45,900.5,92.0,4.4,12.5,613.0,803.9,649.84
2016,2,5,11,0,910.0,95.0,4.4,13.0,646.0,796.68,642.01
2016,2,5,11,15,918.5,96.5,4.35,13.0,672.0,789.34,635.25
2016,2,5,11,30,927.0,98.0,4.3,13.0,698.0,778.36,625.96
2016,2,5,11,45,930.0,100.0,4.25,13.5,715.5,760.37,610.41
2016,2,5,12,0,933.0,102.0,4.2,14.0,733.0,738.96,591.24
2016,2,5,12,15,935.5,102.5,4.15,14.0,741.5,712.42,569.3
2016,2,5,12,30,938.0,103.0,4.1,14.0,750.0,682.7,544.68
2016,2,5,12,45,937.0,103.5,4.05,14.5,750.0,647.87,514.82
2016,2,5,13,0,936.0,104.0,4.0,15.0,750.0,610.34,482.44
2016,2,5,13,15,933.0,103.5,3.95,15.0,741.0,568.39,446.95
2016,2,5,13,30,930.0,103.0,3.9,15.0,732.0,524.26,408.93
2016,2,5,13,45,821.5,132.5,3.9,15.0,678.0,458.06,353.98
2016,2,5,14,0,713.0,162.0,3.9,15.0,624.0,396.58,302.82
2016,2,5,14,15,806.0,130.5,3.85,14.5,634.5,364.57,271.05
2016,2,5,14,30,899.0,99.0,3.8,14.0,645.0,318.33,225.94
2016,2,5,14,45,876.0,101.0,3.75,14.0,609.5,264.4,177.65
2016,2,5,15,0,853.0,103.0,3.7,14.0,574.0,211.73,132.68
2016,2,5,15,15,834.0,99.5,3.55,14.0,533.5,156.69,90.91
2016,2,5,15,30,815.0,96.0,3.4,14.0,493.0,103.15,61.15
2016,2,5,15,45,785.5,93.0,3.3,14.0,446.5,69.62,56.21
2016,2,5,16,0,756.0,90.0,3.2,14.0,400.0,62.6,50.19
2016,2,5,16,15,717.5,84.5,2.75,13.0,350.0,60.23,48.42
2016,2,5,16,30,679.0,79.0,2.3,12.0,300.0,57.84,46.55
2016,2,5,16,45,617.5,72.5,1.9,11.0,247.0,54.49,43.73
2016,2,5,17,0,556.0,66.0,1.5,10.0,194.0,51.16,40.74
2016,2,5,17,15,466.0,55.0,1.5,9.0,143.5,43.69,33.77
2016,2,5,17,30,376.0,44.0,1.5,8.0,93.0,36.02,26.27
2016,2,5,17,45,188.0,29.0,1.5,7.5,53.5,22.75,11.68
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,12.73,0.0
2016,2,5,18,15,0.0,7.0,1.5,7.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,158.0,12.0,5.5,4.0,16.0,100.36,0.0
2016,2,6,7,45,321.5,24.5,5.65,5.0,57.5,258.65,183.48
2016,2,6,8,0,485.0,37.0,5.8,6.0,99.0,388.6,327.44
2016,2,6,8,15,573.0,45.0,6.2,6.5,152.0,469.02,403.57
2016,2,6,8,30,661.0,53.0,6.6,7.0,205.0,546.67,473.41
2016,2,6,8,45,711.5,59.0,7.0,8.0,258.5,604.0,521.63
2016,2,6,9,0,762.0,65.0,7.4,9.0,312.0,660.54,567.05
2016,2,6,9,15,797.0,69.0,7.5,9.5,363.5,701.84,598.9
2016,2,6,9,30,832.0,73.0,7.6,10.0,415.0,740.95,628.1
2016,2,6,9,45,858.5,75.5,7.75,10.5,462.5,769.13,648.1
2016,2,6,10,0,885.0,78.0,7.9,11.0,510.0,794.29,665.46
2016,2,6,10,15,902.0,80.5,7.85,11.0,551.0,802.37,669.93
2016,2,6,10,30,919.0,83.0,7.8,11.0,592.0,813.54,676.97
2016,2,6,10,45,932.0,84.5,7.75,11.5,626.5,816.85,676.68
2016,2,6,11,0,945.0,86.0,7.7,12.0,661.0,816.43,673.68
2016,2,6,11,15,953.0,87.0,7.6,12.0,687.5,807.94,665.7
2016,2,6,11,30,961.0,88.0,7.5,12.0,714.0,795.7,655.03
2016,2,6,11,45,969.0,88.0,7.45,12.5,732.5,778.68,639.78
2016,2,6,12,0,977.0,88.0,7.4,13.0,751.0,757.96,621.19
2016,2,6,12,15,979.5,88.0,7.25,13.0,760.0,729.98,596.97
2016,2,6,12,30,982.0,88.0,7.1,13.0,769.0,698.69,569.89
2016,2,6,12,45,982.5,88.0,7.0,13.5,769.5,663.05,538.09
2016,2,6,13,0,983.0,88.0,6.9,14.0,770.0,624.47,503.56
2016,2,6,13,15,980.5,87.5,6.75,14.0,761.0,581.15,465.54
2016,2,6,13,30,978.0,87.0,6.6,14.0,752.0,535.49,424.85
2016,2,6,13,45,973.0,86.0,6.45,14.0,734.5,486.2,380.39
2016,2,6,14,0,968.0,85.0,6.3,14.0,717.0,435.21,333.61
2016,2,6,14,15,960.5,84.0,6.15,13.5,691.0,381.93,284.74
2016,2,6,14,30,953.0,83.0,6.0,13.0,665.0,327.64,234.42
2016,2,6,14,45,935.5,83.5,5.85,13.0,630.0,271.58,183.0
2016,2,6,15,0,918.0,84.0,5.7,13.0,595.0,215.96,134.35
2016,2,6,15,15,901.5,81.5,5.45,13.0,554.5,158.94,90.17
2016,2,6,15,30,885.0,79.0,5.2,13.0,514.0,95.58,52.18
2016,2,6,15,45,862.0,76.0,5.0,13.0,467.0,56.86,45.12
2016,2,6,16,0,839.0,73.0,4.8,13.0,420.0,55.77,44.3
2016,2,6,16,15,805.0,69.0,4.2,12.0,369.0,53.81,42.85
2016,2,6,16,30,771.0,65.0,3.6,11.0,318.0,51.85,41.34
2016,2,6,16,45,721.0,59.0,3.05,10.5,264.5,48.09,38.03
2016,2,6,17,0,671.0,53.0,2.5,10.0,211.0,44.28,34.53
2016,2,6,17,15,587.0,45.5,2.25,9.0,158.0,35.6,26.52
2016,2,6,17,30,503.0,38.0,2.0,8.0,105.0,30.62,21.56
2016,2,6,17,45,347.5,25.5,1.8,7.0,62.0,20.82,10.7
2016,2,6,18,0,192.0,13.0,1.6,6.0,19.0,11.82,0.0
2016,2,6,18,15,96.0,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,7.0,2.95,2.5,8.5,0.0,0.0
2016,2,7,7,30,115.0,14.0,3.0,3.0,17.0,78.16,0.0
2016,2,7,7,45,276.5,28.0,3.05,3.5,58.5,237.33,173.12
2016,2,7,8,0,438.0,42.0,3.1,4.0,100.0,365.63,308.25
2016,2,7,8,15,527.0,51.5,3.15,4.5,152.5,448.25,384.0
2016,2,7,8,30,616.0,61.0,3.2,5.0,205.0,533.76,458.14
2016,2,7,8,45,681.0,65.5,3.3,6.0,259.5,597.94,510.23
2016,2,7,9,0,746.0,70.0,3.4,7.0,314.0,657.22,555.62
2016,2,7,9,15,781.0,74.5,3.55,8.0,365.5,699.13,585.79
2016,2,7,9,30,816.0,79.0,3.7,9.0,417.0,738.82,613.31
2016,2,7,9,45,845.0,81.0,3.9,10.0,464.5,768.34,632.59
2016,2,7,10,0,874.0,83.0,4.1,11.0,512.0,794.86,649.29
2016,2,7,10,15,890.5,85.5,4.25,11.5,553.0,808.94,657.73
2016,2,7,10,30,907.0,88.0,4.4,12.0,594.0,813.2,659.03
2016,2,7,10,45,920.5,89.5,4.6,12.5,628.5,816.91,660.41
2016,2,7,11,0,934.0,91.0,4.8,13.0,663.0,816.92,659.12
2016,2,7,11,15,942.0,92.0,4.9,13.5,689.0,808.48,651.1
2016,2,7,11,30,950.0,93.0,5.0,14.0,715.0,796.34,640.52
2016,2,7,11,45,951.5,95.5,5.1,14.5,732.0,777.44,625.04
2016,2,7,12,0,953.0,98.0,5.2,15.0,749.0,755.06,606.23
2016,2,7,12,15,955.5,98.5,5.2,15.5,758.0,728.01,582.8
2016,2,7,12,30,958.0,99.0,5.2,16.0,767.0,697.7,556.67
2016,2,7,12,45,959.5,98.0,5.2,16.5,767.5,662.27,526.34
2016,2,7,13,0,961.0,97.0,5.2,17.0,768.0,623.94,493.31
2016,2,7,13,15,958.0,96.5,5.1,17.0,759.0,581.01,456.75
2016,2,7,13,30,955.0,96.0,5.0,17.0,750.0,535.84,417.65
2016,2,7,13,45,951.5,94.5,4.95,17.5,732.5,487.55,374.59
2016,2,7,14,0,948.0,93.0,4.9,18.0,715.0,437.49,329.28
2016,2,7,14,15,939.5,91.5,4.75,18.0,689.0,384.23,281.25
2016,2,7,14,30,931.0,90.0,4.6,18.0,663.0,330.12,232.05
2016,2,7,14,45,919.5,88.0,4.45,18.0,629.0,274.32,181.99
2016,2,7,15,0,908.0,86.0,4.3,18.0,595.0,218.46,133.94
2016,2,7,15,15,891.0,83.5,3.95,17.5,554.0,154.92,85.21
2016,2,7,15,30,874.0,81.0,3.6,17.0,513.0,98.91,53.29
2016,2,7,15,45,851.0,77.5,3.25,17.0,466.5,57.77,45.17
2016,2,7,16,0,828.0,74.0,2.9,17.0,420.0,56.33,44.07
2016,2,7,16,15,793.5,70.0,2.65,16.0,369.0,54.41,42.68
2016,2,7,16,30,759.0,66.0,2.4,15.0,318.0,52.5,41.25
2016,2,7,16,45,707.5,60.5,2.2,14.0,264.5,49.21,38.49
2016,2,7,17,0,656.0,55.0,2.0,13.0,211.0,41.97,32.07
2016,2,7,17,15,571.5,47.0,2.0,12.0,158.0,36.71,27.2
2016,2,7,17,30,487.0,39.0,2.0,11.0,105.0,31.36,21.97
2016,2,7,17,45,331.0,26.5,2.0,10.5,62.0,21.61,11.49
2016,2,7,18,0,175.0,14.0,2.0,10.0,19.0,12.73,0.0
2016,2,7,18,15,87.5,7.0,2.0,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,18.19,0.0
2016,2,8,7,45,276.5,27.0,4.45,5.5,64.5,238.97,177.9
2016,2,8,8,0,553.0,34.0,4.6,6.0,109.0,424.24,357.75
2016,2,8,8,15,634.0,41.0,4.9,6.5,162.5,502.59,430.82
2016,2,8,8,30,715.0,48.0,5.2,7.0,216.0,583.02,500.8
2016,2,8,8,45,763.5,52.0,5.55,8.0,270.5,637.67,545.83
2016,2,8,9,0,812.0,56.0,5.9,9.0,325.0,691.47,588.12
2016,2,8,9,15,843.5,59.5,5.9,9.5,376.5,730.47,616.99
2016,2,8,9,30,875.0,63.0,5.9,10.0,428.0,760.38,637.83
2016,2,8,9,45,647.0,123.5,5.95,10.5,410.0,671.18,564.27
2016,2,8,10,0,419.0,184.0,6.0,11.0,392.0,554.58,464.36
2016,2,8,10,15,491.0,179.5,5.95,11.5,441.5,602.23,501.93
2016,2,8,10,30,563.0,175.0,5.9,12.0,491.0,647.8,536.58
2016,2,8,10,45,519.5,203.5,5.9,12.5,508.0,636.63,523.97
2016,2,8,11,0,476.0,232.0,5.9,13.0,525.0,622.64,509.54
2016,2,8,11,15,731.5,154.0,5.95,13.0,625.5,727.84,595.14
2016,2,8,11,30,987.0,76.0,6.0,13.0,726.0,808.6,657.15
2016,2,8,11,45,986.0,80.0,6.1,13.5,743.5,789.15,640.46
2016,2,8,12,0,985.0,84.0,6.2,14.0,761.0,766.13,621.53
2016,2,8,12,15,987.5,84.5,6.2,14.0,770.0,738.47,598.38
2016,2,8,12,30,990.0,85.0,6.2,14.0,779.0,707.45,572.3
2016,2,8,12,45,993.0,83.5,6.25,14.5,780.0,671.56,541.16
2016,2,8,13,0,996.0,82.0,6.3,15.0,781.0,632.58,507.08
2016,2,8,13,15,994.0,81.5,6.25,15.0,772.5,589.01,469.43
2016,2,8,13,30,992.0,81.0,6.2,15.0,764.0,543.01,428.99
2016,2,8,13,45,990.5,79.0,6.2,15.5,746.5,493.67,384.27
2016,2,8,14,0,989.0,77.0,6.2,16.0,729.0,442.29,336.99
2016,2,8,14,15,981.5,76.0,6.15,15.5,703.0,387.97,287.69
2016,2,8,14,30,974.0,75.0,6.1,15.0,677.0,332.6,236.77
2016,2,8,14,45,966.0,72.5,6.1,15.0,643.5,275.1,183.93
2016,2,8,15,0,958.0,70.0,6.1,15.0,610.0,217.13,132.75
2016,2,8,15,15,943.0,68.0,5.95,14.5,569.5,158.52,86.91
2016,2,8,15,30,928.0,66.0,5.8,14.0,529.0,100.66,52.94
2016,2,8,15,45,909.5,63.0,5.7,14.0,482.0,55.3,43.53
2016,2,8,16,0,891.0,60.0,5.6,14.0,435.0,53.1,41.72
2016,2,8,16,15,861.0,57.0,5.1,13.0,383.5,50.71,39.88
2016,2,8,16,30,831.0,54.0,4.6,12.0,332.0,48.23,37.9
2016,2,8,16,45,786.5,49.5,4.1,11.5,278.0,40.14,30.71
2016,2,8,17,0,742.0,45.0,3.6,11.0,224.0,37.27,28.09
2016,2,8,17,15,665.0,39.0,3.3,10.0,169.5,32.92,24.04
2016,2,8,17,30,588.0,33.0,3.0,9.0,115.0,28.57,19.74
2016,2,8,17,45,437.0,23.5,2.7,8.5,69.5,20.65,11.15
2016,2,8,18,0,286.0,14.0,2.4,8.0,24.0,12.73,0.0
2016,2,8,18,15,143.0,7.0,2.3,7.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,9,7,15,123.5,6.5,3.05,3.5,10.5,0.0,0.0
2016,2,9,7,30,247.0,13.0,3.3,4.0,21.0,153.79,0.0
2016,2,9,7,45,402.5,23.0,3.55,5.0,65.5,305.13,232.47
2016,2,9,8,0,558.0,33.0,3.8,6.0,110.0,428.43,360.46
2016,2,9,8,15,637.0,39.5,3.7,7.0,163.5,504.98,429.57
2016,2,9,8,30,716.0,46.0,3.6,8.0,217.0,583.64,494.82
2016,2,9,8,45,763.5,50.0,3.5,9.0,271.0,637.66,536.69
2016,2,9,9,0,811.0,54.0,3.4,10.0,325.0,690.88,575.54
2016,2,9,9,15,841.5,57.5,3.6,11.0,376.5,722.42,597.17
2016,2,9,9,30,872.0,61.0,3.8,12.0,428.0,758.49,621.6
2016,2,9,9,45,892.5,63.5,4.05,13.0,474.5,782.9,636.81
2016,2,9,10,0,913.0,66.0,4.3,14.0,521.0,804.25,649.77
2016,2,9,10,15,928.0,67.5,4.4,14.5,561.5,816.71,656.64
2016,2,9,10,30,943.0,69.0,4.5,15.0,602.0,825.65,661.01
2016,2,9,10,45,952.5,71.0,4.6,16.0,635.5,827.17,658.79
2016,2,9,11,0,962.0,73.0,4.7,17.0,669.0,824.91,653.99
2016,2,9,11,15,969.0,74.0,4.75,17.0,695.0,815.8,646.59
2016,2,9,11,30,976.0,75.0,4.8,17.0,721.0,802.91,636.6
2016,2,9,11,45,969.5,81.0,4.85,17.5,737.0,781.88,619.56
2016,2,9,12,0,963.0,87.0,4.9,18.0,753.0,757.46,600.11
2016,2,9,12,15,965.0,87.5,4.9,18.0,761.5,730.0,577.89
2016,2,9,12,30,967.0,88.0,4.9,18.0,770.0,699.27,552.91
2016,2,9,12,45,967.5,87.5,4.9,18.5,770.5,663.56,522.74
2016,2,9,13,0,968.0,87.0,4.9,19.0,771.0,624.97,489.92
2016,2,9,13,15,965.5,86.5,4.85,19.0,762.0,582.1,453.99
2016,2,9,13,30,963.0,86.0,4.8,19.0,753.0,536.93,415.43
2016,2,9,13,45,959.0,85.0,4.75,19.0,735.5,488.56,373.46
2016,2,9,14,0,955.0,84.0,4.7,19.0,718.0,438.42,329.08
2016,2,9,14,15,947.0,82.5,4.6,19.0,692.0,384.99,281.18
2016,2,9,14,30,939.0,81.0,4.5,19.0,666.0,330.64,231.95
2016,2,9,14,45,925.0,80.5,4.45,19.5,632.0,275.04,181.83
2016,2,9,15,0,911.0,80.0,4.4,20.0,598.0,219.58,133.84
2016,2,9,15,15,894.5,78.0,4.05,19.5,557.0,163.1,90.46
2016,2,9,15,30,878.0,76.0,3.7,19.0,516.0,107.56,57.93
2016,2,9,15,45,857.5,72.5,3.4,19.0,470.0,53.86,41.37
2016,2,9,16,0,837.0,69.0,3.1,19.0,424.0,52.31,40.18
2016,2,9,16,15,804.5,65.0,2.7,18.0,373.5,50.26,38.67
2016,2,9,16,30,772.0,61.0,2.3,17.0,323.0,48.19,37.1
2016,2,9,16,45,726.0,56.0,1.9,16.0,270.0,45.18,34.62
2016,2,9,17,0,680.0,51.0,1.5,15.0,217.0,42.15,31.99
2016,2,9,17,15,601.0,44.0,1.5,14.0,164.0,37.17,27.43
2016,2,9,17,30,522.0,37.0,1.5,13.0,111.0,32.14,22.57
2016,2,9,17,45,377.0,26.0,1.5,12.5,67.5,21.01,11.47
2016,2,9,18,0,232.0,15.0,1.5,12.0,24.0,13.64,0.0
2016,2,9,18,15,116.0,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,108.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,217.0,14.0,1.5,5.0,22.0,138.11,0.0
2016,2,10,7,45,369.0,25.0,1.75,6.0,66.0,295.86,226.94
2016,2,10,8,0,521.0,36.0,2.0,7.0,110.0,409.46,341.39
2016,2,10,8,15,601.5,43.5,2.1,8.0,163.0,487.88,410.7
2016,2,10,8,30,682.0,51.0,2.2,9.0,216.0,568.4,476.56
2016,2,10,8,45,731.5,55.5,2.3,10.0,269.5,624.17,519.54
2016,2,10,9,0,781.0,60.0,2.4,11.0,323.0,679.17,559.84
2016,2,10,9,15,813.0,63.5,2.65,12.0,374.5,718.33,587.37
2016,2,10,9,30,845.0,67.0,2.9,13.0,426.0,755.26,612.47
2016,2,10,9,45,867.0,70.0,3.2,14.0,473.0,774.29,623.98
2016,2,10,10,0,889.0,73.0,3.5,15.0,520.0,797.2,638.24
2016,2,10,10,15,905.0,75.0,3.45,15.5,560.5,810.91,645.03
2016,2,10,10,30,921.0,77.0,3.4,16.0,601.0,821.13,649.36
2016,2,10,10,45,931.5,79.0,3.4,16.5,635.0,823.4,648.34
2016,2,10,11,0,942.0,81.0,3.4,17.0,669.0,821.93,644.85
2016,2,10,11,15,950.0,82.5,3.35,17.5,695.5,814.22,636.82
2016,2,10,11,30,958.0,84.0,3.3,18.0,722.0,802.73,626.34
2016,2,10,11,45,962.0,85.0,3.25,18.5,739.5,784.07,610.95
2016,2,10,12,0,966.0,86.0,3.2,19.0,757.0,761.85,593.23
2016,2,10,12,15,968.5,86.0,3.2,19.0,766.0,734.13,571.61
2016,2,10,12,30,971.0,86.0,3.2,19.0,775.0,703.12,547.15
2016,2,10,12,45,970.0,86.5,3.2,19.5,775.0,667.32,517.72
2016,2,10,13,0,969.0,87.0,3.2,20.0,775.0,628.71,485.72
2016,2,10,13,15,966.5,87.0,3.15,20.0,766.5,586.2,450.93
2016,2,10,13,30,964.0,87.0,3.1,20.0,758.0,541.35,413.52
2016,2,10,13,45,958.5,86.5,3.1,20.5,740.0,492.64,371.61
2016,2,10,14,0,953.0,86.0,3.1,21.0,722.0,442.27,327.48
2016,2,10,14,15,945.5,84.5,3.1,21.0,696.5,388.99,280.82
2016,2,10,14,30,938.0,83.0,3.1,21.0,671.0,334.73,232.63
2016,2,10,14,45,926.0,82.0,3.1,21.5,637.5,279.1,183.16
2016,2,10,15,0,914.0,81.0,3.1,22.0,604.0,223.41,135.42
2016,2,10,15,15,898.5,78.5,2.85,21.5,563.5,166.38,91.78
2016,2,10,15,30,883.0,76.0,2.6,21.0,523.0,110.2,58.5
2016,2,10,15,45,859.0,73.5,2.4,20.5,476.0,54.49,41.63
2016,2,10,16,0,835.0,71.0,2.2,20.0,429.0,53.7,41.21
2016,2,10,16,15,803.0,67.5,2.1,19.0,378.5,52.11,40.12
2016,2,10,16,30,771.0,64.0,2.0,18.0,328.0,50.53,39.0
2016,2,10,16,45,720.5,59.0,1.95,17.0,274.0,47.6,36.61
2016,2,10,17,0,670.0,54.0,1.9,16.0,220.0,44.67,34.08
2016,2,10,17,15,591.0,46.5,2.05,15.0,167.0,36.01,26.3
2016,2,10,17,30,512.0,39.0,2.2,14.0,114.0,31.06,21.56
2016,2,10,17,45,366.0,27.5,2.4,13.5,69.5,22.25,12.62
2016,2,10,18,0,220.0,16.0,2.6,13.0,25.0,13.15,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,12.5,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,119.5,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,239.0,15.0,4.0,9.0,24.0,152.45,0.0
2016,2,11,7,45,390.0,26.5,4.15,10.0,69.5,311.82,240.84
2016,2,11,8,0,541.0,38.0,4.3,11.0,115.0,426.17,354.14
2016,2,11,8,15,620.5,45.0,4.15,12.0,169.0,504.59,423.05
2016,2,11,8,30,700.0,52.0,4.0,13.0,223.0,584.7,488.01
2016,2,11,8,45,749.0,56.5,3.85,14.0,278.0,640.75,530.48
2016,2,11,9,0,798.0,61.0,3.7,15.0,333.0,695.92,569.89
2016,2,11,9,15,829.5,64.5,3.85,16.0,384.5,735.11,596.53
2016,2,11,9,30,861.0,68.0,4.0,17.0,436.0,771.99,620.65
2016,2,11,9,45,883.0,70.5,4.2,18.0,483.5,790.56,630.88
2016,2,11,10,0,905.0,73.0,4.4,19.0,531.0,813.02,644.05
2016,2,11,10,15,920.5,75.0,4.55,19.5,572.0,826.42,651.69
2016,2,11,10,30,936.0,77.0,4.7,20.0,613.0,836.27,656.87
2016,2,11,10,45,947.0,78.5,4.85,21.0,647.5,838.29,655.23
2016,2,11,11,0,958.0,80.0,5.0,22.0,682.0,836.53,651.04
2016,2,11,11,15,965.5,81.0,4.9,22.5,708.0,827.7,641.84
2016,2,11,11,30,973.0,82.0,4.8,23.0,734.0,815.08,630.17
2016,2,11,11,45,969.5,86.5,4.7,23.5,750.0,794.38,612.98
2016,2,11,12,0,966.0,91.0,4.6,24.0,766.0,770.25,593.58
2016,2,11,12,15,968.0,91.5,4.5,24.0,775.0,742.55,571.56
2016,2,11,12,30,970.0,92.0,4.4,24.0,784.0,711.57,546.83
2016,2,11,12,45,967.5,93.0,4.35,24.5,783.5,675.2,517.03
2016,2,11,13,0,965.0,94.0,4.3,25.0,783.0,636.09,484.81
2016,2,11,13,15,962.0,93.5,4.2,25.0,773.5,592.82,449.78
2016,2,11,13,30,959.0,93.0,4.1,25.0,764.0,547.29,412.25
2016,2,11,13,45,951.5,93.0,4.05,25.0,745.5,498.17,371.21
2016,2,11,14,0,944.0,93.0,4.0,25.0,727.0,447.58,328.03
2016,2,11,14,15,935.5,91.5,3.85,25.0,701.0,394.19,281.7
2016,2,11,14,30,927.0,90.0,3.7,25.0,675.0,339.95,234.07
2016,2,11,14,45,914.5,88.5,3.6,25.0,640.5,284.16,185.46
2016,2,11,15,0,902.0,87.0,3.5,25.0,606.0,228.39,138.41
2016,2,11,15,15,885.0,84.5,3.25,24.5,565.5,164.64,89.67
2016,2,11,15,30,868.0,82.0,3.0,24.0,525.0,108.51,56.03
2016,2,11,15,45,842.0,79.5,2.75,23.5,477.5,58.66,44.64
2016,2,11,16,0,816.0,77.0,2.5,23.0,430.0,58.04,44.39
2016,2,11,16,15,783.0,73.0,2.35,22.0,379.0,56.24,43.15
2016,2,11,16,30,750.0,69.0,2.2,21.0,328.0,54.43,41.87
2016,2,11,16,45,698.0,63.5,2.1,20.0,274.0,51.25,39.31
2016,2,11,17,0,646.0,58.0,2.0,19.0,220.0,43.9,32.97
2016,2,11,17,15,566.5,50.0,2.1,18.0,167.5,38.76,28.37
2016,2,11,17,30,487.0,42.0,2.2,17.0,115.0,33.53,23.44
2016,2,11,17,45,344.5,29.5,2.3,16.5,70.5,23.93,13.97
2016,2,11,18,0,202.0,17.0,2.4,16.0,26.0,13.98,0.0
2016,2,11,18,15,101.0,8.5,2.45,15.5,13.0,7.73,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
