Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,88.5,8.0,2.15,9.0,12.0,7.28,0.0
2016,2,12,7,30,177.0,16.0,2.5,10.0,24.0,144.61,0.0
2016,2,12,7,45,324.5,29.0,2.85,11.0,68.0,275.44,213.79
2016,2,12,8,0,472.0,42.0,3.2,12.0,112.0,395.78,327.06
2016,2,12,8,15,554.0,50.5,3.05,12.5,165.0,474.58,396.02
2016,2,12,8,30,636.0,59.0,2.9,13.0,218.0,556.1,462.85
2016,2,12,8,45,688.5,65.0,2.75,14.0,272.0,614.54,506.64
2016,2,12,9,0,741.0,71.0,2.6,15.0,326.0,668.03,544.22
2016,2,12,9,15,775.0,75.0,2.6,16.0,377.0,709.13,571.49
2016,2,12,9,30,809.0,79.0,2.6,17.0,428.0,748.02,596.19
2016,2,12,9,45,833.5,82.5,2.65,18.0,475.0,776.25,612.78
2016,2,12,10,0,858.0,86.0,2.7,19.0,522.0,801.45,626.94
2016,2,12,10,15,874.5,88.5,2.8,19.5,563.0,815.79,634.76
2016,2,12,10,30,891.0,91.0,2.9,20.0,604.0,826.61,640.23
2016,2,12,10,45,902.5,92.5,3.0,21.0,638.0,822.45,634.04
2016,2,12,11,0,914.0,94.0,3.1,22.0,672.0,821.22,630.21
2016,2,12,11,15,921.5,95.5,3.15,22.5,697.5,813.23,622.68
2016,2,12,11,30,929.0,97.0,3.2,23.0,723.0,801.57,612.82
2016,2,12,11,45,935.5,97.0,3.25,23.5,741.5,783.98,598.98
2016,2,12,12,0,942.0,97.0,3.3,24.0,760.0,762.84,582.82
2016,2,12,12,15,944.0,97.5,3.3,24.0,768.5,735.65,561.93
2016,2,12,12,30,946.0,98.0,3.3,24.0,777.0,705.26,538.43
2016,2,12,12,45,944.5,98.5,3.3,24.5,776.5,669.66,509.77
2016,2,12,13,0,943.0,99.0,3.3,25.0,776.0,631.35,478.7
2016,2,12,13,15,940.0,98.5,3.3,25.0,767.0,588.81,444.86
2016,2,12,13,30,937.0,98.0,3.3,25.0,758.0,544.07,408.52
2016,2,12,13,45,929.5,98.0,3.3,25.0,739.5,495.76,368.58
2016,2,12,14,0,922.0,98.0,3.3,25.0,721.0,446.04,326.53
2016,2,12,14,15,913.5,96.5,3.3,24.5,695.0,393.57,281.98
2016,2,12,14,30,905.0,95.0,3.3,24.0,669.0,340.29,235.88
2016,2,12,14,45,881.5,97.0,3.3,24.0,633.0,279.99,184.25
2016,2,12,15,0,858.0,99.0,3.3,24.0,597.0,226.03,138.96
2016,2,12,15,15,840.0,96.5,3.2,23.5,556.5,170.82,96.62
2016,2,12,15,30,822.0,94.0,3.1,23.0,516.0,116.97,63.75
2016,2,12,15,45,795.5,90.5,3.05,23.0,469.0,66.45,51.36
2016,2,12,16,0,769.0,87.0,3.0,23.0,422.0,65.39,50.66
2016,2,12,16,15,734.0,82.0,2.75,21.5,371.5,57.33,44.18
2016,2,12,16,30,699.0,77.0,2.5,20.0,321.0,55.27,42.78
2016,2,12,16,45,646.0,71.0,2.25,19.0,268.5,52.29,40.4
2016,2,12,17,0,593.0,65.0,2.0,18.0,216.0,49.29,37.86
2016,2,12,17,15,512.5,55.5,2.05,17.0,164.0,43.15,32.37
2016,2,12,17,30,432.0,46.0,2.1,16.0,112.0,36.85,26.47
2016,2,12,17,45,298.5,32.0,2.15,15.5,69.0,26.04,15.96
2016,2,12,18,0,165.0,18.0,2.2,15.0,26.0,14.79,0.0
2016,2,12,18,15,82.5,9.0,2.25,15.0,13.0,8.19,0.0
2016,2,12,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,47.0,8.5,2.3,8.5,10.5,7.73,0.0
2016,2,13,7,30,94.0,17.0,2.3,9.0,21.0,96.56,0.0
2016,2,13,7,45,216.5,35.0,2.3,9.5,62.5,215.89,169.41
2016,2,13,8,0,339.0,53.0,2.3,10.0,104.0,322.43,268.33
2016,2,13,8,15,419.0,65.5,2.3,10.5,154.0,399.04,335.59
2016,2,13,8,30,499.0,78.0,2.3,11.0,204.0,482.64,405.3
2016,2,13,8,45,557.0,86.0,2.3,12.0,256.0,545.56,454.69
2016,2,13,9,0,615.0,94.0,2.3,13.0,308.0,608.24,501.41
2016,2,13,9,15,653.0,100.5,2.25,13.5,358.0,653.1,532.95
2016,2,13,9,30,691.0,107.0,2.2,14.0,408.0,696.19,562.24
2016,2,13,9,45,720.5,111.0,2.2,15.0,454.0,727.46,581.28
2016,2,13,10,0,750.0,115.0,2.2,16.0,500.0,756.08,598.06
2016,2,13,10,15,769.5,119.0,2.35,16.5,540.5,773.73,608.93
2016,2,13,10,30,789.0,123.0,2.5,17.0,581.0,788.15,617.56
2016,2,13,10,45,805.0,125.0,2.65,18.0,614.5,790.47,616.46
2016,2,13,11,0,821.0,127.0,2.8,19.0,648.0,793.45,616.03
2016,2,13,11,15,830.5,129.0,2.95,19.5,674.0,787.78,610.72
2016,2,13,11,30,840.0,131.0,3.1,20.0,700.0,778.56,603.05
2016,2,13,11,45,874.5,119.0,3.3,20.5,724.5,769.81,596.09
2016,2,13,12,0,909.0,107.0,3.5,21.0,749.0,752.82,583.03
2016,2,13,12,15,911.5,107.5,3.6,21.0,758.0,726.65,562.94
2016,2,13,12,30,914.0,108.0,3.7,21.0,767.0,697.35,540.26
2016,2,13,12,45,916.0,107.0,3.8,21.5,768.0,663.34,512.7
2016,2,13,13,0,918.0,106.0,3.9,22.0,769.0,626.5,482.55
2016,2,13,13,15,915.5,105.5,4.0,22.0,760.0,585.04,449.18
2016,2,13,13,30,913.0,105.0,4.1,22.0,751.0,541.4,413.26
2016,2,13,13,45,909.0,103.5,4.25,22.0,734.5,494.24,373.77
2016,2,13,14,0,905.0,102.0,4.4,22.0,718.0,445.45,331.95
2016,2,13,14,15,897.0,100.5,4.45,22.0,692.0,393.85,286.81
2016,2,13,14,30,889.0,99.0,4.5,22.0,666.0,341.4,240.26
2016,2,13,14,45,872.5,98.5,4.55,22.0,632.0,281.52,188.09
2016,2,13,15,0,856.0,98.0,4.6,22.0,598.0,227.19,141.55
2016,2,13,15,15,839.0,95.5,4.5,21.5,558.0,172.12,98.48
2016,2,13,15,30,822.0,93.0,4.4,21.0,518.0,118.28,64.7
2016,2,13,15,45,798.0,89.5,4.35,21.0,472.0,65.53,51.0
2016,2,13,16,0,774.0,86.0,4.3,21.0,426.0,64.47,50.28
2016,2,13,16,15,740.0,81.0,3.85,20.0,375.5,56.49,43.72
2016,2,13,16,30,706.0,76.0,3.4,19.0,325.0,54.41,42.19
2016,2,13,16,45,656.0,70.0,3.0,18.5,272.5,51.41,39.7
2016,2,13,17,0,606.0,64.0,2.6,18.0,220.0,48.37,37.06
2016,2,13,17,15,527.5,55.0,2.5,17.0,168.0,42.63,31.93
2016,2,13,17,30,449.0,46.0,2.4,16.0,116.0,36.74,26.42
2016,2,13,17,45,316.0,32.5,2.3,15.5,72.0,26.4,16.41
2016,2,13,18,0,183.0,19.0,2.2,15.0,28.0,15.65,0.0
2016,2,13,18,15,91.5,9.5,2.3,15.0,14.0,8.64,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,76.0,9.5,4.2,11.5,13.0,50.9,0.0
2016,2,14,7,30,152.0,19.0,4.5,12.0,26.0,135.6,0.0
2016,2,14,7,45,290.0,33.0,4.8,13.0,69.5,260.24,205.15
2016,2,14,8,0,428.0,47.0,5.1,14.0,113.0,375.71,311.44
2016,2,14,8,15,214.0,43.5,5.5,14.5,76.5,225.53,189.42
2016,2,14,8,30,0.0,40.0,5.9,15.0,40.0,35.26,24.48
2016,2,14,8,45,0.0,50.0,6.35,16.0,50.0,44.12,31.99
2016,2,14,9,0,0.0,60.0,6.8,17.0,60.0,53.0,39.32
2016,2,14,9,15,0.0,83.0,6.85,17.5,83.0,74.23,56.98
2016,2,14,9,30,0.0,106.0,6.9,18.0,106.0,96.35,75.13
2016,2,14,9,45,0.0,115.5,7.0,18.5,115.5,104.89,81.81
2016,2,14,10,0,0.0,125.0,7.1,19.0,125.0,113.43,88.43
2016,2,14,10,15,0.0,112.0,7.0,19.5,112.0,100.39,77.32
2016,2,14,10,30,0.0,99.0,6.9,20.0,99.0,88.02,66.86
2016,2,14,10,45,9.5,169.0,6.8,20.5,175.0,161.32,126.3
2016,2,14,11,0,19.0,239.0,6.7,21.0,251.0,235.44,185.11
2016,2,14,11,15,20.0,248.0,6.5,21.0,261.0,242.93,190.59
2016,2,14,11,30,21.0,257.0,6.3,21.0,271.0,250.29,196.05
2016,2,14,11,45,20.5,262.0,6.1,21.5,276.5,252.61,197.14
2016,2,14,12,0,20.0,267.0,5.9,22.0,282.0,254.88,198.22
2016,2,14,12,15,103.5,313.0,5.7,22.0,388.5,357.76,279.44
2016,2,14,12,30,187.0,359.0,5.5,22.0,495.0,451.69,351.38
2016,2,14,12,45,185.5,360.0,5.3,22.5,494.5,439.04,339.96
2016,2,14,13,0,184.0,361.0,5.1,23.0,494.0,425.85,328.44
2016,2,14,13,15,269.5,341.5,5.0,23.0,534.0,442.72,340.89
2016,2,14,13,30,355.0,322.0,4.9,23.0,574.0,449.8,344.91
2016,2,14,13,45,355.0,313.5,4.85,23.0,561.0,420.04,320.62
2016,2,14,14,0,355.0,305.0,4.8,23.0,548.0,389.77,295.67
2016,2,14,14,15,463.5,256.5,4.7,23.0,561.5,363.44,271.32
2016,2,14,14,30,572.0,208.0,4.6,23.0,575.0,328.13,238.05
2016,2,14,14,45,563.0,199.0,4.6,23.0,545.0,283.19,199.71
2016,2,14,15,0,554.0,190.0,4.6,23.0,515.0,238.75,162.57
2016,2,14,15,15,431.0,205.5,4.45,22.5,448.0,197.7,135.54
2016,2,14,15,30,308.0,221.0,4.3,22.0,381.0,175.2,126.48
2016,2,14,15,45,195.5,205.5,4.2,22.0,304.5,148.09,120.7
2016,2,14,16,0,83.0,190.0,4.1,22.0,228.0,143.42,117.15
2016,2,14,16,15,76.0,169.5,3.55,21.0,200.5,129.32,105.92
2016,2,14,16,30,69.0,149.0,3.0,20.0,173.0,114.85,94.17
2016,2,14,16,45,60.5,126.0,2.55,19.5,145.0,98.51,80.38
2016,2,14,17,0,52.0,103.0,2.1,19.0,117.0,81.75,65.94
2016,2,14,17,15,38.5,80.0,2.0,18.0,89.0,64.59,50.93
2016,2,14,17,30,25.0,57.0,1.9,17.0,61.0,47.02,35.23
2016,2,14,17,45,12.5,36.0,1.85,16.5,38.0,30.43,19.83
2016,2,14,18,0,0.0,15.0,1.8,16.0,15.0,13.21,0.0
2016,2,14,18,15,0.0,7.5,1.85,15.5,7.5,6.82,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,15,7,15,64.5,10.0,4.0,11.5,13.0,45.15,0.0
2016,2,15,7,30,129.0,20.0,4.1,12.0,26.0,125.04,4.62
2016,2,15,7,45,273.0,34.5,4.2,12.5,70.5,252.09,200.26
2016,2,15,8,0,417.0,49.0,4.3,13.0,115.0,372.14,309.24
2016,2,15,8,15,498.5,58.5,4.55,13.5,167.0,451.77,379.37
2016,2,15,8,30,580.0,68.0,4.8,14.0,219.0,533.86,448.66
2016,2,15,8,45,642.0,73.5,5.05,15.0,274.0,598.31,499.39
2016,2,15,9,0,704.0,79.0,5.3,16.0,329.0,662.77,548.17
2016,2,15,9,15,739.5,83.5,5.35,16.5,380.0,704.74,578.35
2016,2,15,9,30,775.0,88.0,5.4,17.0,431.0,740.59,603.15
2016,2,15,9,45,803.0,91.0,5.5,17.5,479.0,771.02,623.6
2016,2,15,10,0,831.0,94.0,5.6,18.0,527.0,798.51,641.62
2016,2,15,10,15,848.5,96.5,5.6,18.5,568.0,813.71,649.91
2016,2,15,10,30,866.0,99.0,5.6,19.0,609.0,825.43,655.73
2016,2,15,10,45,878.0,101.5,5.6,19.5,642.5,829.11,655.73
2016,2,15,11,0,890.0,104.0,5.6,20.0,676.0,829.1,653.23
2016,2,15,11,15,898.0,105.5,5.6,20.0,702.0,815.37,642.15
2016,2,15,11,30,906.0,107.0,5.6,20.0,728.0,804.27,633.22
2016,2,15,11,45,911.0,108.0,5.7,20.5,746.0,786.83,619.01
2016,2,15,12,0,916.0,109.0,5.8,21.0,764.0,765.94,602.41
2016,2,15,12,15,918.5,109.5,5.7,21.0,773.0,739.46,580.81
2016,2,15,12,30,921.0,110.0,5.6,21.0,782.0,709.81,556.6
2016,2,15,12,45,925.0,108.0,5.6,21.5,783.0,675.74,528.1
2016,2,15,13,0,929.0,106.0,5.6,22.0,784.0,638.71,496.96
2016,2,15,13,15,926.5,105.5,5.45,22.0,775.5,596.68,462.0
2016,2,15,13,30,924.0,105.0,5.3,22.0,767.0,552.42,424.64
2016,2,15,13,45,926.0,101.0,5.15,22.0,751.0,505.2,384.18
2016,2,15,14,0,928.0,97.0,5.0,22.0,735.0,455.8,341.05
2016,2,15,14,15,921.0,95.5,4.85,22.0,710.0,403.32,294.69
2016,2,15,14,30,914.0,94.0,4.7,22.0,685.0,349.86,246.88
2016,2,15,14,45,907.5,91.0,4.6,22.0,652.5,294.59,197.59
2016,2,15,15,0,901.0,88.0,4.5,22.0,620.0,238.78,149.05
2016,2,15,15,15,886.0,85.5,4.25,21.5,580.0,181.89,103.95
2016,2,15,15,30,871.0,83.0,4.0,21.0,540.0,118.31,61.69
2016,2,15,15,45,858.0,77.5,3.8,21.0,495.0,60.81,46.92
2016,2,15,16,0,845.0,72.0,3.6,21.0,450.0,53.96,41.19
2016,2,15,16,15,815.0,68.5,3.05,20.0,398.5,52.41,40.16
2016,2,15,16,30,785.0,65.0,2.5,19.0,347.0,50.87,39.09
2016,2,15,16,45,747.5,59.0,2.0,18.0,294.0,47.19,36.09
2016,2,15,17,0,710.0,53.0,1.5,17.0,241.0,43.4,32.87
2016,2,15,17,15,638.0,46.5,1.45,16.0,186.5,38.93,28.87
2016,2,15,17,30,566.0,40.0,1.4,15.0,132.0,34.43,24.61
2016,2,15,17,45,438.0,29.5,1.35,14.5,84.5,25.84,16.28
2016,2,15,18,0,310.0,19.0,1.3,14.0,37.0,17.0,0.12
2016,2,15,18,15,155.0,9.5,1.3,13.5,18.5,8.64,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,113.5,10.0,3.35,10.0,16.0,72.89,0.0
2016,2,16,7,30,227.0,20.0,3.6,11.0,32.0,186.62,40.28
2016,2,16,7,45,358.0,32.5,3.85,12.0,77.5,305.04,244.53
2016,2,16,8,0,489.0,45.0,4.1,13.0,123.0,417.48,346.64
2016,2,16,8,15,565.0,53.0,4.2,13.5,176.5,493.29,413.04
2016,2,16,8,30,641.0,61.0,4.3,14.0,230.0,571.37,477.19
2016,2,16,8,45,689.0,66.5,4.4,15.0,283.5,626.72,519.46
2016,2,16,9,0,737.0,72.0,4.5,16.0,337.0,677.13,556.05
2016,2,16,9,15,769.0,76.5,4.7,17.0,388.0,717.67,584.24
2016,2,16,9,30,801.0,81.0,4.9,18.0,439.0,755.97,610.03
2016,2,16,9,45,823.5,84.0,5.15,19.0,485.0,782.26,626.57
2016,2,16,10,0,846.0,87.0,5.4,20.0,531.0,805.52,640.69
2016,2,16,10,15,862.0,89.5,5.25,20.5,571.5,819.63,647.29
2016,2,16,10,30,878.0,92.0,5.1,21.0,612.0,830.24,651.37
2016,2,16,10,45,887.5,95.0,5.0,21.5,645.5,826.11,645.13
2016,2,16,11,0,897.0,98.0,4.9,22.0,679.0,825.11,641.43
2016,2,16,11,15,904.5,99.5,4.65,22.5,704.5,817.26,632.11
2016,2,16,11,30,912.0,101.0,4.4,23.0,730.0,805.79,620.48
2016,2,16,11,45,906.5,106.5,4.2,23.5,745.0,785.13,603.26
2016,2,16,12,0,901.0,112.0,4.0,24.0,760.0,761.28,584.02
2016,2,16,12,15,903.0,112.5,3.75,24.0,769.0,734.78,562.68
2016,2,16,12,30,905.0,113.0,3.5,24.0,778.0,705.2,538.89
2016,2,16,12,45,901.5,115.0,3.3,24.5,777.0,670.61,510.34
2016,2,16,13,0,898.0,117.0,3.1,25.0,776.0,633.5,479.69
2016,2,16,13,15,895.0,116.5,2.95,25.0,767.0,592.18,446.66
2016,2,16,13,30,892.0,116.0,2.8,25.0,758.0,548.77,411.39
2016,2,16,13,45,884.5,115.5,2.65,25.0,740.0,499.4,370.99
2016,2,16,14,0,877.0,115.0,2.5,25.0,722.0,449.91,329.55
2016,2,16,14,15,868.5,113.5,2.6,25.0,696.5,398.22,285.98
2016,2,16,14,30,860.0,112.0,2.7,25.0,671.0,345.89,240.98
2016,2,16,14,45,852.0,107.5,2.8,25.0,638.5,290.85,193.53
2016,2,16,15,0,844.0,103.0,2.9,25.0,606.0,235.64,146.75
2016,2,16,15,15,795.5,104.5,2.95,24.5,553.0,179.86,104.58
2016,2,16,15,30,747.0,106.0,3.0,24.0,500.0,122.46,67.81
2016,2,16,15,45,734.0,97.5,3.1,24.0,457.0,69.32,53.52
2016,2,16,16,0,721.0,89.0,3.2,24.0,414.0,59.73,45.57
2016,2,16,16,15,668.0,92.0,3.0,23.0,366.0,63.57,49.21
2016,2,16,16,30,615.0,95.0,2.8,22.0,318.0,68.07,53.42
2016,2,16,16,45,613.5,80.5,2.65,21.0,273.5,59.09,45.94
2016,2,16,17,0,612.0,66.0,2.5,20.0,229.0,49.61,37.85
2016,2,16,17,15,536.5,57.0,2.6,19.0,177.0,43.95,32.87
2016,2,16,17,30,461.0,48.0,2.7,18.0,125.0,38.14,27.5
2016,2,16,17,45,339.0,35.0,2.85,17.5,80.0,28.37,18.23
2016,2,16,18,0,217.0,22.0,3.0,17.0,35.0,18.2,2.2
2016,2,16,18,15,108.5,11.0,3.1,16.5,17.5,10.01,0.0
2016,2,16,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,7,15,133.0,10.0,1.7,7.5,18.0,84.27,0.0
2016,2,17,7,30,266.0,20.0,1.9,8.0,36.0,212.53,74.8
2016,2,17,7,45,393.5,32.0,2.15,9.0,82.5,328.33,266.1
2016,2,17,8,0,521.0,44.0,2.4,10.0,129.0,439.51,366.39
2016,2,17,8,15,595.0,51.5,2.6,11.0,183.0,514.36,430.65
2016,2,17,8,30,669.0,59.0,2.8,12.0,237.0,591.39,492.33
2016,2,17,8,45,714.5,64.5,3.05,13.0,291.0,640.99,529.92
2016,2,17,9,0,760.0,70.0,3.3,14.0,345.0,695.24,569.48
2016,2,17,9,15,791.0,74.0,3.35,14.5,396.5,734.83,596.83
2016,2,17,9,30,822.0,78.0,3.4,15.0,448.0,772.11,621.81
2016,2,17,9,45,843.0,81.5,3.5,16.0,495.0,798.06,637.02
2016,2,17,10,0,864.0,85.0,3.6,17.0,542.0,820.88,649.8
2016,2,17,10,15,879.5,87.5,3.5,17.5,582.5,834.67,656.16
2016,2,17,10,30,895.0,90.0,3.4,18.0,623.0,838.15,655.23
2016,2,17,10,45,905.0,92.0,3.3,18.5,657.0,840.03,653.38
2016,2,17,11,0,915.0,94.0,3.2,19.0,691.0,838.25,649.09
2016,2,17,11,15,922.5,95.5,3.15,19.0,717.0,830.23,642.13
2016,2,17,11,30,930.0,97.0,3.1,19.0,743.0,818.53,632.79
2016,2,17,11,45,931.0,99.5,3.05,19.5,759.5,799.32,617.14
2016,2,17,12,0,932.0,102.0,3.0,20.0,776.0,776.68,599.31
2016,2,17,12,15,934.5,102.5,3.0,20.0,785.0,749.82,579.24
2016,2,17,12,30,937.0,103.0,3.0,20.0,794.0,719.74,555.93
2016,2,17,12,45,935.5,103.5,3.05,20.5,794.0,684.05,527.35
2016,2,17,13,0,934.0,104.0,3.1,21.0,794.0,645.68,496.32
2016,2,17,13,15,931.5,103.5,3.1,21.0,785.0,603.35,462.51
2016,2,17,13,30,929.0,103.0,3.1,21.0,776.0,558.78,426.17
2016,2,17,13,45,922.5,103.0,3.1,21.5,758.0,510.79,385.53
2016,2,17,14,0,916.0,103.0,3.1,22.0,740.0,461.29,342.83
2016,2,17,14,15,908.0,101.5,3.1,22.0,714.0,408.79,297.55
2016,2,17,14,30,900.0,100.0,3.1,22.0,688.0,355.43,250.71
2016,2,17,14,45,887.5,98.5,3.1,22.0,654.0,294.64,197.97
2016,2,17,15,0,875.0,97.0,3.1,22.0,620.0,239.01,150.09
2016,2,17,15,15,858.5,94.5,3.05,21.5,579.5,182.51,105.16
2016,2,17,15,30,842.0,92.0,3.0,21.0,539.0,127.18,68.6
2016,2,17,15,45,818.5,88.5,2.95,21.0,492.5,72.37,47.82
2016,2,17,16,0,795.0,85.0,2.9,21.0,446.0,63.2,49.13
2016,2,17,16,15,763.0,80.5,2.55,20.0,395.0,61.27,47.82
2016,2,17,16,30,731.0,76.0,2.2,19.0,344.0,54.01,41.82
2016,2,17,16,45,684.0,70.5,1.9,18.5,290.5,51.4,39.7
2016,2,17,17,0,637.0,65.0,1.6,18.0,237.0,48.77,37.46
2016,2,17,17,15,563.0,56.5,1.65,17.0,183.5,43.49,32.78
2016,2,17,17,30,489.0,48.0,1.7,16.0,130.0,38.08,27.75
2016,2,17,17,45,364.0,35.0,1.75,15.0,83.5,28.29,18.49
2016,2,17,18,0,239.0,22.0,1.8,14.0,37.0,18.11,3.69
2016,2,17,18,15,119.5,11.0,1.85,14.0,18.5,10.01,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,68.0,13.0,3.9,12.5,17.0,50.46,0.0
2016,2,18,7,30,136.0,26.0,4.1,13.0,34.0,144.14,62.35
2016,2,18,7,45,270.5,42.0,4.35,13.5,80.0,262.89,211.61
2016,2,18,8,0,405.0,58.0,4.6,14.0,126.0,377.55,313.99
2016,2,18,8,15,484.5,69.0,4.8,14.5,179.0,459.03,384.77
2016,2,18,8,30,564.0,80.0,5.0,15.0,232.0,542.42,454.29
2016,2,18,8,45,282.0,99.5,5.25,16.0,175.5,342.95,287.99
2016,2,18,9,0,0.0,119.0,5.5,17.0,119.0,113.59,89.97
2016,2,18,9,15,5.0,140.5,5.5,17.5,143.0,138.17,110.3
2016,2,18,9,30,10.0,162.0,5.5,18.0,167.0,162.62,130.02
2016,2,18,9,45,7.0,168.0,5.55,18.5,171.5,163.87,130.26
2016,2,18,10,0,4.0,174.0,5.6,19.0,176.0,165.51,130.84
2016,2,18,10,15,134.0,223.5,5.6,19.5,303.5,347.79,280.12
2016,2,18,10,30,264.0,273.0,5.6,20.0,431.0,517.58,413.03
2016,2,18,10,45,592.5,184.0,5.7,20.5,564.5,699.91,556.65
2016,2,18,11,0,921.0,95.0,5.8,21.0,698.0,847.35,665.02
2016,2,18,11,15,928.0,96.0,5.85,21.5,724.5,838.3,655.62
2016,2,18,11,30,935.0,97.0,5.9,22.0,751.0,825.56,644.5
2016,2,18,11,45,941.5,97.0,5.95,22.5,769.0,807.75,629.88
2016,2,18,12,0,948.0,97.0,6.0,23.0,787.0,786.34,612.82
2016,2,18,12,15,950.0,97.5,6.05,23.0,795.5,758.75,592.14
2016,2,18,12,30,952.0,98.0,6.1,23.0,804.0,727.9,567.74
2016,2,18,12,45,952.5,97.5,6.15,23.5,804.0,692.06,538.17
2016,2,18,13,0,953.0,97.0,6.2,24.0,804.0,653.36,506.01
2016,2,18,13,15,950.5,96.5,6.2,24.0,795.0,610.32,470.85
2016,2,18,13,30,948.0,96.0,6.2,24.0,786.0,565.0,433.14
2016,2,18,13,45,943.5,95.0,6.2,24.0,768.0,516.25,391.89
2016,2,18,14,0,939.0,94.0,6.2,24.0,750.0,465.8,348.3
2016,2,18,14,15,931.0,92.5,6.15,24.0,724.0,412.22,301.29
2016,2,18,14,30,923.0,91.0,6.1,24.0,698.0,357.75,252.79
2016,2,18,14,45,902.5,93.0,6.05,24.0,662.0,302.2,203.67
2016,2,18,15,0,882.0,95.0,6.0,24.0,626.0,241.03,151.29
2016,2,18,15,15,866.0,92.5,5.85,23.5,585.5,184.13,105.66
2016,2,18,15,30,850.0,90.0,5.7,23.0,545.0,128.31,68.3
2016,2,18,15,45,824.0,87.5,5.55,23.0,497.5,73.64,47.06
2016,2,18,16,0,798.0,85.0,5.4,23.0,450.0,63.07,48.6
2016,2,18,16,15,765.5,80.5,5.0,22.5,398.5,61.13,47.2
2016,2,18,16,30,733.0,76.0,4.6,22.0,347.0,53.89,41.17
2016,2,18,16,45,682.0,71.0,4.2,21.5,293.0,51.65,39.4
2016,2,18,17,0,631.0,66.0,3.8,21.0,239.0,49.42,37.53
2016,2,18,17,15,557.0,57.5,3.65,20.0,185.5,44.18,32.95
2016,2,18,17,30,483.0,49.0,3.5,19.0,132.0,38.81,28.02
2016,2,18,17,45,355.0,36.5,3.4,18.5,85.0,29.52,19.28
2016,2,18,18,0,227.0,24.0,3.3,18.0,38.0,19.89,5.66
2016,2,18,18,15,113.5,12.0,3.5,17.5,19.0,10.91,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,79.5,13.0,4.4,15.5,18.0,57.25,0.0
2016,2,19,7,30,159.0,26.0,4.6,16.0,36.0,159.7,81.34
2016,2,19,7,45,293.0,40.5,4.8,16.5,82.0,275.28,220.55
2016,2,19,8,0,427.0,55.0,5.0,17.0,128.0,391.8,323.09
2016,2,19,8,15,504.0,64.5,5.1,17.5,181.0,470.17,390.45
2016,2,19,8,30,581.0,74.0,5.2,18.0,234.0,550.49,456.32
2016,2,19,8,45,290.5,58.5,5.3,18.5,138.5,310.99,260.3
2016,2,19,9,0,0.0,43.0,5.4,19.0,43.0,37.92,26.24
2016,2,19,9,15,9.5,107.5,5.35,19.5,112.0,106.2,83.32
2016,2,19,9,30,19.0,172.0,5.3,20.0,181.0,180.66,143.99
2016,2,19,9,45,414.0,136.5,5.25,20.5,358.5,515.07,419.27
2016,2,19,10,0,809.0,101.0,5.2,21.0,536.0,800.8,634.6
2016,2,19,10,15,825.5,104.0,5.1,21.5,576.0,815.84,640.67
2016,2,19,10,30,842.0,107.0,5.0,22.0,616.0,827.44,645.69
2016,2,19,10,45,852.0,110.0,4.95,22.5,649.0,830.15,644.68
2016,2,19,11,0,862.0,113.0,4.9,23.0,682.0,829.23,641.28
2016,2,19,11,15,869.5,114.5,4.8,23.0,707.5,821.06,633.88
2016,2,19,11,30,877.0,116.0,4.7,23.0,733.0,809.28,624.14
2016,2,19,11,45,874.5,120.5,4.6,23.5,748.5,789.51,607.66
2016,2,19,12,0,872.0,125.0,4.5,24.0,764.0,766.51,588.93
2016,2,19,12,15,874.0,126.0,4.45,24.0,772.5,740.13,568.33
2016,2,19,12,30,876.0,127.0,4.4,24.0,781.0,710.69,545.35
2016,2,19,12,45,874.0,127.5,4.35,24.5,780.0,675.33,516.76
2016,2,19,13,0,872.0,128.0,4.3,25.0,779.0,637.47,486.0
2016,2,19,13,15,869.0,127.5,4.2,25.0,770.0,595.85,452.8
2016,2,19,13,30,866.0,127.0,4.1,25.0,761.0,552.22,417.39
2016,2,19,13,45,859.0,126.0,4.1,25.5,743.0,504.52,377.57
2016,2,19,14,0,852.0,125.0,4.1,26.0,725.0,455.62,336.01
2016,2,19,14,15,843.0,123.5,4.05,26.0,699.0,404.59,292.6
2016,2,19,14,30,834.0,122.0,4.0,26.0,673.0,353.04,248.0
2016,2,19,14,45,821.0,119.5,4.0,26.0,639.5,299.38,201.68
2016,2,19,15,0,808.0,117.0,4.0,26.0,606.0,246.13,156.45
2016,2,19,15,15,789.5,113.5,3.9,25.5,566.0,191.97,113.8
2016,2,19,15,30,771.0,110.0,3.8,25.0,526.0,132.67,73.39
2016,2,19,15,45,746.5,106.0,3.75,25.0,480.0,80.68,51.77
2016,2,19,16,0,722.0,102.0,3.7,25.0,434.0,68.4,52.68
2016,2,19,16,15,687.5,96.5,3.3,24.0,384.0,66.51,51.46
2016,2,19,16,30,653.0,91.0,2.9,23.0,334.0,64.58,50.17
2016,2,19,16,45,603.0,83.5,2.55,22.5,281.5,60.92,47.22
2016,2,19,17,0,553.0,76.0,2.2,22.0,229.0,57.17,44.07
2016,2,19,17,15,478.0,66.0,2.1,21.0,177.5,51.04,38.77
2016,2,19,17,30,403.0,56.0,2.0,20.0,126.0,44.75,33.05
2016,2,19,17,45,285.5,41.0,1.95,19.5,81.5,31.83,21.22
2016,2,19,18,0,168.0,26.0,1.9,19.0,37.0,20.45,6.97
2016,2,19,18,15,84.0,13.0,1.9,18.5,18.5,11.82,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,13.0,2.75,17.5,17.0,43.43,0.0
2016,2,20,7,30,110.0,26.0,3.0,18.0,34.0,119.0,66.09
2016,2,20,7,45,219.0,44.0,3.3,18.5,77.0,233.54,185.25
2016,2,20,8,0,328.0,62.0,3.6,19.0,120.0,334.23,272.65
2016,2,20,8,15,401.5,74.5,3.85,19.5,169.5,408.18,335.43
2016,2,20,8,30,475.0,87.0,4.1,20.0,219.0,485.36,398.35
2016,2,20,8,45,527.0,95.5,4.35,20.5,270.0,548.49,447.84
2016,2,20,9,0,579.0,104.0,4.6,21.0,321.0,608.01,493.11
2016,2,20,9,15,289.5,102.5,4.7,21.0,211.0,373.85,305.63
2016,2,20,9,30,0.0,101.0,4.8,21.0,101.0,90.98,69.44
2016,2,20,9,45,0.0,111.5,4.9,21.5,111.5,100.61,77.13
2016,2,20,10,0,0.0,122.0,5.0,22.0,122.0,110.21,84.52
2016,2,20,10,15,0.0,119.5,5.0,22.5,119.5,107.36,81.81
2016,2,20,10,30,0.0,117.0,5.0,23.0,117.0,104.72,79.33
2016,2,20,10,45,0.0,123.5,5.05,23.5,123.5,110.57,83.67
2016,2,20,11,0,0.0,130.0,5.1,24.0,130.0,116.4,87.98
2016,2,20,11,15,0.0,124.0,5.05,24.0,124.0,110.71,83.31
2016,2,20,11,30,0.0,118.0,5.0,24.0,118.0,105.14,78.77
2016,2,20,11,45,0.0,121.0,5.0,24.5,121.0,107.78,80.61
2016,2,20,12,0,0.0,124.0,5.0,25.0,124.0,110.39,82.44
2016,2,20,12,15,1.5,148.5,5.0,25.0,149.5,133.29,100.46
2016,2,20,12,30,3.0,173.0,5.0,25.0,175.0,155.87,118.12
2016,2,20,12,45,10.0,221.5,5.0,25.5,229.0,202.7,154.33
2016,2,20,13,0,17.0,270.0,5.0,26.0,283.0,247.97,188.79
2016,2,20,13,15,17.5,269.5,4.95,26.0,282.5,245.72,186.96
2016,2,20,13,30,18.0,269.0,4.9,26.0,282.0,243.32,185.11
2016,2,20,13,45,23.5,277.0,4.9,26.0,294.0,250.08,190.31
2016,2,20,14,0,29.0,285.0,4.9,26.0,306.0,251.82,191.61
2016,2,20,14,15,35.5,284.0,4.8,26.0,309.0,248.26,188.74
2016,2,20,14,30,42.0,283.0,4.7,26.0,312.0,243.62,184.98
2016,2,20,14,45,45.5,272.5,4.6,26.0,302.0,230.35,174.6
2016,2,20,15,0,49.0,262.0,4.5,26.0,292.0,216.62,163.88
2016,2,20,15,15,68.0,252.5,4.25,25.5,291.0,205.14,154.66
2016,2,20,15,30,87.0,243.0,4.0,25.0,290.0,191.07,144.05
2016,2,20,15,45,136.0,223.5,3.8,25.0,290.0,161.34,122.48
2016,2,20,16,0,185.0,204.0,3.6,25.0,290.0,146.12,117.75
2016,2,20,16,15,171.0,183.5,3.2,24.5,256.0,133.26,107.58
2016,2,20,16,30,157.0,163.0,2.8,24.0,222.0,119.95,96.87
2016,2,20,16,45,146.5,139.0,2.45,23.5,188.0,104.14,83.84
2016,2,20,17,0,136.0,115.0,2.1,23.0,154.0,87.77,70.07
2016,2,20,17,15,111.0,92.0,2.15,22.5,119.0,71.43,56.01
2016,2,20,17,30,86.0,69.0,2.2,22.0,84.0,54.61,41.2
2016,2,20,17,45,48.0,47.0,2.3,21.5,54.5,37.97,26.22
2016,2,20,18,0,10.0,25.0,2.4,21.0,25.0,21.37,8.28
2016,2,20,18,15,5.0,12.5,2.6,21.0,12.5,11.37,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.5,2.15,17.0,0.5,0.45,0.0
2016,2,21,7,30,0.0,1.0,2.4,17.0,1.0,0.87,0.0
2016,2,21,7,45,0.0,3.0,2.7,17.5,3.0,2.63,0.0
2016,2,21,8,0,0.0,5.0,3.0,18.0,5.0,4.38,0.0
2016,2,21,8,15,0.0,7.0,3.15,18.5,7.0,6.14,0.0
2016,2,21,8,30,0.0,9.0,3.3,19.0,9.0,7.9,1.04
2016,2,21,8,45,0.0,37.5,3.45,19.5,37.5,33.05,22.23
2016,2,21,9,0,0.0,66.0,3.6,20.0,66.0,58.33,43.24
2016,2,21,9,15,0.0,93.0,3.6,20.0,93.0,83.74,64.14
2016,2,21,9,30,0.0,120.0,3.6,20.0,120.0,109.88,85.38
2016,2,21,9,45,0.0,93.5,3.6,20.0,93.5,83.24,63.27
2016,2,21,10,0,0.0,67.0,3.6,20.0,67.0,59.27,43.43
2016,2,21,10,15,0.0,81.5,3.5,20.0,81.5,72.18,53.9
2016,2,21,10,30,0.0,96.0,3.4,20.0,96.0,85.22,64.38
2016,2,21,10,45,0.0,124.5,3.35,20.0,124.5,111.49,85.5
2016,2,21,11,0,0.0,153.0,3.3,20.0,153.0,137.78,106.42
2016,2,21,11,15,0.0,131.5,3.15,20.0,131.5,117.58,90.02
2016,2,21,11,30,0.0,110.0,3.0,20.0,110.0,97.89,74.08
2016,2,21,11,45,2.0,145.5,2.85,20.5,147.5,131.49,100.82
2016,2,21,12,0,4.0,181.0,2.7,21.0,185.0,164.83,126.89
2016,2,21,12,15,5.0,190.0,2.45,21.0,194.5,173.07,133.18
2016,2,21,12,30,6.0,199.0,2.2,21.0,204.0,181.1,139.34
2016,2,21,12,45,5.5,195.0,1.95,21.0,199.5,176.45,135.54
2016,2,21,13,0,5.0,191.0,1.7,21.0,195.0,171.88,131.87
2016,2,21,13,15,2.5,140.0,1.5,21.0,142.0,125.27,95.16
2016,2,21,13,30,0.0,89.0,1.3,21.0,89.0,79.01,58.4
2016,2,21,13,45,7.5,169.5,1.15,21.5,175.0,152.29,116.48
2016,2,21,14,0,15.0,250.0,1.0,22.0,261.0,221.66,169.62
2016,2,21,14,15,19.0,253.0,0.95,22.0,266.5,223.15,170.43
2016,2,21,14,30,23.0,256.0,0.9,22.0,272.0,223.82,170.88
2016,2,21,14,45,41.5,263.0,0.9,22.0,289.5,222.9,169.66
2016,2,21,15,0,60.0,270.0,0.9,22.0,307.0,224.53,170.25
2016,2,21,15,15,60.5,253.0,0.85,21.5,288.5,204.8,155.46
2016,2,21,15,30,61.0,236.0,0.8,21.0,270.0,185.13,141.18
2016,2,21,15,45,30.5,183.0,0.75,21.0,200.0,142.96,110.17
2016,2,21,16,0,0.0,130.0,0.7,21.0,130.0,110.34,88.91
2016,2,21,16,15,0.0,114.5,0.65,20.5,114.5,97.78,78.8
2016,2,21,16,30,0.0,99.0,0.6,20.0,99.0,85.09,68.35
2016,2,21,16,45,0.0,82.5,0.55,20.0,82.5,71.48,56.79
2016,2,21,17,0,0.0,66.0,0.5,20.0,66.0,57.72,44.92
2016,2,21,17,15,0.0,50.5,0.5,20.0,50.5,44.59,33.39
2016,2,21,17,30,0.0,35.0,0.5,20.0,35.0,30.86,21.17
2016,2,21,17,45,0.0,21.5,0.55,20.0,21.5,18.92,10.44
2016,2,21,18,0,0.0,8.0,0.6,20.0,8.0,7.02,0.0
2016,2,21,18,15,0.0,4.0,0.65,19.5,4.0,3.64,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
