Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,3.5,3.1,14.0,3.5,3.18,0.0
2016,2,22,7,30,0.0,7.0,3.2,14.0,7.0,6.14,0.0
2016,2,22,7,45,0.0,15.5,3.35,14.5,15.5,13.62,5.65
2016,2,22,8,0,0.0,24.0,3.5,15.0,24.0,21.12,12.25
2016,2,22,8,15,0.0,33.5,3.45,15.0,33.5,29.51,19.59
2016,2,22,8,30,0.0,43.0,3.4,15.0,43.0,37.92,26.85
2016,2,22,8,45,0.0,24.0,3.35,15.5,24.0,21.12,12.44
2016,2,22,9,0,0.0,5.0,3.3,16.0,5.0,4.39,0.0
2016,2,22,9,15,0.0,24.5,3.1,16.5,24.5,21.58,12.69
2016,2,22,9,30,0.0,44.0,2.9,17.0,44.0,38.84,27.14
2016,2,22,9,45,0.0,64.0,2.75,17.5,64.0,56.59,41.8
2016,2,22,10,0,0.0,84.0,2.6,18.0,84.0,74.39,56.3
2016,2,22,10,15,4.5,143.5,2.4,18.5,146.5,134.04,104.84
2016,2,22,10,30,9.0,203.0,2.2,19.0,209.0,195.04,153.15
2016,2,22,10,45,25.5,244.5,2.05,19.5,262.0,248.03,194.43
2016,2,22,11,0,42.0,286.0,1.9,20.0,315.0,313.07,243.87
2016,2,22,11,15,37.0,289.0,1.75,20.0,315.0,307.69,238.68
2016,2,22,11,30,32.0,292.0,1.6,20.0,315.0,302.53,234.03
2016,2,22,11,45,34.0,302.5,1.45,20.5,327.5,310.16,238.86
2016,2,22,12,0,36.0,313.0,1.3,21.0,340.0,317.31,243.21
2016,2,22,12,15,142.0,343.0,1.1,21.0,451.0,422.02,322.1
2016,2,22,12,30,248.0,373.0,0.9,21.0,562.0,510.17,384.75
2016,2,22,12,45,290.0,364.0,0.75,21.5,584.5,517.79,387.38
2016,2,22,13,0,332.0,355.0,0.6,22.0,607.0,516.53,384.08
2016,2,22,13,15,583.0,248.5,0.55,22.0,684.5,547.2,406.15
2016,2,22,13,30,834.0,142.0,0.5,22.0,762.0,556.41,410.39
2016,2,22,13,45,570.0,238.5,0.45,22.0,658.0,467.73,344.22
2016,2,22,14,0,306.0,335.0,0.4,22.0,554.0,400.77,295.72
2016,2,22,14,15,553.5,236.0,0.45,22.0,615.0,390.94,284.12
2016,2,22,14,30,801.0,137.0,0.5,22.0,676.0,361.4,253.44
2016,2,22,14,45,781.0,137.0,0.6,22.0,641.5,303.77,206.02
2016,2,22,15,0,761.0,137.0,0.7,22.0,607.0,252.03,163.3
2016,2,22,15,15,447.5,195.0,0.8,21.5,467.0,201.52,136.22
2016,2,22,15,30,134.0,253.0,0.9,21.0,327.0,194.41,145.72
2016,2,22,15,45,402.0,186.5,1.05,21.0,381.5,131.85,95.56
2016,2,22,16,0,670.0,120.0,1.2,21.0,436.0,80.43,63.68
2016,2,22,16,15,635.0,113.0,1.2,20.5,386.0,77.97,61.99
2016,2,22,16,30,600.0,106.0,1.2,20.0,336.0,75.43,60.12
2016,2,22,16,45,552.5,97.0,1.3,20.0,284.5,71.09,56.51
2016,2,22,17,0,505.0,88.0,1.4,20.0,233.0,66.61,52.65
2016,2,22,17,15,434.0,76.0,1.45,19.0,182.0,56.8,44.17
2016,2,22,17,30,363.0,64.0,1.5,18.0,131.0,48.69,36.87
2016,2,22,17,45,260.0,46.5,1.6,17.5,86.5,35.92,25.12
2016,2,22,18,0,157.0,29.0,1.7,17.0,42.0,22.73,10.76
2016,2,22,18,15,78.5,14.5,2.0,16.5,21.0,13.19,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,23,7,15,117.0,14.0,5.45,13.0,23.0,81.15,0.0
2016,2,23,7,30,234.0,28.0,5.6,13.0,46.0,217.59,153.45
2016,2,23,7,45,374.5,38.0,5.75,13.0,95.5,331.49,273.86
2016,2,23,8,0,515.0,48.0,5.9,13.0,145.0,451.86,381.01
2016,2,23,8,15,261.0,76.0,6.2,13.5,125.5,312.5,264.78
2016,2,23,8,30,7.0,104.0,6.5,14.0,106.0,108.71,87.4
2016,2,23,8,45,3.5,99.5,6.8,14.5,100.5,96.4,76.77
2016,2,23,9,0,0.0,95.0,7.1,15.0,95.0,86.71,68.13
2016,2,23,9,15,0.5,124.0,7.3,15.0,124.0,115.76,92.39
2016,2,23,9,30,1.0,153.0,7.5,15.0,153.0,144.66,116.24
2016,2,23,9,45,3.5,167.0,7.7,15.5,169.0,159.19,127.78
2016,2,23,10,0,6.0,181.0,7.9,16.0,185.0,173.73,139.23
2016,2,23,10,15,5.0,182.5,8.1,16.0,186.0,172.74,138.01
2016,2,23,10,30,4.0,184.0,8.3,16.0,187.0,172.08,137.11
2016,2,23,10,45,5.5,194.5,8.55,16.0,198.5,182.4,145.32
2016,2,23,11,0,7.0,205.0,8.8,16.0,210.0,192.62,153.43
2016,2,23,11,15,48.0,274.0,8.9,16.0,308.5,301.27,242.26
2016,2,23,11,30,89.0,343.0,9.0,16.0,407.0,398.28,320.1
2016,2,23,11,45,146.5,358.0,9.15,16.0,466.5,459.46,369.35
2016,2,23,12,0,204.0,373.0,9.3,16.0,526.0,506.3,406.86
2016,2,23,12,15,271.0,364.5,9.3,15.5,570.5,540.29,434.93
2016,2,23,12,30,338.0,356.0,9.3,15.0,615.0,561.61,452.81
2016,2,23,12,45,323.0,360.0,9.35,15.0,607.0,536.25,431.68
2016,2,23,13,0,308.0,364.0,9.4,15.0,599.0,510.79,410.5
2016,2,23,13,15,392.5,329.5,9.4,14.5,625.5,508.99,409.62
2016,2,23,13,30,477.0,295.0,9.4,14.0,652.0,500.43,402.34
2016,2,23,13,45,274.0,315.0,9.4,14.0,519.0,392.77,314.68
2016,2,23,14,0,71.0,335.0,9.4,14.0,386.0,308.72,247.29
2016,2,23,14,15,36.0,251.0,9.35,13.5,277.0,223.68,179.13
2016,2,23,14,30,1.0,167.0,9.3,13.0,168.0,145.47,115.96
2016,2,23,14,45,140.0,225.0,9.3,13.0,312.0,216.57,170.24
2016,2,23,15,0,279.0,283.0,9.3,13.0,456.0,265.8,204.16
2016,2,23,15,15,139.5,214.0,9.2,12.5,300.5,184.73,143.29
2016,2,23,15,30,0.0,145.0,9.1,12.0,145.0,124.14,99.6
2016,2,23,15,45,0.0,120.0,9.05,12.0,120.0,103.64,82.61
2016,2,23,16,0,0.0,95.0,9.0,12.0,95.0,83.25,68.7
2016,2,23,16,15,0.0,84.0,8.8,11.5,84.0,73.96,60.77
2016,2,23,16,30,0.0,73.0,8.6,11.0,73.0,64.56,52.62
2016,2,23,16,45,0.0,62.0,8.45,10.5,62.0,54.78,44.02
2016,2,23,17,0,0.0,51.0,8.3,10.0,51.0,45.01,35.29
2016,2,23,17,15,221.5,56.0,8.05,9.5,97.5,41.06,31.67
2016,2,23,17,30,443.0,61.0,7.8,9.0,144.0,48.76,38.32
2016,2,23,17,45,340.0,45.5,7.6,9.0,96.5,37.15,27.16
2016,2,23,18,0,237.0,30.0,7.4,9.0,49.0,23.61,12.4
2016,2,23,18,15,118.5,15.0,7.4,8.5,24.5,13.64,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,212.5,13.0,5.1,4.5,30.5,136.84,0.0
2016,2,24,7,30,425.0,26.0,5.3,5.0,61.0,328.28,248.43
2016,2,24,7,45,536.0,35.0,5.5,6.0,114.5,428.54,363.62
2016,2,24,8,0,647.0,44.0,5.7,7.0,168.0,534.03,458.2
2016,2,24,8,15,710.0,50.0,5.9,7.5,225.5,605.83,520.66
2016,2,24,8,30,773.0,56.0,6.1,8.0,283.0,678.39,580.58
2016,2,24,8,45,818.0,58.5,6.35,9.0,340.5,732.67,622.31
2016,2,24,9,0,863.0,61.0,6.6,10.0,398.0,778.31,655.61
2016,2,24,9,15,889.5,64.0,6.55,10.5,452.0,815.21,681.21
2016,2,24,9,30,916.0,67.0,6.5,11.0,506.0,849.59,704.24
2016,2,24,9,45,941.0,66.5,6.5,11.5,555.5,875.39,720.52
2016,2,24,10,0,966.0,66.0,6.5,12.0,605.0,898.06,734.3
2016,2,24,10,15,979.0,67.5,6.4,12.5,647.0,909.59,739.15
2016,2,24,10,30,992.0,69.0,6.3,13.0,689.0,917.29,741.26
2016,2,24,10,45,1005.0,67.5,6.25,13.5,724.0,917.52,738.23
2016,2,24,11,0,1018.0,66.0,6.2,14.0,759.0,913.78,732.48
2016,2,24,11,15,1024.0,67.0,6.15,14.0,786.0,903.12,723.23
2016,2,24,11,30,1030.0,68.0,6.1,14.0,813.0,888.42,711.21
2016,2,24,11,45,1027.0,74.0,6.05,14.5,831.5,868.11,693.89
2016,2,24,12,0,1024.0,80.0,6.0,15.0,850.0,843.98,673.97
2016,2,24,12,15,1026.0,80.0,5.9,15.0,859.5,813.77,650.74
2016,2,24,12,30,1028.0,80.0,5.8,15.0,869.0,780.06,624.59
2016,2,24,12,45,1029.0,79.5,5.75,15.5,869.0,741.85,592.3
2016,2,24,13,0,1030.0,79.0,5.7,16.0,869.0,700.52,557.19
2016,2,24,13,15,1028.5,78.5,5.6,16.0,859.5,654.79,519.01
2016,2,24,13,30,1027.0,78.0,5.5,16.0,850.0,606.48,477.98
2016,2,24,13,45,1024.0,76.5,5.4,16.5,832.0,554.2,432.07
2016,2,24,14,0,1021.0,75.0,5.3,17.0,814.0,499.92,383.62
2016,2,24,14,15,1014.5,74.5,5.2,17.0,787.0,443.39,333.07
2016,2,24,14,30,1008.0,74.0,5.1,17.0,760.0,385.64,280.51
2016,2,24,14,45,1000.0,72.0,5.05,17.0,725.0,325.31,225.46
2016,2,24,15,0,992.0,70.0,5.0,17.0,690.0,264.47,170.57
2016,2,24,15,15,979.5,68.5,4.85,16.5,647.5,203.05,118.56
2016,2,24,15,30,967.0,67.0,4.7,16.0,605.0,142.09,74.12
2016,2,24,15,45,950.0,64.5,4.6,16.0,556.5,80.97,44.69
2016,2,24,16,0,933.0,62.0,4.5,16.0,508.0,54.73,42.62
2016,2,24,16,15,908.0,59.0,3.95,15.5,454.5,52.49,40.9
2016,2,24,16,30,883.0,56.0,3.4,15.0,401.0,50.14,39.04
2016,2,24,16,45,846.5,52.5,2.85,14.5,343.5,47.23,36.63
2016,2,24,17,0,810.0,49.0,2.3,14.0,286.0,44.2,34.03
2016,2,24,17,15,750.0,44.0,2.05,12.5,228.0,36.4,27.16
2016,2,24,17,30,690.0,39.0,1.8,11.0,170.0,33.03,24.05
2016,2,24,17,45,580.5,31.5,1.6,10.0,116.0,27.22,18.44
2016,2,24,18,0,471.0,24.0,1.4,9.0,62.0,21.38,11.15
2016,2,24,18,15,235.5,12.0,1.4,9.0,31.0,10.91,0.0
2016,2,24,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,25,7,15,211.0,13.0,2.7,7.0,31.5,136.69,0.0
2016,2,25,7,30,422.0,26.0,3.0,8.0,63.0,329.0,250.92
2016,2,25,7,45,530.5,35.5,3.3,9.0,116.5,427.6,356.58
2016,2,25,8,0,639.0,45.0,3.6,10.0,170.0,532.1,447.18
2016,2,25,8,15,701.5,51.0,3.6,10.5,227.5,603.55,506.41
2016,2,25,8,30,764.0,57.0,3.6,11.0,285.0,675.75,562.89
2016,2,25,8,45,801.5,61.5,3.6,12.0,341.0,726.74,599.21
2016,2,25,9,0,839.0,66.0,3.6,13.0,397.0,776.25,632.8
2016,2,25,9,15,865.5,69.5,3.6,13.5,450.5,813.58,657.31
2016,2,25,9,30,892.0,73.0,3.6,14.0,504.0,840.65,673.75
2016,2,25,9,45,910.0,75.5,3.6,15.0,551.5,864.05,686.05
2016,2,25,10,0,928.0,78.0,3.6,16.0,599.0,884.17,695.86
2016,2,25,10,15,941.0,80.0,3.55,16.5,641.0,895.95,700.71
2016,2,25,10,30,954.0,82.0,3.5,17.0,683.0,904.03,703.09
2016,2,25,10,45,962.5,84.0,3.45,17.5,717.0,904.48,700.28
2016,2,25,11,0,971.0,86.0,3.4,18.0,751.0,901.02,694.98
2016,2,25,11,15,977.5,87.0,3.35,18.0,777.5,890.91,686.57
2016,2,25,11,30,984.0,88.0,3.3,18.0,804.0,876.92,675.68
2016,2,25,11,45,986.5,89.0,3.25,18.5,821.5,855.98,658.86
2016,2,25,12,0,989.0,90.0,3.2,19.0,839.0,831.4,639.71
2016,2,25,12,15,990.5,90.5,3.2,19.0,847.5,802.05,618.83
2016,2,25,12,30,992.0,91.0,3.2,19.0,856.0,769.33,594.94
2016,2,25,12,45,990.0,91.5,3.25,19.0,855.0,731.11,565.79
2016,2,25,13,0,988.0,92.0,3.3,19.0,854.0,690.06,533.95
2016,2,25,13,15,985.5,91.5,3.3,19.0,844.0,645.17,498.36
2016,2,25,13,30,983.0,91.0,3.3,19.0,834.0,597.9,460.07
2016,2,25,13,45,976.5,91.0,3.35,19.0,815.0,546.98,418.1
2016,2,25,14,0,970.0,91.0,3.4,19.0,796.0,494.45,373.65
2016,2,25,14,15,962.0,90.0,3.45,19.0,769.0,439.16,325.83
2016,2,25,14,30,954.0,89.0,3.5,19.0,742.0,382.92,276.11
2016,2,25,14,45,936.0,90.0,3.55,19.0,705.0,324.84,224.57
2016,2,25,15,0,918.0,91.0,3.6,19.0,668.0,267.31,173.96
2016,2,25,15,15,902.5,89.0,3.65,18.5,626.0,208.76,125.27
2016,2,25,15,30,887.0,87.0,3.7,18.0,584.0,143.33,77.19
2016,2,25,15,45,865.0,84.0,3.8,17.5,535.5,85.48,48.6
2016,2,25,16,0,843.0,81.0,3.9,17.0,487.0,59.43,46.54
2016,2,25,16,15,813.5,77.0,3.75,16.5,434.0,57.8,45.37
2016,2,25,16,30,784.0,73.0,3.6,16.0,381.0,56.13,44.15
2016,2,25,16,45,740.5,68.0,3.45,15.5,325.5,53.54,42.06
2016,2,25,17,0,697.0,63.0,3.3,15.0,270.0,50.92,39.85
2016,2,25,17,15,630.0,56.0,3.15,14.0,214.0,42.39,32.32
2016,2,25,17,30,563.0,49.0,3.0,13.0,158.0,38.19,28.43
2016,2,25,17,45,450.5,38.0,2.9,12.0,107.0,30.26,20.94
2016,2,25,18,0,338.0,27.0,2.8,11.0,56.0,22.06,11.87
2016,2,25,18,15,169.0,13.5,2.9,10.5,28.0,12.28,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,177.5,14.5,1.45,3.5,31.0,118.87,0.0
2016,2,26,7,30,355.0,29.0,1.5,4.0,62.0,300.99,235.96
2016,2,26,7,45,466.0,39.5,1.55,5.0,113.5,398.84,335.09
2016,2,26,8,0,577.0,50.0,1.6,6.0,165.0,503.82,425.34
2016,2,26,8,15,642.0,57.0,1.85,7.0,221.5,575.71,484.41
2016,2,26,8,30,707.0,64.0,2.1,8.0,278.0,643.77,537.54
2016,2,26,8,45,749.0,69.0,2.35,9.0,334.0,697.92,577.6
2016,2,26,9,0,791.0,74.0,2.6,10.0,390.0,750.82,615.27
2016,2,26,9,15,819.5,78.0,2.5,10.5,443.0,789.73,640.26
2016,2,26,9,30,848.0,82.0,2.4,11.0,496.0,826.14,662.73
2016,2,26,9,45,867.5,85.0,2.35,11.5,543.5,850.9,676.69
2016,2,26,10,0,887.0,88.0,2.3,12.0,591.0,872.4,688.23
2016,2,26,10,15,901.5,90.5,2.15,12.5,632.5,878.08,687.6
2016,2,26,10,30,916.0,93.0,2.0,13.0,674.0,887.85,690.02
2016,2,26,10,45,925.5,95.0,1.85,13.5,708.0,889.11,686.49
2016,2,26,11,0,935.0,97.0,1.7,14.0,742.0,886.58,680.53
2016,2,26,11,15,942.5,98.5,1.6,14.0,768.5,878.04,672.47
2016,2,26,11,30,950.0,100.0,1.5,14.0,795.0,865.69,662.03
2016,2,26,11,45,953.5,101.0,1.4,14.5,812.5,845.94,645.52
2016,2,26,12,0,957.0,102.0,1.3,15.0,830.0,822.6,626.84
2016,2,26,12,15,959.0,102.5,1.25,15.0,839.0,794.21,606.65
2016,2,26,12,30,961.0,103.0,1.2,15.0,848.0,762.52,583.35
2016,2,26,12,45,961.5,102.5,1.15,15.5,847.5,725.77,554.43
2016,2,26,13,0,962.0,102.0,1.1,16.0,847.0,686.12,523.09
2016,2,26,13,15,959.5,101.5,1.1,16.0,837.5,642.04,489.41
2016,2,26,13,30,957.0,101.0,1.1,16.0,828.0,595.65,453.12
2016,2,26,13,45,952.5,100.0,1.15,16.5,810.0,545.77,412.73
2016,2,26,14,0,948.0,99.0,1.2,17.0,792.0,494.19,369.81
2016,2,26,14,15,940.5,97.5,1.2,17.0,765.0,439.58,323.76
2016,2,26,14,30,933.0,96.0,1.2,17.0,738.0,384.02,275.72
2016,2,26,14,45,923.0,94.0,1.3,17.0,703.5,326.69,225.74
2016,2,26,15,0,913.0,92.0,1.4,17.0,669.0,269.15,175.57
2016,2,26,15,15,898.0,89.5,1.4,17.0,627.0,210.51,126.73
2016,2,26,15,30,883.0,87.0,1.4,17.0,585.0,144.9,78.23
2016,2,26,15,45,862.5,84.0,1.45,17.0,537.0,87.25,49.1
2016,2,26,16,0,842.0,81.0,1.5,17.0,489.0,59.29,46.39
2016,2,26,16,15,813.0,77.0,1.35,16.5,436.5,57.67,45.26
2016,2,26,16,30,784.0,73.0,1.2,16.0,384.0,56.01,44.05
2016,2,26,16,45,741.5,68.0,1.1,15.5,328.0,53.43,41.97
2016,2,26,17,0,699.0,63.0,1.0,15.0,272.0,50.81,39.78
2016,2,26,17,15,633.5,56.0,1.05,14.0,216.0,42.3,32.29
2016,2,26,17,30,568.0,49.0,1.1,13.0,160.0,38.1,28.4
2016,2,26,17,45,455.5,38.5,1.15,12.0,109.0,30.61,21.33
2016,2,26,18,0,343.0,28.0,1.2,11.0,58.0,22.89,12.85
2016,2,26,18,15,171.5,14.0,1.25,10.5,29.0,12.73,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,159.0,16.0,2.5,8.0,31.0,136.92,0.0
2016,2,27,7,30,318.0,32.0,2.7,9.0,62.0,281.65,221.09
2016,2,27,7,45,423.0,43.5,2.9,10.0,112.5,376.38,314.01
2016,2,27,8,0,528.0,55.0,3.1,11.0,163.0,477.56,401.59
2016,2,27,8,15,593.5,63.0,3.3,12.0,218.0,550.17,461.17
2016,2,27,8,30,659.0,71.0,3.5,13.0,273.0,624.22,518.71
2016,2,27,8,45,699.0,77.5,3.75,14.0,327.5,677.0,557.42
2016,2,27,9,0,739.0,84.0,4.0,15.0,382.0,728.77,594.02
2016,2,27,9,15,769.0,88.5,4.05,15.5,434.0,763.71,617.31
2016,2,27,9,30,799.0,93.0,4.1,16.0,486.0,801.41,642.23
2016,2,27,9,45,817.5,97.5,4.2,16.5,532.5,826.66,657.83
2016,2,27,10,0,836.0,102.0,4.3,17.0,579.0,848.72,671.09
2016,2,27,10,15,851.5,104.5,4.35,17.5,620.0,862.53,678.26
2016,2,27,10,30,867.0,107.0,4.4,18.0,661.0,872.79,683.03
2016,2,27,10,45,876.0,110.0,4.45,18.5,694.5,874.44,681.79
2016,2,27,11,0,885.0,113.0,4.5,19.0,728.0,872.35,678.13
2016,2,27,11,15,892.5,114.5,4.5,19.0,753.5,857.08,666.24
2016,2,27,11,30,900.0,116.0,4.5,19.0,779.0,845.25,657.06
2016,2,27,11,45,903.0,118.0,4.55,19.5,796.5,826.78,642.31
2016,2,27,12,0,906.0,120.0,4.6,20.0,814.0,804.89,625.28
2016,2,27,12,15,908.5,120.5,4.6,20.0,822.5,777.88,605.61
2016,2,27,12,30,911.0,121.0,4.6,20.0,831.0,747.73,582.23
2016,2,27,12,45,909.5,121.5,4.65,20.5,830.0,711.92,553.4
2016,2,27,13,0,908.0,122.0,4.7,21.0,829.0,673.49,522.21
2016,2,27,13,15,905.0,121.5,4.65,21.0,819.5,630.9,487.99
2016,2,27,13,30,902.0,121.0,4.6,21.0,810.0,586.2,451.44
2016,2,27,13,45,895.0,120.5,4.6,21.0,791.5,537.65,411.25
2016,2,27,14,0,888.0,120.0,4.6,21.0,773.0,484.98,366.92
2016,2,27,14,15,879.5,118.5,4.55,21.0,746.5,431.7,320.93
2016,2,27,14,30,871.0,117.0,4.5,21.0,720.0,377.78,273.48
2016,2,27,14,45,858.0,115.5,4.5,21.0,685.5,322.23,224.39
2016,2,27,15,0,845.0,114.0,4.5,21.0,651.0,267.02,175.93
2016,2,27,15,15,828.5,111.0,4.45,20.5,610.0,210.68,129.18
2016,2,27,15,30,812.0,108.0,4.4,20.0,569.0,155.62,88.9
2016,2,27,15,45,788.5,104.5,4.35,20.0,521.5,101.43,60.84
2016,2,27,16,0,765.0,101.0,4.3,20.0,474.0,66.57,52.08
2016,2,27,16,15,733.5,96.0,3.95,19.5,422.5,65.06,51.08
2016,2,27,16,30,702.0,91.0,3.6,19.0,371.0,63.51,50.01
2016,2,27,16,45,657.0,84.0,3.3,18.5,316.5,60.29,47.43
2016,2,27,17,0,612.0,77.0,3.0,18.0,262.0,56.96,44.66
2016,2,27,17,15,544.0,68.0,2.75,17.0,208.0,51.74,40.16
2016,2,27,17,30,476.0,59.0,2.5,16.0,154.0,46.37,35.29
2016,2,27,17,45,367.0,45.5,2.3,15.0,105.0,36.59,26.24
2016,2,27,18,0,258.0,32.0,2.1,14.0,56.0,26.41,15.71
2016,2,27,18,15,129.0,16.0,2.2,14.0,28.0,14.55,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,19.0,3.9,12.5,30.0,110.68,0.0
2016,2,28,7,30,215.0,38.0,4.2,13.0,60.0,225.3,176.15
2016,2,28,7,45,324.5,53.0,4.5,13.5,109.0,321.39,266.64
2016,2,28,8,0,434.0,68.0,4.8,14.0,158.0,425.46,357.4
2016,2,28,8,15,217.0,54.5,5.2,15.0,99.5,252.16,213.04
2016,2,28,8,30,0.0,41.0,5.6,16.0,41.0,36.14,25.16
2016,2,28,8,45,0.0,61.0,6.05,17.0,61.0,53.89,40.06
2016,2,28,9,0,0.0,81.0,6.5,18.0,81.0,72.13,55.06
2016,2,28,9,15,0.0,115.5,6.55,18.5,115.5,105.86,82.77
2016,2,28,9,30,0.0,150.0,6.6,19.0,150.0,139.83,110.23
2016,2,28,9,45,0.0,158.0,6.7,19.5,158.5,146.31,114.93
2016,2,28,10,0,0.0,166.0,6.8,20.0,167.0,152.94,119.74
2016,2,28,10,15,0.0,158.0,6.7,20.5,158.5,144.02,111.97
2016,2,28,10,30,0.0,150.0,6.6,21.0,150.0,135.67,104.77
2016,2,28,10,45,2.0,167.5,6.5,21.5,169.0,153.43,118.64
2016,2,28,11,0,4.0,185.0,6.4,22.0,188.0,171.0,132.2
2016,2,28,11,15,3.5,179.0,6.2,22.0,181.5,164.3,126.62
2016,2,28,11,30,3.0,173.0,6.0,22.0,175.0,157.81,121.28
2016,2,28,11,45,6.5,202.0,5.85,22.5,207.0,186.61,143.71
2016,2,28,12,0,10.0,231.0,5.7,23.0,239.0,214.9,165.45
2016,2,28,12,15,26.0,286.0,5.5,23.0,307.0,280.8,216.69
2016,2,28,12,30,42.0,341.0,5.3,23.0,375.0,338.09,260.44
2016,2,28,12,45,183.5,355.5,5.1,23.5,500.0,441.95,340.39
2016,2,28,13,0,325.0,370.0,4.9,24.0,625.0,530.7,405.83
2016,2,28,13,15,338.5,362.0,4.7,24.0,624.5,510.58,389.33
2016,2,28,13,30,352.0,354.0,4.5,24.0,624.0,488.72,371.64
2016,2,28,13,45,591.5,248.5,4.35,24.0,691.0,495.27,374.96
2016,2,28,14,0,831.0,143.0,4.2,24.0,758.0,481.76,360.21
2016,2,28,14,15,456.5,234.0,4.1,24.0,570.0,360.68,269.16
2016,2,28,14,30,82.0,325.0,4.0,24.0,382.0,289.11,219.62
2016,2,28,14,45,430.5,231.0,3.9,24.0,508.5,290.43,210.15
2016,2,28,15,0,779.0,137.0,3.8,24.0,635.0,266.49,175.85
2016,2,28,15,15,760.5,133.5,3.7,24.0,594.5,212.25,131.33
2016,2,28,15,30,742.0,130.0,3.6,24.0,554.0,159.63,93.05
2016,2,28,15,45,717.5,125.0,3.5,24.0,507.5,107.52,65.43
2016,2,28,16,0,693.0,120.0,3.4,24.0,461.0,79.17,61.86
2016,2,28,16,15,659.0,114.0,3.05,23.0,410.0,77.51,60.94
2016,2,28,16,30,625.0,108.0,2.7,22.0,359.0,75.83,59.94
2016,2,28,16,45,578.5,99.5,2.35,21.5,306.0,72.0,56.92
2016,2,28,17,0,532.0,91.0,2.0,21.0,253.0,68.04,53.68
2016,2,28,17,15,462.0,80.0,1.95,20.0,200.5,59.44,46.35
2016,2,28,17,30,392.0,69.0,1.9,19.0,148.0,52.19,39.92
2016,2,28,17,45,289.5,52.5,1.85,18.5,101.0,40.35,29.11
2016,2,28,18,0,187.0,36.0,1.8,18.0,54.0,28.11,17.0
2016,2,28,18,15,93.5,18.0,1.85,17.5,27.0,16.37,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,67.5,22.0,1.7,14.5,29.0,84.37,9.22
2016,2,29,7,30,135.0,44.0,1.9,15.0,58.0,170.84,133.44
2016,2,29,7,45,235.5,62.5,2.1,16.0,105.5,275.87,225.43
2016,2,29,8,0,336.0,81.0,2.3,17.0,153.0,375.61,309.29
2016,2,29,8,15,404.5,94.5,2.35,17.5,205.0,450.23,370.19
2016,2,29,8,30,473.0,108.0,2.4,18.0,257.0,527.5,430.6
2016,2,29,8,45,236.5,97.0,2.45,18.5,171.5,312.99,257.64
2016,2,29,9,0,0.0,86.0,2.5,19.0,86.0,76.95,58.53
2016,2,29,9,15,0.0,106.0,2.6,19.5,106.0,96.06,74.19
2016,2,29,9,30,0.0,126.0,2.7,20.0,126.0,115.09,89.3
2016,2,29,9,45,52.5,195.5,2.8,20.5,226.0,242.76,192.92
2016,2,29,10,0,105.0,265.0,2.9,21.0,326.0,363.42,286.78
2016,2,29,10,15,155.5,286.0,2.95,21.5,383.5,440.12,344.5
2016,2,29,10,30,206.0,307.0,3.0,22.0,441.0,500.36,388.83
2016,2,29,10,45,244.0,318.5,3.15,22.5,484.5,537.76,415.64
2016,2,29,11,0,282.0,330.0,3.3,23.0,528.0,586.32,450.1
2016,2,29,11,15,261.0,347.0,3.3,23.0,535.5,575.46,440.39
2016,2,29,11,30,240.0,364.0,3.3,23.0,543.0,552.82,422.7
2016,2,29,11,45,332.0,347.0,3.35,23.5,600.5,606.43,462.19
2016,2,29,12,0,424.0,330.0,3.4,24.0,658.0,651.53,494.33
2016,2,29,12,15,222.0,309.5,3.45,24.0,481.5,458.88,350.86
2016,2,29,12,30,20.0,289.0,3.5,24.0,305.0,271.45,206.69
2016,2,29,12,45,26.5,307.5,3.55,24.0,328.5,292.85,223.46
2016,2,29,13,0,33.0,326.0,3.6,24.0,352.0,308.65,235.38
2016,2,29,13,15,199.0,339.0,3.65,24.0,493.0,411.77,314.48
2016,2,29,13,30,365.0,352.0,3.7,24.0,634.0,495.85,376.07
2016,2,29,13,45,215.5,347.5,3.75,24.5,513.5,397.06,300.68
2016,2,29,14,0,66.0,343.0,3.8,25.0,393.0,314.62,238.51
2016,2,29,14,15,425.5,247.5,3.8,24.5,547.0,361.18,269.82
2016,2,29,14,30,785.0,152.0,3.8,24.0,701.0,378.51,272.86
2016,2,29,14,45,739.0,164.0,3.85,24.0,661.5,327.38,229.35
2016,2,29,15,0,693.0,176.0,3.9,24.0,622.0,280.29,189.9
2016,2,29,15,15,673.0,171.0,3.9,24.0,581.5,229.1,148.22
2016,2,29,15,30,653.0,166.0,3.9,24.0,541.0,179.95,112.25
2016,2,29,15,45,625.0,160.0,3.9,24.0,495.0,131.94,85.8
2016,2,29,16,0,597.0,154.0,3.9,24.0,449.0,102.31,81.34
2016,2,29,16,15,560.5,145.5,3.65,23.5,399.0,98.67,78.71
2016,2,29,16,30,524.0,137.0,3.4,23.0,349.0,94.86,75.88
2016,2,29,16,45,476.0,125.0,3.15,22.5,297.0,88.34,70.67
2016,2,29,17,0,428.0,113.0,2.9,22.0,245.0,81.53,65.07
2016,2,29,17,15,360.0,98.0,2.65,21.0,194.0,72.11,57.12
2016,2,29,17,30,292.0,83.0,2.4,20.0,143.0,62.31,48.53
2016,2,29,17,45,209.0,61.5,2.2,19.5,97.5,47.94,35.55
2016,2,29,18,0,126.0,40.0,2.0,19.0,52.0,31.73,20.24
2016,2,29,18,15,63.0,20.0,2.0,18.5,26.0,16.24,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,102.0,21.5,3.5,16.5,32.5,116.08,34.08
2016,3,1,7,30,204.0,43.0,3.7,17.0,65.0,226.38,178.47
2016,3,1,7,45,313.5,57.5,3.95,18.0,114.5,322.86,264.18
2016,3,1,8,0,423.0,72.0,4.2,19.0,164.0,427.17,351.87
2016,3,1,8,15,490.5,82.5,4.4,19.5,218.0,504.45,415.14
2016,3,1,8,30,558.0,93.0,4.6,20.0,272.0,581.78,475.78
2016,3,1,8,45,441.0,127.0,4.8,20.5,284.0,534.39,435.73
2016,3,1,9,0,324.0,161.0,5.0,21.0,296.0,468.09,380.34
2016,3,1,9,15,533.5,136.0,5.1,21.5,391.0,631.29,508.84
2016,3,1,9,30,743.0,111.0,5.2,22.0,486.0,791.69,626.09
2016,3,1,9,45,779.5,110.0,5.3,22.5,535.5,820.12,643.38
2016,3,1,10,0,816.0,109.0,5.4,23.0,585.0,851.38,663.29
2016,3,1,10,15,832.5,111.5,5.5,23.0,626.0,866.01,672.49
2016,3,1,10,30,849.0,114.0,5.6,23.0,667.0,877.11,679.39
2016,3,1,10,45,870.0,112.0,5.75,23.5,703.5,883.41,681.92
2016,3,1,11,0,891.0,110.0,5.9,24.0,740.0,878.8,676.85
2016,3,1,11,15,899.5,111.0,6.0,24.0,766.5,870.76,670.63
2016,3,1,11,30,908.0,112.0,6.1,24.0,793.0,859.03,661.94
2016,3,1,11,45,920.0,109.5,6.25,24.5,812.5,842.9,649.14
2016,3,1,12,0,932.0,107.0,6.4,25.0,832.0,823.03,633.78
2016,3,1,12,15,935.0,107.0,6.45,25.0,841.0,795.21,613.64
2016,3,1,12,30,938.0,107.0,6.5,25.0,850.0,764.13,590.81
2016,3,1,12,45,942.5,104.5,6.55,25.0,851.0,728.61,563.25
2016,3,1,13,0,947.0,102.0,6.6,25.0,852.0,690.05,532.91
2016,3,1,13,15,945.0,101.5,6.55,25.0,842.5,646.52,497.93
2016,3,1,13,30,943.0,101.0,6.5,25.0,833.0,600.69,460.46
2016,3,1,13,45,941.5,98.5,6.5,25.0,815.5,551.31,419.53
2016,3,1,14,0,940.0,96.0,6.5,25.0,798.0,500.02,376.07
2016,3,1,14,15,629.0,209.0,6.45,24.5,672.0,411.38,307.4
2016,3,1,14,30,318.0,322.0,6.4,24.0,546.0,356.33,267.61
2016,3,1,14,45,288.5,311.0,6.35,24.0,506.5,315.84,235.22
2016,3,1,15,0,259.0,300.0,6.3,24.0,467.0,278.49,205.67
2016,3,1,15,15,558.0,197.0,6.2,23.5,528.0,230.44,155.11
2016,3,1,15,30,857.0,94.0,6.1,23.0,589.0,156.69,85.96
2016,3,1,15,45,839.0,90.0,6.05,23.0,542.0,99.45,54.09
2016,3,1,16,0,821.0,86.0,6.0,23.0,495.0,62.14,47.62
2016,3,1,16,15,793.0,82.0,5.7,22.5,443.0,60.71,46.68
2016,3,1,16,30,765.0,78.0,5.4,22.0,391.0,59.25,45.68
2016,3,1,16,45,728.5,72.0,5.1,21.5,336.0,56.06,43.16
2016,3,1,17,0,692.0,66.0,4.8,21.0,281.0,48.17,36.45
2016,3,1,17,15,629.5,59.0,4.35,20.0,225.5,44.18,33.09
2016,3,1,17,30,567.0,52.0,3.9,19.0,170.0,40.1,29.46
2016,3,1,17,45,468.0,41.5,3.45,18.0,118.5,32.76,22.74
2016,3,1,18,0,369.0,31.0,3.0,17.0,67.0,25.18,15.2
2016,3,1,18,15,184.5,15.5,2.9,16.5,33.5,12.5,0.0
2016,3,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,201.0,17.0,2.15,8.5,39.5,174.99,78.86
2016,3,2,7,30,402.0,34.0,2.3,9.0,79.0,345.39,282.36
2016,3,2,7,45,494.5,44.5,2.5,10.0,131.5,435.29,364.46
2016,3,2,8,0,587.0,55.0,2.7,11.0,184.0,530.49,444.36
2016,3,2,8,15,646.0,62.0,3.1,12.0,240.5,599.64,499.94
2016,3,2,8,30,705.0,69.0,3.5,13.0,297.0,669.83,553.73
2016,3,2,8,45,737.5,75.5,3.9,14.0,351.5,713.5,585.11
2016,3,2,9,0,770.0,82.0,4.3,15.0,406.0,760.9,618.54
2016,3,2,9,15,797.0,86.0,4.3,15.5,457.5,798.65,643.35
2016,3,2,9,30,824.0,90.0,4.3,16.0,509.0,833.87,665.82
2016,3,2,9,45,835.0,96.0,4.3,16.5,554.0,854.77,677.54
2016,3,2,10,0,846.0,102.0,4.3,17.0,599.0,872.27,686.86
2016,3,2,10,15,859.5,104.5,4.3,17.5,639.5,884.38,692.35
2016,3,2,10,30,873.0,107.0,4.3,18.0,680.0,892.89,695.54
2016,3,2,10,45,876.0,112.5,4.35,18.5,711.5,892.0,692.41
2016,3,2,11,0,879.0,118.0,4.4,19.0,743.0,887.36,686.98
2016,3,2,11,15,885.5,119.5,4.45,19.5,768.0,870.66,673.23
2016,3,2,11,30,892.0,121.0,4.5,20.0,793.0,857.85,662.49
2016,3,2,11,45,888.5,126.0,4.55,20.5,808.0,836.94,646.13
2016,3,2,12,0,885.0,131.0,4.6,21.0,823.0,818.15,631.46
2016,3,2,12,15,886.5,131.5,4.6,21.5,831.0,785.18,606.47
2016,3,2,12,30,888.0,132.0,4.6,22.0,839.0,754.51,582.14
2016,3,2,12,45,875.5,138.5,4.7,22.5,835.0,719.83,554.5
2016,3,2,13,0,863.0,145.0,4.8,23.0,831.0,679.58,522.5
2016,3,2,13,15,858.5,144.5,4.8,23.0,821.0,636.18,488.46
2016,3,2,13,30,854.0,144.0,4.8,23.0,811.0,590.96,452.3
2016,3,2,13,45,834.0,150.0,4.85,23.5,789.0,541.99,411.74
2016,3,2,14,0,814.0,156.0,4.9,24.0,767.0,492.96,370.39
2016,3,2,14,15,804.0,154.0,4.95,24.0,740.0,441.61,327.14
2016,3,2,14,30,794.0,152.0,5.0,24.0,713.0,385.06,279.03
2016,3,2,14,45,786.0,146.0,5.05,24.0,679.0,330.11,231.38
2016,3,2,15,0,778.0,140.0,5.1,24.0,645.0,275.24,183.8
2016,3,2,15,15,760.0,136.0,5.05,24.0,604.0,220.41,138.2
2016,3,2,15,30,742.0,132.0,5.0,24.0,563.0,167.17,98.3
2016,3,2,15,45,702.5,132.5,5.0,24.0,514.0,117.87,71.44
2016,3,2,16,0,663.0,133.0,5.0,24.0,465.0,87.4,68.78
2016,3,2,16,15,629.0,126.0,4.8,23.5,414.5,85.43,67.51
2016,3,2,16,30,595.0,119.0,4.6,23.0,364.0,83.39,66.13
2016,3,2,16,45,541.0,111.5,4.4,22.5,310.5,79.07,62.74
2016,3,2,17,0,487.0,104.0,4.2,22.0,257.0,75.16,59.61
2016,3,2,17,15,420.0,91.0,4.0,21.5,204.5,67.02,52.66
2016,3,2,17,30,353.0,78.0,3.8,21.0,152.0,58.57,45.17
2016,3,2,17,45,255.5,59.5,3.65,20.5,105.0,45.45,33.35
2016,3,2,18,0,158.0,41.0,3.5,20.0,58.0,32.59,21.16
2016,3,2,18,15,79.0,20.5,3.65,19.5,29.0,16.69,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
