Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.0,3.25,17.5,34.5,103.75,52.13
2016,3,3,7,30,180.0,48.0,3.5,18.0,69.0,205.8,163.13
2016,3,3,7,45,308.5,61.5,3.8,18.5,121.0,326.76,267.51
2016,3,3,8,0,437.0,75.0,4.1,19.0,173.0,444.21,365.95
2016,3,3,8,15,504.0,85.0,4.35,19.5,227.5,521.52,428.73
2016,3,3,8,30,571.0,95.0,4.6,20.0,282.0,598.73,488.77
2016,3,3,8,45,656.5,91.5,4.9,21.0,342.5,675.8,545.57
2016,3,3,9,0,742.0,88.0,5.2,22.0,403.0,752.66,600.41
2016,3,3,9,15,772.5,92.0,5.55,22.5,456.0,787.92,624.62
2016,3,3,9,30,803.0,96.0,5.9,23.0,509.0,825.9,650.71
2016,3,3,9,45,842.5,93.0,6.3,23.5,560.5,860.66,674.42
2016,3,3,10,0,882.0,90.0,6.7,24.0,612.0,884.36,690.0
2016,3,3,10,15,897.0,92.0,6.8,24.0,654.0,897.59,698.17
2016,3,3,10,30,912.0,94.0,6.9,24.0,696.0,907.23,703.94
2016,3,3,10,45,929.0,92.5,7.0,24.5,732.0,910.95,704.22
2016,3,3,11,0,946.0,91.0,7.1,25.0,768.0,910.86,701.96
2016,3,3,11,15,953.5,92.5,7.05,25.0,795.0,902.06,694.45
2016,3,3,11,30,961.0,94.0,7.0,25.0,822.0,889.38,684.37
2016,3,3,11,45,969.0,93.0,7.0,25.0,841.0,870.68,670.35
2016,3,3,12,0,977.0,92.0,7.0,25.0,860.0,848.2,653.76
2016,3,3,12,15,979.5,92.0,6.9,25.0,869.0,818.89,631.98
2016,3,3,12,30,982.0,92.0,6.8,25.0,878.0,786.21,607.86
2016,3,3,12,45,985.5,90.5,6.75,25.5,878.5,749.53,578.47
2016,3,3,13,0,989.0,89.0,6.7,26.0,879.0,709.71,545.89
2016,3,3,13,15,987.0,88.5,6.6,26.0,869.5,664.54,509.72
2016,3,3,13,30,985.0,88.0,6.5,26.0,860.0,616.95,471.0
2016,3,3,13,45,984.0,85.5,6.45,26.0,842.5,565.92,428.91
2016,3,3,14,0,983.0,83.0,6.4,26.0,825.0,512.84,384.15
2016,3,3,14,15,976.5,82.5,6.3,25.5,798.0,457.39,337.05
2016,3,3,14,30,970.0,82.0,6.2,25.0,771.0,400.82,287.84
2016,3,3,14,45,957.0,82.5,6.1,25.0,735.0,342.27,235.91
2016,3,3,15,0,944.0,83.0,6.0,25.0,699.0,283.75,184.25
2016,3,3,15,15,930.5,81.0,5.85,24.5,657.0,223.58,133.56
2016,3,3,15,30,917.0,79.0,5.7,24.0,615.0,164.07,88.57
2016,3,3,15,45,901.0,75.5,5.55,24.0,567.0,104.28,54.61
2016,3,3,16,0,885.0,72.0,5.4,24.0,519.0,61.09,46.51
2016,3,3,16,15,859.5,69.0,5.0,23.5,465.5,59.09,45.08
2016,3,3,16,30,834.0,66.0,4.6,23.0,412.0,50.22,37.72
2016,3,3,16,45,797.5,62.0,4.25,22.5,355.5,48.23,36.2
2016,3,3,17,0,761.0,58.0,3.9,22.0,299.0,46.21,34.6
2016,3,3,17,15,702.5,52.5,3.5,20.5,241.5,42.79,31.83
2016,3,3,17,30,644.0,47.0,3.1,19.0,184.0,39.34,28.84
2016,3,3,17,45,542.0,38.5,2.75,18.0,130.0,32.94,22.97
2016,3,3,18,0,440.0,30.0,2.4,17.0,76.0,24.22,14.62
2016,3,3,18,15,220.0,15.0,2.4,16.5,38.0,11.97,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.5,1.2,9.5,45.5,198.43,121.6
2016,3,4,7,30,460.0,35.0,1.2,10.0,91.0,388.1,315.93
2016,3,4,7,45,559.0,43.5,1.3,11.0,147.0,482.74,397.98
2016,3,4,8,0,658.0,52.0,1.4,12.0,203.0,576.84,473.4
2016,3,4,8,15,714.5,57.5,1.6,13.0,261.5,645.66,526.02
2016,3,4,8,30,771.0,63.0,1.8,14.0,320.0,714.79,576.28
2016,3,4,8,45,807.0,67.5,2.0,15.0,377.0,765.77,611.15
2016,3,4,9,0,843.0,72.0,2.2,16.0,434.0,815.13,643.79
2016,3,4,9,15,867.5,75.0,2.3,16.5,487.5,850.75,666.23
2016,3,4,9,30,892.0,78.0,2.4,17.0,541.0,875.5,680.8
2016,3,4,9,45,907.5,81.5,2.55,18.0,588.5,898.12,692.99
2016,3,4,10,0,923.0,85.0,2.7,19.0,636.0,917.32,702.75
2016,3,4,10,15,935.5,87.0,2.6,19.0,677.5,928.52,707.65
2016,3,4,10,30,948.0,89.0,2.5,19.0,719.0,935.96,710.15
2016,3,4,10,45,954.0,91.5,2.4,19.5,752.5,934.45,705.39
2016,3,4,11,0,960.0,94.0,2.3,20.0,786.0,929.05,698.28
2016,3,4,11,15,966.0,95.5,2.25,20.5,811.5,918.66,688.55
2016,3,4,11,30,972.0,97.0,2.2,21.0,837.0,904.4,676.48
2016,3,4,11,45,970.5,100.0,2.2,21.5,853.0,881.82,659.52
2016,3,4,12,0,969.0,103.0,2.2,22.0,869.0,855.72,640.41
2016,3,4,12,15,970.5,103.5,2.2,22.0,877.0,826.08,620.22
2016,3,4,12,30,972.0,104.0,2.2,22.0,885.0,793.14,597.78
2016,3,4,12,45,969.5,104.5,2.2,22.5,883.5,754.33,568.48
2016,3,4,13,0,967.0,105.0,2.2,23.0,882.0,712.8,536.59
2016,3,4,13,15,964.0,104.5,2.2,23.0,872.0,667.58,502.48
2016,3,4,13,30,961.0,104.0,2.2,23.0,862.0,620.09,465.86
2016,3,4,13,45,955.0,103.5,2.25,23.0,842.5,569.05,425.8
2016,3,4,14,0,949.0,103.0,2.3,23.0,823.0,516.45,383.3
2016,3,4,14,15,941.5,102.0,2.35,23.0,795.0,461.52,337.73
2016,3,4,14,30,934.0,101.0,2.4,23.0,767.0,405.65,290.12
2016,3,4,14,45,922.5,99.5,2.45,23.0,731.5,347.53,239.93
2016,3,4,15,0,911.0,98.0,2.5,23.0,696.0,289.4,189.57
2016,3,4,15,15,896.0,95.5,2.5,23.0,653.5,230.15,139.99
2016,3,4,15,30,881.0,93.0,2.5,23.0,611.0,163.9,89.61
2016,3,4,15,45,793.0,100.5,2.5,23.0,538.5,109.68,61.3
2016,3,4,16,0,705.0,108.0,2.5,23.0,466.0,69.57,53.86
2016,3,4,16,15,744.0,93.5,2.2,22.0,436.0,62.27,48.07
2016,3,4,16,30,783.0,79.0,1.9,21.0,406.0,59.8,46.32
2016,3,4,16,45,741.5,74.0,1.65,20.5,349.5,57.44,44.52
2016,3,4,17,0,700.0,69.0,1.4,20.0,293.0,50.2,38.4
2016,3,4,17,15,637.5,62.0,1.45,19.0,236.0,46.31,35.15
2016,3,4,17,30,575.0,55.0,1.5,18.0,179.0,42.33,31.62
2016,3,4,17,45,471.5,44.5,1.55,17.0,126.0,35.09,24.99
2016,3,4,18,0,368.0,34.0,1.6,16.0,73.0,27.62,17.66
2016,3,4,18,15,184.0,17.0,1.65,15.5,36.5,13.66,0.0
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,25.0,22.0,1.15,11.5,25.5,48.54,27.81
2016,3,5,7,30,50.0,44.0,1.2,12.0,51.0,97.2,76.47
2016,3,5,7,45,72.0,68.0,1.3,13.0,82.5,143.42,117.25
2016,3,5,8,0,94.0,92.0,1.4,14.0,114.0,188.93,156.3
2016,3,5,8,15,112.0,115.0,1.45,15.0,148.0,229.87,190.18
2016,3,5,8,30,130.0,138.0,1.5,16.0,182.0,270.87,222.9
2016,3,5,8,45,263.0,147.0,1.6,17.0,255.0,403.06,329.49
2016,3,5,9,0,396.0,156.0,1.7,18.0,328.0,542.8,435.92
2016,3,5,9,15,531.5,140.0,1.7,18.5,400.0,641.86,508.87
2016,3,5,9,30,667.0,124.0,1.7,19.0,472.0,751.97,584.78
2016,3,5,9,45,759.0,113.0,1.7,19.5,543.0,821.46,629.31
2016,3,5,10,0,851.0,102.0,1.7,20.0,614.0,885.41,669.24
2016,3,5,10,15,865.0,104.5,1.8,20.5,655.0,897.92,675.14
2016,3,5,10,30,879.0,107.0,1.9,21.0,696.0,906.82,679.29
2016,3,5,10,45,888.5,109.5,2.0,21.5,729.5,900.29,673.28
2016,3,5,11,0,898.0,112.0,2.1,22.0,763.0,898.13,670.49
2016,3,5,11,15,905.0,113.5,2.25,22.0,788.5,889.05,664.88
2016,3,5,11,30,912.0,115.0,2.4,22.0,814.0,876.29,656.88
2016,3,5,11,45,915.5,116.5,2.55,22.5,831.0,857.04,643.25
2016,3,5,12,0,919.0,118.0,2.7,23.0,848.0,834.31,627.3
2016,3,5,12,15,920.5,118.5,2.8,23.0,856.0,805.75,608.18
2016,3,5,12,30,922.0,119.0,2.9,23.0,864.0,774.06,586.58
2016,3,5,12,45,919.5,120.0,3.05,23.5,862.5,737.12,558.74
2016,3,5,13,0,917.0,121.0,3.2,24.0,861.0,697.59,528.5
2016,3,5,13,15,914.5,120.5,3.25,24.0,851.0,654.38,495.58
2016,3,5,13,30,912.0,120.0,3.3,24.0,841.0,609.02,460.23
2016,3,5,13,45,903.0,120.5,3.4,24.5,821.5,559.24,419.95
2016,3,5,14,0,894.0,121.0,3.5,25.0,802.0,508.27,377.79
2016,3,5,14,15,885.5,119.5,3.5,25.0,774.5,455.01,333.38
2016,3,5,14,30,877.0,118.0,3.5,25.0,747.0,396.38,283.88
2016,3,5,14,45,847.0,124.0,3.55,25.0,708.0,340.84,236.39
2016,3,5,15,0,817.0,130.0,3.6,25.0,669.0,287.45,190.78
2016,3,5,15,15,800.0,126.5,3.55,24.5,627.5,231.5,144.6
2016,3,5,15,30,783.0,123.0,3.5,24.0,586.0,169.93,98.02
2016,3,5,15,45,756.5,120.0,3.5,24.0,538.0,116.17,66.69
2016,3,5,16,0,730.0,117.0,3.5,24.0,490.0,75.83,58.93
2016,3,5,16,15,698.5,111.0,3.15,23.0,438.0,74.15,57.98
2016,3,5,16,30,667.0,105.0,2.8,22.0,386.0,72.39,56.91
2016,3,5,16,45,619.0,98.0,2.5,21.5,331.0,69.67,54.86
2016,3,5,17,0,571.0,91.0,2.2,21.0,276.0,66.88,52.67
2016,3,5,17,15,505.5,80.5,2.05,20.0,221.5,60.94,47.72
2016,3,5,17,30,440.0,70.0,1.9,19.0,167.0,52.69,40.5
2016,3,5,17,45,339.5,55.0,1.8,18.0,117.0,42.06,30.92
2016,3,5,18,0,239.0,40.0,1.7,17.0,67.0,31.08,20.57
2016,3,5,18,15,119.5,20.0,1.7,16.5,33.5,15.71,0.11
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.8,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,3.1,13.0,6.0,5.46,0.0
2016,3,6,7,15,41.5,27.5,3.2,13.5,33.0,70.59,45.29
2016,3,6,7,30,83.0,49.0,3.3,14.0,60.0,127.98,102.24
2016,3,6,7,45,114.5,73.5,3.45,14.5,96.5,182.24,150.34
2016,3,6,8,0,146.0,98.0,3.6,15.0,133.0,236.49,197.23
2016,3,6,8,15,170.0,122.0,3.9,15.5,172.5,284.71,237.68
2016,3,6,8,30,194.0,146.0,4.2,16.0,212.0,333.09,277.12
2016,3,6,8,45,216.5,164.5,4.5,17.0,250.0,372.83,308.17
2016,3,6,9,0,239.0,183.0,4.8,18.0,288.0,428.84,351.09
2016,3,6,9,15,132.0,192.5,4.95,18.5,251.5,330.4,268.44
2016,3,6,9,30,25.0,202.0,5.1,19.0,215.0,215.14,171.5
2016,3,6,9,45,12.5,170.0,5.25,19.5,176.5,168.47,132.86
2016,3,6,10,0,0.0,138.0,5.4,20.0,138.0,124.94,96.65
2016,3,6,10,15,7.0,185.5,5.5,20.0,190.0,176.48,138.19
2016,3,6,10,30,14.0,233.0,5.6,20.0,242.0,228.06,179.11
2016,3,6,10,45,7.0,173.0,5.75,20.5,177.5,162.77,126.33
2016,3,6,11,0,0.0,113.0,5.9,21.0,113.0,100.74,76.05
2016,3,6,11,15,0.0,133.0,6.0,21.5,133.0,118.92,90.38
2016,3,6,11,30,0.0,153.0,6.1,22.0,153.0,137.01,104.47
2016,3,6,11,45,1.0,156.0,6.25,22.5,157.0,140.31,106.8
2016,3,6,12,0,2.0,159.0,6.4,23.0,161.0,143.52,109.09
2016,3,6,12,15,1.0,145.5,6.45,23.0,146.5,130.36,98.6
2016,3,6,12,30,0.0,132.0,6.5,23.0,132.0,117.4,88.29
2016,3,6,12,45,0.0,132.0,6.55,23.5,132.0,117.26,88.01
2016,3,6,13,0,0.0,132.0,6.6,24.0,132.0,117.12,87.73
2016,3,6,13,15,0.0,138.5,6.55,24.0,138.5,122.67,92.15
2016,3,6,13,30,0.0,145.0,6.5,24.0,145.0,128.14,96.52
2016,3,6,13,45,0.0,142.0,6.45,24.5,142.0,125.31,94.17
2016,3,6,14,0,0.0,139.0,6.4,25.0,139.0,122.5,91.86
2016,3,6,14,15,5.0,183.0,6.3,25.0,187.0,161.49,122.57
2016,3,6,14,30,10.0,227.0,6.2,25.0,235.0,198.23,151.28
2016,3,6,14,45,9.5,219.5,6.1,25.0,227.0,190.14,145.11
2016,3,6,15,0,9.0,212.0,6.0,25.0,219.0,182.06,139.02
2016,3,6,15,15,373.0,173.0,5.8,24.5,395.5,186.71,128.0
2016,3,6,15,30,737.0,134.0,5.6,24.0,572.0,173.83,103.21
2016,3,6,15,45,715.0,128.5,5.45,24.0,525.5,121.13,71.42
2016,3,6,16,0,693.0,123.0,5.3,24.0,479.0,79.48,62.04
2016,3,6,16,15,618.5,123.0,5.1,23.5,416.0,82.1,64.63
2016,3,6,16,30,544.0,123.0,4.9,23.0,353.0,84.7,67.2
2016,3,6,16,45,494.5,115.5,4.75,22.5,303.5,81.1,64.45
2016,3,6,17,0,445.0,108.0,4.6,22.0,254.0,77.37,61.51
2016,3,6,17,15,392.5,93.0,4.45,21.5,204.0,68.0,53.53
2016,3,6,17,30,340.0,78.0,4.3,21.0,154.0,58.21,44.94
2016,3,6,17,45,258.5,60.5,4.2,20.5,108.5,45.98,33.96
2016,3,6,18,0,177.0,43.0,4.1,20.0,63.0,33.27,22.16
2016,3,6,18,15,88.5,21.5,4.25,19.5,31.5,17.56,2.08
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.5,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,17.0,4.0,3.64,0.0
2016,3,7,7,15,0.0,20.5,4.55,17.0,20.5,18.07,7.54
2016,3,7,7,30,0.0,37.0,4.7,17.0,37.0,34.32,22.67
2016,3,7,7,45,0.0,59.5,4.9,17.5,59.5,58.34,43.3
2016,3,7,8,0,0.0,82.0,5.1,18.0,82.0,81.24,62.79
2016,3,7,8,15,7.0,104.0,5.45,18.5,106.5,108.25,85.62
2016,3,7,8,30,14.0,126.0,5.8,19.0,131.0,135.21,107.98
2016,3,7,8,45,7.0,90.5,6.2,19.5,93.0,87.63,67.9
2016,3,7,9,0,0.0,55.0,6.6,20.0,55.0,48.58,34.9
2016,3,7,9,15,0.0,83.5,6.7,20.0,83.5,73.92,55.74
2016,3,7,9,30,0.0,112.0,6.8,20.0,112.0,100.84,77.65
2016,3,7,9,45,0.0,130.0,6.95,20.5,130.0,117.74,91.0
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,134.55,104.14
2016,3,7,10,15,0.0,154.0,7.0,21.0,154.0,139.69,107.99
2016,3,7,10,30,0.0,160.0,6.9,21.0,160.0,144.86,111.87
2016,3,7,10,45,2.0,170.0,6.8,21.5,171.5,155.56,120.03
2016,3,7,11,0,4.0,180.0,6.7,22.0,183.0,166.13,128.05
2016,3,7,11,15,5.0,185.5,6.6,22.0,189.5,171.53,132.14
2016,3,7,11,30,6.0,191.0,6.5,22.0,196.0,176.84,136.18
2016,3,7,11,45,70.5,297.5,6.4,22.0,354.5,335.06,261.33
2016,3,7,12,0,135.0,404.0,6.3,22.0,513.0,489.39,379.19
2016,3,7,12,15,115.0,403.0,6.25,22.0,496.5,456.17,352.84
2016,3,7,12,30,95.0,402.0,6.2,22.0,480.0,431.9,333.7
2016,3,7,12,45,103.5,404.5,6.2,22.5,489.5,431.25,332.49
2016,3,7,13,0,112.0,407.0,6.2,23.0,499.0,429.49,330.34
2016,3,7,13,15,93.0,394.0,6.2,23.0,469.5,397.13,305.38
2016,3,7,13,30,74.0,381.0,6.2,23.0,440.0,366.66,281.91
2016,3,7,13,45,69.5,368.5,6.2,23.0,423.5,345.9,265.96
2016,3,7,14,0,65.0,356.0,6.2,23.0,407.0,325.74,250.42
2016,3,7,14,15,52.0,331.0,6.3,23.0,371.0,293.42,225.63
2016,3,7,14,30,39.0,306.0,6.4,23.0,335.0,263.1,202.39
2016,3,7,14,45,29.5,276.5,6.5,23.0,298.0,232.58,178.95
2016,3,7,15,0,20.0,247.0,6.6,23.0,261.0,211.7,163.1
2016,3,7,15,15,10.0,150.5,6.5,22.5,157.5,131.92,100.71
2016,3,7,15,30,0.0,54.0,6.4,22.0,54.0,47.76,33.47
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,68.61,50.65
2016,3,7,16,0,0.0,101.0,6.2,22.0,101.0,88.48,70.24
2016,3,7,16,15,0.0,53.5,5.95,21.5,53.5,47.26,35.22
2016,3,7,16,30,0.0,6.0,5.7,21.0,6.0,5.28,0.0
2016,3,7,16,45,0.0,5.0,5.5,21.0,5.0,4.39,0.0
2016,3,7,17,0,0.0,4.0,5.3,21.0,4.0,3.51,0.0
2016,3,7,17,15,0.0,3.0,5.2,20.5,3.0,2.63,0.0
2016,3,7,17,30,0.0,2.0,5.1,20.0,2.0,1.75,0.0
2016,3,7,17,45,0.0,1.5,5.0,20.0,1.5,1.31,0.0
2016,3,7,18,0,0.0,1.0,4.9,20.0,1.0,0.88,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.5,0.5,0.44,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.07,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.51,0.0
2016,3,8,8,45,0.0,17.5,5.05,20.5,17.5,15.4,7.26
2016,3,8,9,0,0.0,31.0,5.2,21.0,31.0,27.33,17.12
2016,3,8,9,15,93.0,136.5,5.3,21.5,186.5,229.89,185.52
2016,3,8,9,30,186.0,242.0,5.4,22.0,342.0,433.86,346.51
2016,3,8,9,45,154.5,264.5,5.5,22.5,352.5,427.87,338.55
2016,3,8,10,0,123.0,287.0,5.6,23.0,363.0,420.37,330.11
2016,3,8,10,15,103.5,302.5,5.45,23.5,369.5,399.1,311.61
2016,3,8,10,30,84.0,318.0,5.3,24.0,376.0,393.15,304.87
2016,3,8,10,45,113.5,341.0,5.2,24.5,422.5,437.99,338.12
2016,3,8,11,0,143.0,364.0,5.1,25.0,469.0,494.32,379.02
2016,3,8,11,15,263.5,356.5,4.9,25.0,559.0,592.83,453.17
2016,3,8,11,30,384.0,349.0,4.7,25.0,649.0,673.38,512.19
2016,3,8,11,45,457.0,328.0,4.55,25.5,692.0,704.97,533.35
2016,3,8,12,0,530.0,307.0,4.4,26.0,735.0,722.95,544.91
2016,3,8,12,15,523.5,313.5,4.15,25.5,739.5,700.6,528.2
2016,3,8,12,30,517.0,320.0,3.9,25.0,744.0,676.54,510.36
2016,3,8,12,45,438.5,350.5,3.7,25.0,710.0,622.34,468.92
2016,3,8,13,0,360.0,381.0,3.5,25.0,676.0,570.47,429.29
2016,3,8,13,15,468.0,335.5,3.3,25.0,714.5,574.88,432.52
2016,3,8,13,30,576.0,290.0,3.1,25.0,753.0,568.93,426.94
2016,3,8,13,45,592.5,275.0,2.95,25.0,741.5,530.82,396.89
2016,3,8,14,0,609.0,260.0,2.8,25.0,730.0,490.39,364.49
2016,3,8,14,15,710.0,200.0,2.7,25.0,730.0,446.21,327.81
2016,3,8,14,30,811.0,140.0,2.6,25.0,730.0,396.24,284.42
2016,3,8,14,45,782.5,145.0,2.55,25.5,692.5,343.47,239.25
2016,3,8,15,0,754.0,150.0,2.5,26.0,655.0,286.33,191.12
2016,3,8,15,15,736.5,146.0,2.45,26.0,614.5,232.44,146.8
2016,3,8,15,30,719.0,142.0,2.4,26.0,574.0,180.15,107.21
2016,3,8,15,45,695.5,137.0,2.4,26.0,527.5,128.6,76.09
2016,3,8,16,0,672.0,132.0,2.4,26.0,481.0,85.23,66.21
2016,3,8,16,15,639.0,125.5,2.2,25.5,430.5,83.68,65.32
2016,3,8,16,30,606.0,119.0,2.0,25.0,380.0,82.07,64.32
2016,3,8,16,45,561.5,110.5,1.85,24.5,326.5,78.7,61.8
2016,3,8,17,0,517.0,102.0,1.7,24.0,273.0,73.35,57.5
2016,3,8,17,15,451.5,90.5,1.6,23.0,220.0,66.31,51.73
2016,3,8,17,30,386.0,79.0,1.5,22.0,167.0,59.0,45.47
2016,3,8,17,45,292.0,62.5,1.45,21.5,118.5,47.5,35.19
2016,3,8,18,0,198.0,46.0,1.4,21.0,70.0,35.58,24.17
2016,3,8,18,15,99.0,23.0,1.55,20.5,35.0,18.75,4.81
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,19.0,2.0,1.75,0.0
2016,3,9,7,30,0.0,4.0,4.2,19.0,4.0,3.51,0.0
2016,3,9,7,45,0.0,6.5,4.25,19.0,6.5,5.7,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,7.9,1.02
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,10.11,2.9
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,12.31,4.75
2016,3,9,8,45,0.0,26.0,4.35,19.5,26.0,22.9,13.61
2016,3,9,9,0,0.0,38.0,4.4,20.0,38.0,33.52,22.37
2016,3,9,9,15,0.0,43.5,4.35,20.0,43.5,38.41,26.33
2016,3,9,9,30,0.0,49.0,4.3,20.0,49.0,43.3,30.27
2016,3,9,9,45,0.0,51.0,4.25,20.5,51.0,45.09,31.58
2016,3,9,10,0,0.0,53.0,4.2,21.0,53.0,46.89,32.87
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,31.39,20.12
2016,3,9,10,30,0.0,18.0,3.8,21.0,18.0,15.91,7.4
2016,3,9,10,45,0.0,32.5,3.65,21.5,32.5,28.77,17.84
2016,3,9,11,0,0.0,47.0,3.5,22.0,47.0,41.65,28.19
2016,3,9,11,15,0.0,48.5,3.55,21.5,48.5,43.0,29.3
2016,3,9,11,30,0.0,50.0,3.6,21.0,50.0,44.35,30.41
2016,3,9,11,45,0.0,60.5,3.65,21.0,60.5,53.7,37.94
2016,3,9,12,0,0.0,71.0,3.7,21.0,71.0,63.07,45.45
2016,3,9,12,15,9.5,183.5,3.85,21.0,191.5,170.87,131.45
2016,3,9,12,30,19.0,296.0,4.0,21.0,312.0,277.37,214.17
2016,3,9,12,45,33.0,332.0,4.15,21.0,359.5,319.37,246.33
2016,3,9,13,0,47.0,368.0,4.3,21.0,407.0,354.53,273.17
2016,3,9,13,15,23.5,244.5,4.3,21.0,264.0,229.12,176.65
2016,3,9,13,30,0.0,121.0,4.3,21.0,121.0,107.21,80.69
2016,3,9,13,45,0.0,111.0,4.3,21.5,111.0,98.37,73.66
2016,3,9,14,0,0.0,101.0,4.3,22.0,101.0,89.59,66.59
2016,3,9,14,15,2.5,146.0,4.2,22.0,148.0,129.28,98.28
2016,3,9,14,30,5.0,191.0,4.1,22.0,195.0,167.27,128.35
2016,3,9,14,45,2.5,126.0,4.1,22.0,128.0,111.51,84.33
2016,3,9,15,0,0.0,61.0,4.1,22.0,61.0,54.03,38.35
2016,3,9,15,15,0.0,93.5,3.95,21.5,93.5,82.92,62.0
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,109.74,83.99
2016,3,9,15,45,0.0,117.5,3.65,21.0,117.5,102.33,78.21
2016,3,9,16,0,0.0,109.0,3.5,21.0,109.0,94.95,75.9
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,61.91,47.99
2016,3,9,16,30,0.0,31.0,3.1,20.0,31.0,27.33,18.24
2016,3,9,16,45,0.0,26.5,2.9,20.0,26.5,23.34,14.84
2016,3,9,17,0,0.0,22.0,2.7,20.0,22.0,19.36,11.39
2016,3,9,17,15,0.0,17.5,2.6,19.5,17.5,15.38,7.92
2016,3,9,17,30,0.0,13.0,2.5,19.0,13.0,11.42,4.41
2016,3,9,17,45,0.0,9.0,2.4,19.0,9.0,7.9,1.23
2016,3,9,18,0,0.0,5.0,2.3,19.0,5.0,4.38,0.0
2016,3,9,18,15,0.0,2.5,2.55,18.5,2.5,2.19,0.0
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.38,0.0
2016,3,10,7,15,0.0,16.5,4.05,13.0,16.5,14.51,5.84
2016,3,10,7,30,0.0,28.0,4.0,13.0,28.0,24.66,15.17
2016,3,10,7,45,0.0,42.5,4.0,13.5,42.5,37.5,26.43
2016,3,10,8,0,0.0,57.0,4.0,14.0,57.0,50.71,37.87
2016,3,10,8,15,0.0,72.0,4.05,14.5,72.0,65.04,50.04
2016,3,10,8,30,0.0,87.0,4.1,15.0,87.0,79.24,61.87
2016,3,10,8,45,0.0,55.5,4.2,15.5,55.5,49.01,36.04
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,21.15,12.3
2016,3,10,9,15,0.0,57.5,4.45,16.0,57.5,50.82,37.24
2016,3,10,9,30,0.0,91.0,4.6,16.0,91.0,80.71,62.03
2016,3,10,9,45,93.5,192.0,4.75,16.5,250.5,289.9,235.64
2016,3,10,10,0,187.0,293.0,4.9,17.0,410.0,484.76,389.15
2016,3,10,10,15,93.5,170.5,5.1,17.0,229.0,260.95,210.46
2016,3,10,10,30,0.0,48.0,5.3,17.0,48.0,42.5,29.56
2016,3,10,10,45,0.0,99.0,5.5,17.5,99.0,88.0,66.83
2016,3,10,11,0,0.0,150.0,5.7,18.0,150.0,134.72,104.43
2016,3,10,11,15,0.5,151.5,5.8,18.0,152.5,136.29,105.53
2016,3,10,11,30,1.0,153.0,5.9,18.0,155.0,137.84,106.68
2016,3,10,11,45,0.5,114.0,6.05,18.5,115.0,101.96,77.47
2016,3,10,12,0,0.0,75.0,6.2,19.0,75.0,66.64,48.7
2016,3,10,12,15,9.5,186.5,6.15,19.0,195.0,173.59,134.92
2016,3,10,12,30,19.0,298.0,6.1,19.0,315.0,279.19,218.2
2016,3,10,12,45,16.0,280.0,6.05,19.0,294.0,259.11,202.18
2016,3,10,13,0,13.0,262.0,6.0,19.0,273.0,239.57,186.78
2016,3,10,13,15,11.5,245.5,5.95,19.0,255.5,222.76,173.55
2016,3,10,13,30,10.0,229.0,5.9,19.0,238.0,206.31,160.59
2016,3,10,13,45,6.0,193.5,5.85,19.0,199.0,172.71,133.99
2016,3,10,14,0,2.0,158.0,5.8,19.0,160.0,139.76,107.78
2016,3,10,14,15,1.0,152.5,5.7,19.0,153.5,134.22,103.48
2016,3,10,14,30,0.0,147.0,5.6,19.0,147.0,128.81,99.3
2016,3,10,14,45,0.0,139.0,5.6,19.0,139.0,121.73,93.77
2016,3,10,15,0,0.0,131.0,5.6,19.0,131.0,114.71,88.29
2016,3,10,15,15,0.0,144.5,5.5,18.5,144.5,125.37,97.35
2016,3,10,15,30,0.0,158.0,5.4,18.0,158.0,135.34,105.9
2016,3,10,15,45,11.0,178.0,5.3,18.0,184.0,149.8,117.62
2016,3,10,16,0,22.0,198.0,5.2,18.0,210.0,160.76,133.12
2016,3,10,16,15,11.0,134.0,4.95,17.5,140.0,113.78,93.48
2016,3,10,16,30,0.0,70.0,4.7,17.0,70.0,61.89,48.84
2016,3,10,16,45,0.0,60.0,4.45,17.0,60.0,53.0,41.21
2016,3,10,17,0,0.0,50.0,4.2,17.0,50.0,44.12,33.49
2016,3,10,17,15,0.0,40.5,4.05,16.5,40.5,35.7,26.12
2016,3,10,17,30,0.0,31.0,3.9,16.0,31.0,27.3,18.63
2016,3,10,17,45,0.0,22.0,3.75,16.0,22.0,19.35,11.4
2016,3,10,18,0,0.0,13.0,3.6,16.0,13.0,11.42,4.15
2016,3,10,18,15,0.0,6.5,3.6,16.0,6.5,5.7,0.0
2016,3,10,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,2.15,14.5,5.0,4.55,0.0
2016,3,11,7,0,0.0,10.0,2.0,15.0,10.0,8.79,0.0
2016,3,11,7,15,4.0,31.0,1.95,15.0,31.5,33.36,21.02
2016,3,11,7,30,8.0,52.0,1.9,15.0,53.0,58.85,43.89
2016,3,11,7,45,23.0,75.5,1.85,15.5,81.0,103.63,82.58
2016,3,11,8,0,38.0,99.0,1.8,16.0,109.0,140.93,114.45
2016,3,11,8,15,49.0,122.5,1.85,16.0,138.5,175.06,143.09
2016,3,11,8,30,60.0,146.0,1.9,16.0,168.0,209.08,171.01
2016,3,11,8,45,30.0,106.0,1.95,16.5,117.0,130.73,105.08
2016,3,11,9,0,0.0,66.0,2.0,17.0,66.0,58.35,43.45
2016,3,11,9,15,0.0,113.0,2.15,17.5,113.0,102.22,79.58
2016,3,11,9,30,0.0,160.0,2.3,18.0,160.0,148.26,116.59
2016,3,11,9,45,4.5,182.5,2.5,18.5,185.5,173.55,136.46
2016,3,11,10,0,9.0,205.0,2.7,19.0,211.0,198.67,155.98
2016,3,11,10,15,4.5,110.5,2.85,19.0,113.5,102.65,78.57
2016,3,11,10,30,0.0,16.0,3.0,19.0,16.0,14.15,6.02
2016,3,11,10,45,0.0,18.0,3.2,19.5,18.0,15.92,7.46
2016,3,11,11,0,0.0,20.0,3.4,20.0,20.0,17.7,8.87
2016,3,11,11,15,0.0,37.0,3.4,20.0,37.0,32.79,21.17
2016,3,11,11,30,0.0,54.0,3.4,20.0,54.0,47.91,33.43
2016,3,11,11,45,172.5,219.0,3.4,20.5,360.5,360.35,283.96
2016,3,11,12,0,345.0,384.0,3.4,21.0,667.0,645.48,494.3
2016,3,11,12,15,220.0,397.0,3.3,21.0,578.0,537.78,411.2
2016,3,11,12,30,95.0,410.0,3.2,21.0,489.0,439.79,336.19
2016,3,11,12,45,118.5,415.5,3.1,21.0,514.5,455.2,348.0
2016,3,11,13,0,142.0,421.0,3.0,21.0,540.0,463.32,353.78
2016,3,11,13,15,144.5,416.0,2.9,21.0,535.5,447.41,341.48
2016,3,11,13,30,147.0,411.0,2.8,21.0,531.0,431.03,328.87
2016,3,11,13,45,135.5,399.5,2.7,21.0,508.5,401.97,306.69
2016,3,11,14,0,124.0,388.0,2.6,21.0,486.0,374.09,285.38
2016,3,11,14,15,62.5,274.0,2.6,21.0,323.5,254.91,195.35
2016,3,11,14,30,1.0,160.0,2.6,21.0,161.0,140.12,106.99
2016,3,11,14,45,0.5,154.5,2.6,21.0,155.0,134.85,103.2
2016,3,11,15,0,0.0,149.0,2.6,21.0,149.0,129.65,99.29
2016,3,11,15,15,11.0,190.0,2.55,21.0,197.0,163.7,126.15
2016,3,11,15,30,22.0,231.0,2.5,21.0,245.0,193.11,149.17
2016,3,11,15,45,11.0,179.0,2.45,21.0,186.0,150.66,116.42
2016,3,11,16,0,0.0,127.0,2.4,21.0,127.0,109.15,87.77
2016,3,11,16,15,57.0,158.0,2.15,20.5,183.0,125.25,101.93
2016,3,11,16,30,114.0,189.0,1.9,20.0,239.0,136.5,111.95
2016,3,11,16,45,102.5,165.0,1.65,19.5,205.5,121.25,99.48
2016,3,11,17,0,91.0,141.0,1.4,19.0,172.0,109.5,89.83
2016,3,11,17,15,78.5,116.0,1.2,18.5,139.5,91.5,74.53
2016,3,11,17,30,66.0,91.0,1.0,18.0,107.0,73.06,58.49
2016,3,11,17,45,43.0,67.0,0.85,17.5,76.5,54.81,42.24
2016,3,11,18,0,20.0,43.0,0.7,17.0,46.0,36.14,25.32
2016,3,11,18,15,10.0,21.5,0.7,16.5,23.0,18.79,7.15
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,39.0,9.0,1.15,12.5,11.0,30.6,0.0
2016,3,12,7,0,78.0,18.0,1.3,13.0,22.0,82.69,0.0
2016,3,12,7,15,200.5,36.5,1.35,13.5,64.0,215.95,169.84
2016,3,12,7,30,323.0,55.0,1.4,14.0,106.0,329.26,270.32
2016,3,12,7,45,424.5,65.0,1.45,14.5,160.0,427.23,352.79
2016,3,12,8,0,526.0,75.0,1.5,15.0,214.0,530.45,435.05
2016,3,12,8,15,581.5,83.0,1.65,15.5,269.5,598.78,486.67
2016,3,12,8,30,637.0,91.0,1.8,16.0,325.0,667.71,536.89
2016,3,12,8,45,693.0,91.5,2.0,17.0,382.5,727.77,578.19
2016,3,12,9,0,749.0,92.0,2.2,18.0,440.0,782.32,614.34
2016,3,12,9,15,775.0,96.0,2.25,18.0,491.5,819.31,638.49
2016,3,12,9,30,801.0,100.0,2.3,18.0,543.0,853.73,660.72
2016,3,12,9,45,826.5,100.0,2.4,18.5,591.0,880.13,676.39
2016,3,12,10,0,852.0,100.0,2.5,19.0,639.0,903.4,689.92
2016,3,12,10,15,522.0,219.0,2.4,19.5,556.0,732.32,564.34
2016,3,12,10,30,192.0,338.0,2.3,20.0,473.0,526.88,405.88
2016,3,12,10,45,103.0,296.0,2.25,20.5,369.0,395.42,306.09
2016,3,12,11,0,14.0,254.0,2.2,21.0,265.0,244.91,188.53
2016,3,12,11,15,179.5,311.5,2.15,21.0,454.5,465.09,359.53
2016,3,12,11,30,345.0,369.0,2.1,21.0,644.0,664.19,503.52
2016,3,12,11,45,635.5,239.0,2.05,21.5,757.5,774.33,583.54
2016,3,12,12,0,926.0,109.0,2.0,22.0,871.0,848.16,633.4
2016,3,12,12,15,631.0,253.0,2.0,22.0,774.5,734.02,550.35
2016,3,12,12,30,336.0,397.0,2.0,22.0,678.0,613.58,460.04
2016,3,12,12,45,628.5,255.0,2.05,22.0,780.0,675.53,509.66
2016,3,12,13,0,921.0,113.0,2.1,22.0,882.0,708.32,535.54
2016,3,12,13,15,918.5,112.5,2.1,22.0,871.5,664.66,502.15
2016,3,12,13,30,916.0,112.0,2.1,22.0,861.0,618.86,467.0
2016,3,12,13,45,909.5,112.0,2.15,22.0,841.5,569.44,428.43
2016,3,12,14,0,903.0,112.0,2.2,22.0,822.0,518.63,387.62
2016,3,12,14,15,896.0,110.5,2.15,22.0,795.0,465.27,343.36
2016,3,12,14,30,889.0,109.0,2.1,22.0,768.0,411.05,297.25
2016,3,12,14,45,874.0,109.5,2.1,22.0,732.5,355.25,249.22
2016,3,12,15,0,859.0,110.0,2.1,22.0,697.0,293.32,196.21
2016,3,12,15,15,545.5,196.0,2.1,22.0,561.0,239.5,162.42
2016,3,12,15,30,232.0,282.0,2.1,22.0,425.0,234.44,171.46
2016,3,12,15,45,514.0,189.0,2.1,22.0,472.5,157.95,104.85
2016,3,12,16,0,796.0,96.0,2.1,22.0,520.0,68.01,52.6
2016,3,12,16,15,769.0,92.0,1.95,21.5,467.5,66.66,51.83
2016,3,12,16,30,742.0,88.0,1.8,21.0,415.0,59.49,45.97
2016,3,12,16,45,709.5,81.5,1.7,20.5,360.5,56.71,43.83
2016,3,12,17,0,677.0,75.0,1.6,20.0,306.0,53.77,41.48
2016,3,12,17,15,619.5,67.5,1.5,19.0,250.0,49.75,38.18
2016,3,12,17,30,562.0,60.0,1.4,18.0,194.0,45.6,34.58
2016,3,12,17,45,475.0,49.5,1.3,17.5,141.5,38.61,28.2
2016,3,12,18,0,388.0,39.0,1.2,17.0,89.0,31.37,21.3
2016,3,12,18,15,194.0,19.5,1.3,16.5,44.5,15.38,5.22
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.0,9.5,3.6,13.5,13.0,45.62,0.0
2016,3,13,7,0,128.0,19.0,3.8,14.0,26.0,127.45,22.78
2016,3,13,7,15,267.5,34.5,3.75,14.5,71.0,259.09,206.56
2016,3,13,7,30,407.0,50.0,3.7,15.0,116.0,384.24,317.77
2016,3,13,7,45,507.5,58.5,3.7,15.5,173.0,482.62,401.37
2016,3,13,8,0,608.0,67.0,3.7,16.0,230.0,585.76,483.71
2016,3,13,8,15,663.0,73.5,3.8,17.0,288.5,653.99,534.51
2016,3,13,8,30,718.0,80.0,3.9,18.0,347.0,722.77,583.5
2016,3,13,8,45,769.5,81.0,4.0,19.0,407.5,776.74,619.61
2016,3,13,9,0,821.0,82.0,4.1,20.0,468.0,835.23,657.9
2016,3,13,9,15,846.0,85.5,4.25,20.5,521.5,871.84,681.03
2016,3,13,9,30,871.0,89.0,4.4,21.0,575.0,905.68,702.01
2016,3,13,9,45,895.0,89.5,4.6,22.0,625.0,923.26,710.83
2016,3,13,10,0,919.0,90.0,4.8,23.0,675.0,946.35,723.6
2016,3,13,10,15,931.5,92.0,4.95,23.5,716.0,957.26,728.96
2016,3,13,10,30,944.0,94.0,5.1,24.0,757.0,964.39,731.91
2016,3,13,10,45,954.0,94.5,5.25,24.5,791.5,963.72,729.65
2016,3,13,11,0,964.0,95.0,5.4,25.0,826.0,959.15,724.9
2016,3,13,11,15,969.5,96.0,5.5,25.0,851.5,947.24,716.36
2016,3,13,11,30,975.0,97.0,5.6,25.0,877.0,931.47,705.31
2016,3,13,11,45,978.0,98.0,5.75,25.5,893.0,909.8,689.13
2016,3,13,12,0,981.0,99.0,5.9,26.0,909.0,884.48,670.48
2016,3,13,12,15,981.5,99.5,5.95,26.0,916.0,853.2,648.53
2016,3,13,12,30,982.0,100.0,6.0,26.0,923.0,818.65,624.25
2016,3,13,12,45,980.0,100.0,6.05,26.5,921.0,778.79,594.59
2016,3,13,13,0,978.0,100.0,6.1,27.0,919.0,736.19,561.03
2016,3,13,13,15,974.5,99.5,6.05,27.0,907.5,689.67,524.84
2016,3,13,13,30,971.0,99.0,6.0,27.0,896.0,640.95,486.26
2016,3,13,13,45,963.5,99.0,6.0,27.0,875.0,588.57,444.17
2016,3,13,14,0,956.0,99.0,6.0,27.0,854.0,534.77,399.92
