Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,15,948.0,98.0,5.85,27.0,825.5,478.79,352.66
2016,3,13,14,30,940.0,97.0,5.7,27.0,797.0,421.95,303.68
2016,3,13,14,45,927.0,96.5,5.55,27.0,760.0,363.34,252.64
2016,3,13,15,0,914.0,96.0,5.4,27.0,723.0,304.89,201.59
2016,3,13,15,15,899.5,93.5,5.05,26.5,680.0,245.1,151.03
2016,3,13,15,30,885.0,91.0,4.7,26.0,637.0,186.19,104.92
2016,3,13,15,45,863.5,89.0,4.4,26.0,587.5,119.58,61.4
2016,3,13,16,0,842.0,87.0,4.1,26.0,538.0,63.47,47.98
2016,3,13,16,15,815.5,83.5,3.6,25.0,484.0,60.58,45.94
2016,3,13,16,30,789.0,80.0,3.1,24.0,430.0,59.59,45.47
2016,3,13,16,45,749.0,75.5,2.7,23.5,373.0,57.69,44.1
2016,3,13,17,0,709.0,71.0,2.3,23.0,316.0,50.84,38.42
2016,3,13,17,15,651.5,64.5,2.15,22.0,258.5,47.45,35.69
2016,3,13,17,30,594.0,58.0,2.0,21.0,201.0,43.97,32.73
2016,3,13,17,45,498.0,48.5,1.9,20.0,146.5,37.72,27.13
2016,3,13,18,0,402.0,39.0,1.8,19.0,92.0,31.3,21.07
2016,3,13,18,15,236.0,24.5,1.75,18.5,51.5,19.89,8.72
2016,3,13,18,30,70.0,10.0,1.7,18.0,11.0,9.1,0.0
2016,3,13,18,45,35.0,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,114.0,9.5,3.2,14.0,16.0,74.89,0.0
2016,3,14,7,0,228.0,19.0,3.4,15.0,32.0,194.87,70.19
2016,3,14,7,15,372.5,31.0,3.5,15.5,80.5,325.58,260.52
2016,3,14,7,30,517.0,43.0,3.6,16.0,129.0,454.77,374.05
2016,3,14,7,45,595.5,51.0,3.75,17.0,186.5,539.64,444.17
2016,3,14,8,0,674.0,59.0,3.9,18.0,244.0,622.55,508.82
2016,3,14,8,15,723.0,64.5,3.75,18.5,303.0,687.47,556.5
2016,3,14,8,30,772.0,70.0,3.6,19.0,362.0,752.26,601.74
2016,3,14,8,45,804.5,74.5,3.45,20.0,418.5,801.11,632.22
2016,3,14,9,0,837.0,79.0,3.3,21.0,475.0,848.14,660.21
2016,3,14,9,15,860.5,82.0,3.35,22.0,528.5,883.08,679.96
2016,3,14,9,30,884.0,85.0,3.4,23.0,582.0,906.52,691.48
2016,3,14,9,45,900.0,88.0,3.45,24.0,630.0,928.76,702.16
2016,3,14,10,0,916.0,91.0,3.5,25.0,678.0,947.58,710.46
2016,3,14,10,15,928.0,93.0,3.75,25.5,719.0,957.97,715.83
2016,3,14,10,30,940.0,95.0,4.0,26.0,760.0,964.61,718.81
2016,3,14,10,45,948.5,97.0,4.3,27.0,794.0,964.21,716.02
2016,3,14,11,0,957.0,99.0,4.6,28.0,828.0,959.89,710.68
2016,3,14,11,15,963.0,100.0,4.6,28.0,853.5,948.37,702.03
2016,3,14,11,30,969.0,101.0,4.6,28.0,879.0,932.99,691.0
2016,3,14,11,45,972.0,102.0,4.6,28.5,896.0,911.3,674.48
2016,3,14,12,0,975.0,103.0,4.6,29.0,913.0,885.98,655.7
2016,3,14,12,15,976.5,103.5,4.6,29.0,920.5,855.48,634.85
2016,3,14,12,30,978.0,104.0,4.6,29.0,928.0,821.68,611.75
2016,3,14,12,45,976.5,104.0,4.65,29.5,926.0,782.16,583.42
2016,3,14,13,0,975.0,104.0,4.7,30.0,924.0,739.88,551.27
2016,3,14,13,15,972.0,103.5,4.7,30.0,913.0,693.66,516.62
2016,3,14,13,30,969.0,103.0,4.7,30.0,902.0,645.21,479.55
2016,3,14,13,45,963.0,103.0,4.7,30.0,881.5,593.56,439.2
2016,3,14,14,0,957.0,103.0,4.7,30.0,861.0,540.36,396.58
2016,3,14,14,15,949.0,101.5,4.55,29.5,832.5,483.81,350.74
2016,3,14,14,30,941.0,100.0,4.4,29.0,804.0,426.43,303.03
2016,3,14,14,45,924.0,101.5,4.3,29.0,765.5,367.93,253.15
2016,3,14,15,0,907.0,103.0,4.2,29.0,727.0,309.98,203.46
2016,3,14,15,15,892.0,100.5,3.95,28.5,683.5,250.33,153.8
2016,3,14,15,30,877.0,98.0,3.7,28.0,640.0,183.6,102.11
2016,3,14,15,45,855.0,95.5,3.5,28.0,590.0,125.16,65.07
2016,3,14,16,0,833.0,93.0,3.3,28.0,540.0,69.12,52.24
2016,3,14,16,15,806.0,89.0,3.05,27.0,486.0,64.46,48.79
2016,3,14,16,30,779.0,85.0,2.8,26.0,432.0,63.27,48.18
2016,3,14,16,45,740.0,79.5,2.6,25.5,375.0,60.75,46.31
2016,3,14,17,0,701.0,74.0,2.4,25.0,318.0,52.95,39.88
2016,3,14,17,15,643.0,67.5,2.35,24.0,260.5,49.67,37.29
2016,3,14,17,30,585.0,61.0,2.3,23.0,203.0,46.32,34.46
2016,3,14,17,45,492.5,50.5,2.25,22.0,148.5,39.33,28.28
2016,3,14,18,0,400.0,40.0,2.2,21.0,94.0,32.1,21.58
2016,3,14,18,15,240.5,25.0,2.25,20.5,53.0,20.27,9.24
2016,3,14,18,30,81.0,10.0,2.3,20.0,12.0,9.1,0.0
2016,3,14,18,45,40.5,5.0,2.35,20.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,6,45,63.5,11.5,3.75,16.5,15.0,47.57,0.0
2016,3,15,7,0,127.0,23.0,3.9,17.0,30.0,137.73,63.92
2016,3,15,7,15,253.0,40.0,3.9,17.5,75.5,256.57,204.58
2016,3,15,7,30,379.0,57.0,3.9,18.0,121.0,373.85,306.77
2016,3,15,7,45,475.0,66.0,3.95,19.0,177.5,471.04,387.74
2016,3,15,8,0,571.0,75.0,4.0,20.0,234.0,571.29,466.17
2016,3,15,8,15,624.0,82.5,3.9,20.5,291.5,638.65,516.09
2016,3,15,8,30,677.0,90.0,3.8,21.0,349.0,706.4,564.18
2016,3,15,8,45,722.5,93.0,3.75,22.0,406.0,761.9,600.46
2016,3,15,9,0,768.0,96.0,3.7,23.0,463.0,811.23,631.07
2016,3,15,9,15,793.0,100.0,3.7,23.5,515.5,847.7,653.24
2016,3,15,9,30,818.0,104.0,3.7,24.0,568.0,881.48,673.26
2016,3,15,9,45,841.0,105.0,3.7,25.0,616.0,906.96,686.0
2016,3,15,10,0,864.0,106.0,3.7,26.0,664.0,929.19,696.44
2016,3,15,10,15,877.0,108.5,3.75,26.5,704.5,940.54,701.22
2016,3,15,10,30,890.0,111.0,3.8,27.0,745.0,939.57,697.93
2016,3,15,10,45,901.0,112.0,3.9,27.5,778.5,940.33,696.37
2016,3,15,11,0,912.0,113.0,4.0,28.0,812.0,937.33,692.44
2016,3,15,11,15,918.0,114.0,4.05,28.5,837.0,926.14,682.96
2016,3,15,11,30,924.0,115.0,4.1,29.0,862.0,911.27,671.24
2016,3,15,11,45,920.0,120.5,4.2,29.5,876.0,888.81,654.83
2016,3,15,12,0,916.0,126.0,4.3,30.0,890.0,863.03,636.32
2016,3,15,12,15,917.0,126.5,4.35,30.0,897.5,833.36,616.28
2016,3,15,12,30,918.0,127.0,4.4,30.0,905.0,800.63,594.13
2016,3,15,12,45,916.5,127.5,4.5,30.0,903.0,763.22,567.8
2016,3,15,13,0,915.0,128.0,4.6,30.0,901.0,723.23,538.57
2016,3,15,13,15,912.0,127.5,4.55,30.0,890.0,679.06,505.28
2016,3,15,13,30,909.0,127.0,4.5,30.0,879.0,632.83,469.87
2016,3,15,13,45,685.0,224.0,4.5,30.0,783.5,545.64,403.46
2016,3,15,14,0,461.0,321.0,4.5,30.0,688.0,475.77,350.29
2016,3,15,14,15,672.5,220.5,4.4,30.0,736.0,455.82,331.95
2016,3,15,14,30,884.0,120.0,4.3,30.0,784.0,422.56,300.05
2016,3,15,14,45,740.5,169.0,4.2,30.0,708.0,353.29,245.75
2016,3,15,15,0,597.0,218.0,4.1,30.0,632.0,307.71,210.94
2016,3,15,15,15,572.0,210.0,3.85,29.5,587.0,257.27,170.92
2016,3,15,15,30,547.0,202.0,3.6,29.0,542.0,209.52,135.18
2016,3,15,15,45,441.0,212.5,3.35,29.0,472.5,170.67,113.66
2016,3,15,16,0,335.0,223.0,3.1,29.0,403.0,152.11,119.94
2016,3,15,16,15,238.0,209.0,2.8,28.0,330.5,141.69,112.31
2016,3,15,16,30,141.0,195.0,2.5,27.0,258.0,140.39,112.06
2016,3,15,16,45,131.0,171.5,2.25,26.5,224.0,125.55,100.31
2016,3,15,17,0,121.0,148.0,2.0,26.0,190.0,110.14,87.9
2016,3,15,17,15,109.0,122.5,2.0,25.0,155.5,92.96,73.89
2016,3,15,17,30,97.0,97.0,2.0,24.0,121.0,75.17,58.95
2016,3,15,17,45,75.5,73.0,2.0,23.0,88.5,57.73,43.86
2016,3,15,18,0,54.0,49.0,2.0,22.0,56.0,39.76,27.96
2016,3,15,18,15,27.0,28.0,2.15,21.5,31.5,23.92,12.22
2016,3,15,18,30,0.0,7.0,2.3,21.0,7.0,6.37,0.0
2016,3,15,18,45,0.0,3.5,2.45,20.5,3.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,44.0,11.5,1.85,13.5,14.0,36.32,0.0
2016,3,16,7,0,88.0,23.0,2.0,14.0,28.0,101.33,55.08
2016,3,16,7,15,164.5,43.0,2.15,14.5,66.5,187.1,150.37
2016,3,16,7,30,241.0,63.0,2.3,15.0,105.0,285.61,236.05
2016,3,16,7,45,297.0,78.5,2.45,15.5,149.5,352.26,293.2
2016,3,16,8,0,353.0,94.0,2.6,16.0,194.0,422.0,350.6
2016,3,16,8,15,296.0,124.5,2.9,17.0,221.0,405.14,334.83
2016,3,16,8,30,239.0,155.0,3.2,18.0,248.0,399.78,327.41
2016,3,16,8,45,268.5,176.5,3.55,19.0,295.0,452.15,367.16
2016,3,16,9,0,298.0,198.0,3.9,20.0,342.0,504.28,405.47
2016,3,16,9,15,404.0,195.0,4.1,20.5,412.5,611.9,487.22
2016,3,16,9,30,510.0,192.0,4.3,21.0,483.0,704.94,555.86
2016,3,16,9,45,679.0,151.0,4.55,21.5,572.0,820.28,639.33
2016,3,16,10,0,848.0,110.0,4.8,22.0,661.0,921.76,709.28
2016,3,16,10,15,860.5,112.5,4.7,22.5,700.5,932.57,712.36
2016,3,16,10,30,873.0,115.0,4.6,23.0,740.0,939.73,713.59
2016,3,16,10,45,879.5,118.0,4.5,23.5,771.5,929.73,703.17
2016,3,16,11,0,886.0,121.0,4.4,24.0,803.0,924.89,696.92
2016,3,16,11,15,891.5,122.0,4.2,24.0,827.5,913.45,687.2
2016,3,16,11,30,897.0,123.0,4.0,24.0,852.0,898.43,675.24
2016,3,16,11,45,894.0,127.5,3.8,24.5,866.0,876.16,657.19
2016,3,16,12,0,891.0,132.0,3.6,25.0,880.0,850.66,637.17
2016,3,16,12,15,892.0,133.0,3.4,25.0,886.5,822.02,616.39
2016,3,16,12,30,893.0,134.0,3.2,25.0,893.0,790.38,593.63
2016,3,16,12,45,883.5,138.5,3.05,25.5,889.0,751.52,563.69
2016,3,16,13,0,874.0,143.0,2.9,26.0,885.0,713.0,533.35
2016,3,16,13,15,870.5,142.5,2.75,26.0,874.0,668.83,499.88
2016,3,16,13,30,867.0,142.0,2.6,26.0,863.0,622.77,464.43
2016,3,16,13,45,854.0,144.5,2.5,26.0,841.5,572.56,425.38
2016,3,16,14,0,841.0,147.0,2.4,26.0,820.0,521.73,384.96
2016,3,16,14,15,832.0,145.5,2.3,26.0,792.5,469.04,342.2
2016,3,16,14,30,823.0,144.0,2.2,26.0,765.0,415.97,298.09
2016,3,16,14,45,781.0,156.5,2.15,26.0,723.5,357.77,250.17
2016,3,16,15,0,739.0,169.0,2.1,26.0,682.0,307.5,208.23
2016,3,16,15,15,543.5,217.5,2.0,26.0,583.0,257.85,173.94
2016,3,16,15,30,348.0,266.0,1.9,26.0,484.0,233.6,162.89
2016,3,16,15,45,488.0,212.5,1.85,26.0,491.5,175.08,116.22
2016,3,16,16,0,628.0,159.0,1.8,26.0,499.0,107.94,84.8
2016,3,16,16,15,595.0,151.0,1.65,25.5,447.5,100.18,78.91
2016,3,16,16,30,562.0,143.0,1.5,25.0,396.0,97.01,76.7
2016,3,16,16,45,497.5,137.5,1.35,24.5,340.0,95.14,75.55
2016,3,16,17,0,433.0,132.0,1.2,24.0,284.0,93.26,74.31
2016,3,16,17,15,374.0,116.0,1.1,23.0,231.0,83.73,66.59
2016,3,16,17,30,315.0,100.0,1.0,22.0,178.0,75.66,59.84
2016,3,16,17,45,225.0,79.0,0.95,21.5,127.5,60.6,46.62
2016,3,16,18,0,135.0,58.0,0.9,21.0,77.0,45.11,32.67
2016,3,16,18,15,72.0,32.5,0.95,20.5,42.0,26.0,14.2
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,6.37,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,1.0,1.25,18.5,1.0,0.91,0.0
2016,3,17,7,0,0.0,2.0,1.4,19.0,2.0,1.75,0.0
2016,3,17,7,15,0.0,4.5,1.4,19.0,4.5,3.94,0.0
2016,3,17,7,30,0.0,7.0,1.4,19.0,7.0,6.14,0.0
2016,3,17,7,45,0.0,10.5,1.45,19.5,10.5,9.22,2.13
2016,3,17,8,0,0.0,14.0,1.5,20.0,14.0,12.3,4.74
2016,3,17,8,15,0.0,18.0,1.45,20.5,18.0,15.83,7.69
2016,3,17,8,30,0.0,22.0,1.4,21.0,22.0,19.37,10.6
2016,3,17,8,45,0.0,25.5,1.35,21.5,25.5,22.47,13.1
2016,3,17,9,0,0.0,29.0,1.3,22.0,29.0,25.58,15.57
2016,3,17,9,15,0.0,32.0,1.3,22.0,32.0,28.24,17.69
2016,3,17,9,30,0.0,35.0,1.3,22.0,35.0,30.91,19.81
2016,3,17,9,45,0.0,67.5,1.3,22.5,67.5,59.76,43.15
2016,3,17,10,0,0.0,100.0,1.3,23.0,100.0,88.92,66.28
2016,3,17,10,15,1.0,134.5,1.3,23.0,135.5,121.85,92.22
2016,3,17,10,30,2.0,169.0,1.3,23.0,171.0,154.9,117.88
2016,3,17,10,45,29.0,259.5,1.35,23.5,282.5,277.26,211.93
2016,3,17,11,0,56.0,350.0,1.4,24.0,394.0,390.54,294.99
2016,3,17,11,15,47.5,350.0,1.4,24.0,388.0,377.69,284.23
2016,3,17,11,30,39.0,350.0,1.4,24.0,382.0,365.24,274.58
2016,3,17,11,45,127.0,388.5,1.45,24.0,495.0,480.38,359.87
2016,3,17,12,0,215.0,427.0,1.5,24.0,608.0,577.71,429.08
2016,3,17,12,15,162.0,427.5,1.55,24.0,565.0,523.31,388.85
2016,3,17,12,30,109.0,428.0,1.6,24.0,522.0,467.22,348.18
2016,3,17,12,45,66.0,376.0,1.65,24.0,433.0,381.65,286.17
2016,3,17,13,0,23.0,324.0,1.7,24.0,344.0,300.34,226.08
2016,3,17,13,15,37.5,351.5,1.7,24.0,383.0,329.0,247.83
2016,3,17,13,30,52.0,379.0,1.7,24.0,422.0,354.03,266.18
2016,3,17,13,45,54.0,368.5,1.7,24.0,412.5,339.45,255.31
2016,3,17,14,0,56.0,358.0,1.7,24.0,403.0,324.8,244.51
2016,3,17,14,15,161.5,361.0,1.65,24.0,484.5,358.54,268.52
2016,3,17,14,30,267.0,364.0,1.6,24.0,566.0,377.76,279.83
2016,3,17,14,45,268.5,345.5,1.55,24.0,540.5,342.95,252.22
2016,3,17,15,0,270.0,327.0,1.5,24.0,515.0,308.2,224.69
2016,3,17,15,15,373.5,278.5,1.5,24.0,522.0,274.23,193.95
2016,3,17,15,30,477.0,230.0,1.5,24.0,529.0,220.56,148.36
2016,3,17,15,45,412.5,226.0,1.5,24.0,471.0,178.86,122.39
2016,3,17,16,0,348.0,222.0,1.5,24.0,413.0,153.19,114.65
2016,3,17,16,15,425.0,182.5,1.5,24.0,392.0,118.98,94.98
2016,3,17,16,30,502.0,143.0,1.5,24.0,371.0,96.38,76.45
2016,3,17,16,45,522.0,123.0,1.5,24.0,333.0,85.28,67.37
2016,3,17,17,0,542.0,103.0,1.5,24.0,295.0,74.41,58.35
2016,3,17,17,15,483.0,92.0,1.35,23.0,241.5,66.88,52.23
2016,3,17,17,30,424.0,81.0,1.2,22.0,188.0,60.05,46.48
2016,3,17,17,45,340.5,66.0,1.1,21.5,138.0,49.82,37.42
2016,3,17,18,0,257.0,51.0,1.0,21.0,88.0,39.2,27.73
2016,3,17,18,15,128.5,31.5,1.05,20.5,50.0,25.38,14.02
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,10.91,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,14.0,0.85,18.5,17.5,40.97,0.0
2016,3,18,7,0,95.0,28.0,0.9,19.0,35.0,117.96,75.93
2016,3,18,7,15,195.5,48.5,1.0,19.0,79.5,231.89,183.82
2016,3,18,7,30,296.0,69.0,1.1,19.0,124.0,334.51,270.59
2016,3,18,7,45,373.5,83.0,1.25,19.5,176.5,417.57,338.49
2016,3,18,8,0,451.0,97.0,1.4,20.0,229.0,505.07,406.92
2016,3,18,8,15,225.5,82.0,1.45,20.0,148.0,309.59,252.09
2016,3,18,8,30,0.0,67.0,1.5,20.0,67.0,59.22,43.64
2016,3,18,8,45,0.0,72.0,1.6,20.5,72.0,63.67,47.33
2016,3,18,9,0,0.0,77.0,1.7,21.0,77.0,68.14,50.71
2016,3,18,9,15,0.0,85.5,1.7,21.0,85.5,75.72,56.71
2016,3,18,9,30,0.0,94.0,1.7,21.0,94.0,83.43,62.76
2016,3,18,9,45,1.5,135.5,1.75,21.5,136.5,123.94,95.02
2016,3,18,10,0,3.0,177.0,1.8,22.0,179.0,164.86,126.91
2016,3,18,10,15,2.5,170.0,1.75,22.0,172.0,156.86,120.18
2016,3,18,10,30,2.0,163.0,1.7,22.0,165.0,149.22,113.91
2016,3,18,10,45,1.0,132.0,1.65,22.5,133.0,119.15,89.82
2016,3,18,11,0,0.0,101.0,1.6,23.0,101.0,89.89,66.41
2016,3,18,11,15,3.5,150.0,1.5,23.5,153.5,137.54,103.75
2016,3,18,11,30,7.0,199.0,1.4,24.0,206.0,185.09,140.08
2016,3,18,11,45,10.5,235.0,1.3,24.5,245.0,220.26,166.26
2016,3,18,12,0,14.0,271.0,1.2,25.0,284.0,254.77,191.5
2016,3,18,12,15,63.5,351.5,1.05,25.0,407.0,370.65,277.14
2016,3,18,12,30,113.0,432.0,0.9,25.0,530.0,473.94,349.59
2016,3,18,12,45,58.0,295.5,0.8,25.5,346.0,305.05,226.73
2016,3,18,13,0,3.0,159.0,0.7,26.0,162.0,142.96,105.48
2016,3,18,13,15,35.0,277.5,0.8,26.0,307.0,264.83,198.08
2016,3,18,13,30,67.0,396.0,0.9,26.0,452.0,376.58,278.8
2016,3,18,13,45,62.5,383.0,1.0,26.0,434.5,355.52,263.16
2016,3,18,14,0,58.0,370.0,1.1,26.0,417.0,335.12,248.74
2016,3,18,14,15,145.0,371.0,1.2,26.0,482.5,359.09,265.81
2016,3,18,14,30,232.0,372.0,1.3,26.0,548.0,377.39,277.13
2016,3,18,14,45,306.5,336.5,1.4,26.0,558.5,349.22,253.68
2016,3,18,15,0,381.0,301.0,1.5,26.0,569.0,319.94,228.12
2016,3,18,15,15,490.5,244.0,1.5,26.0,567.0,267.37,182.73
2016,3,18,15,30,600.0,187.0,1.5,26.0,565.0,208.89,133.1
2016,3,18,15,45,460.5,208.0,1.55,26.0,485.5,171.59,113.94
2016,3,18,16,0,321.0,229.0,1.6,26.0,406.0,157.44,116.89
2016,3,18,16,15,160.5,175.0,1.6,25.5,263.5,129.63,103.19
2016,3,18,16,30,0.0,121.0,1.6,25.0,121.0,103.39,81.97
2016,3,18,16,45,0.0,104.5,1.65,24.5,104.5,89.89,71.11
2016,3,18,17,0,0.0,88.0,1.7,24.0,88.0,76.24,59.9
2016,3,18,17,15,0.0,72.0,2.0,23.5,72.0,62.85,48.67
2016,3,18,17,30,0.0,56.0,2.3,23.0,56.0,49.32,37.08
2016,3,18,17,45,0.0,41.0,2.65,22.5,41.0,36.17,25.57
2016,3,18,18,0,0.0,26.0,3.0,22.0,26.0,22.9,13.82
2016,3,18,18,15,0.0,14.5,3.75,21.5,14.5,12.75,4.3
2016,3,18,18,30,0.0,3.0,4.5,21.0,3.0,2.73,0.0
2016,3,18,18,45,0.0,1.5,5.25,20.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.5,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,13.0,13.5,6.8,7.0,14.5,20.05,0.0
2016,3,19,7,0,26.0,27.0,6.8,7.0,29.0,49.39,31.78
2016,3,19,7,15,67.5,51.0,6.85,7.0,62.0,121.45,99.56
2016,3,19,7,30,109.0,75.0,6.9,7.0,95.0,181.78,154.92
2016,3,19,7,45,154.5,94.5,6.95,7.5,134.5,239.26,206.89
2016,3,19,8,0,200.0,114.0,7.0,8.0,174.0,314.59,272.56
2016,3,19,8,15,168.5,141.0,7.0,8.5,198.5,309.19,266.23
2016,3,19,8,30,137.0,168.0,7.0,9.0,223.0,315.61,269.31
2016,3,19,8,45,425.5,143.5,7.05,9.5,348.0,567.07,484.25
2016,3,19,9,0,714.0,119.0,7.1,10.0,473.0,806.72,675.46
2016,3,19,9,15,740.0,124.0,7.05,10.5,525.0,844.01,699.99
2016,3,19,9,30,766.0,129.0,7.0,11.0,577.0,878.77,722.98
2016,3,19,9,45,789.5,131.0,7.0,12.0,624.5,904.86,737.94
2016,3,19,10,0,813.0,133.0,7.0,13.0,672.0,922.56,746.48
2016,3,19,10,15,827.5,136.0,6.95,13.0,712.0,935.45,754.12
2016,3,19,10,30,842.0,139.0,6.9,13.0,752.0,944.7,759.2
2016,3,19,10,45,857.0,139.0,6.85,13.5,786.5,947.47,758.2
2016,3,19,11,0,872.0,139.0,6.8,14.0,821.0,946.43,754.58
2016,3,19,11,15,879.0,140.5,6.75,14.5,846.0,935.98,744.25
2016,3,19,11,30,886.0,142.0,6.7,15.0,871.0,921.82,731.43
2016,3,19,11,45,895.0,140.0,6.65,15.5,888.5,894.94,709.47
2016,3,19,12,0,904.0,138.0,6.6,16.0,906.0,872.62,691.12
2016,3,19,12,15,906.0,138.5,6.5,16.0,913.5,843.59,669.04
2016,3,19,12,30,908.0,139.0,6.4,16.0,921.0,811.49,644.77
2016,3,19,12,45,911.5,136.0,6.35,16.0,920.0,774.5,616.11
2016,3,19,13,0,915.0,133.0,6.3,16.0,919.0,734.71,584.3
2016,3,19,13,15,912.5,132.5,6.2,16.0,908.5,690.56,548.37
2016,3,19,13,30,910.0,132.0,6.1,16.0,898.0,644.33,510.16
2016,3,19,13,45,909.5,128.5,6.1,16.5,879.0,594.88,468.01
2016,3,19,14,0,909.0,125.0,6.1,17.0,860.0,543.62,423.51
2016,3,19,14,15,901.5,123.5,6.05,16.5,832.0,489.23,376.96
2016,3,19,14,30,894.0,122.0,6.0,16.0,804.0,434.06,328.49
2016,3,19,14,45,888.5,117.5,5.95,16.0,769.0,376.77,276.65
2016,3,19,15,0,883.0,113.0,5.9,16.0,734.0,312.4,218.74
2016,3,19,15,15,869.0,110.0,5.8,16.0,691.5,253.01,165.83
2016,3,19,15,30,855.0,107.0,5.7,16.0,649.0,194.64,117.07
2016,3,19,15,45,839.5,102.5,5.65,16.0,600.5,136.31,76.16
2016,3,19,16,0,824.0,98.0,5.6,16.0,552.0,79.68,52.5
2016,3,19,16,15,797.5,93.5,5.45,15.5,498.0,67.13,53.47
2016,3,19,16,30,771.0,89.0,5.3,15.0,444.0,65.72,52.54
2016,3,19,16,45,736.5,83.5,5.15,14.5,387.5,57.58,45.63
2016,3,19,17,0,702.0,78.0,5.0,14.0,331.0,55.45,43.98
2016,3,19,17,15,646.5,71.0,4.6,13.5,273.0,51.93,41.0
2016,3,19,17,30,591.0,64.0,4.2,13.0,215.0,48.3,37.77
2016,3,19,17,45,503.5,54.0,3.8,12.5,159.5,41.87,31.83
2016,3,19,18,0,416.0,44.0,3.4,12.0,104.0,35.23,25.42
2016,3,19,18,15,265.5,29.0,3.25,11.5,61.0,23.55,13.63
2016,3,19,18,30,115.0,14.0,3.1,11.0,18.0,12.73,0.0
2016,3,19,18,45,57.5,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,141.5,13.5,3.25,4.5,25.0,97.4,0.0
2016,3,20,7,0,283.0,27.0,3.5,5.0,50.0,257.65,196.76
2016,3,20,7,15,401.5,39.5,3.55,6.0,101.0,363.65,307.88
2016,3,20,7,30,520.0,52.0,3.6,7.0,152.0,479.31,409.54
2016,3,20,7,45,589.5,60.5,3.65,8.0,209.5,560.0,476.61
2016,3,20,8,0,659.0,69.0,3.7,9.0,267.0,643.38,542.1
2016,3,20,8,15,705.0,75.0,3.75,9.5,326.0,706.03,589.2
2016,3,20,8,30,751.0,81.0,3.8,10.0,385.0,763.54,630.61
2016,3,20,8,45,782.5,86.0,3.9,11.0,442.0,812.03,662.95
2016,3,20,9,0,814.0,91.0,4.0,12.0,499.0,858.6,693.01
2016,3,20,9,15,837.0,95.0,3.95,12.0,552.0,893.97,716.07
2016,3,20,9,30,860.0,99.0,3.9,12.0,605.0,926.48,736.87
2016,3,20,9,45,878.0,101.5,3.9,12.5,653.0,949.42,749.61
2016,3,20,10,0,896.0,104.0,3.9,13.0,701.0,959.76,753.47
2016,3,20,10,15,908.0,106.5,3.95,13.5,742.0,970.21,757.97
2016,3,20,10,30,920.0,109.0,4.0,14.0,783.0,976.94,759.99
2016,3,20,10,45,930.0,110.0,4.05,14.5,817.0,976.37,757.1
2016,3,20,11,0,940.0,111.0,4.1,15.0,851.0,971.95,751.76
2016,3,20,11,15,946.5,112.5,4.15,15.0,876.0,961.03,743.49
2016,3,20,11,30,953.0,114.0,4.2,15.0,901.0,946.26,732.72
2016,3,20,11,45,958.0,114.0,4.3,15.5,918.0,924.96,716.44
2016,3,20,12,0,963.0,114.0,4.4,16.0,935.0,900.02,697.98
2016,3,20,12,15,964.5,114.0,4.45,16.0,942.5,868.79,676.03
2016,3,20,12,30,966.0,114.0,4.5,16.0,950.0,834.35,651.73
2016,3,20,12,45,967.5,113.0,4.6,16.0,948.5,795.93,624.73
2016,3,20,13,0,969.0,112.0,4.7,16.0,947.0,754.62,593.27
2016,3,20,13,15,966.5,111.5,4.7,16.0,936.0,708.5,556.94
2016,3,20,13,30,964.0,111.0,4.7,16.0,925.0,660.13,518.08
2016,3,20,13,45,961.5,109.0,4.7,16.5,905.5,608.51,474.85
2016,3,20,14,0,959.0,107.0,4.7,17.0,886.0,555.1,429.22
2016,3,20,14,15,952.5,105.5,4.7,16.5,857.5,498.77,381.69
2016,3,20,14,30,946.0,104.0,4.7,16.0,829.0,441.47,331.89
2016,3,20,14,45,938.5,101.5,4.7,16.0,793.0,382.35,278.82
2016,3,20,15,0,931.0,99.0,4.7,16.0,757.0,322.86,224.87
2016,3,20,15,15,918.0,96.5,4.6,16.0,713.0,262.1,170.79
2016,3,20,15,30,905.0,94.0,4.5,16.0,669.0,202.05,120.63
2016,3,20,15,45,890.0,90.0,4.45,16.0,620.0,141.75,78.3
2016,3,20,16,0,875.0,86.0,4.4,16.0,571.0,73.75,45.92
2016,3,20,16,15,851.0,82.5,4.2,15.5,516.0,59.44,46.73
2016,3,20,16,30,827.0,79.0,4.0,15.0,461.0,58.43,46.12
2016,3,20,16,45,795.5,74.0,3.8,14.5,403.5,56.15,44.37
2016,3,20,17,0,764.0,69.0,3.6,14.0,346.0,53.78,42.49
2016,3,20,17,15,712.0,63.0,3.1,13.0,286.5,50.35,39.67
2016,3,20,17,30,660.0,57.0,2.6,12.0,227.0,42.83,33.04
2016,3,20,17,45,578.5,48.5,2.1,11.0,170.0,37.38,28.05
2016,3,20,18,0,497.0,40.0,1.6,10.0,113.0,31.77,22.64
2016,3,20,18,15,339.0,27.0,1.6,9.5,67.0,21.76,12.47
2016,3,20,18,30,181.0,14.0,1.6,9.0,21.0,12.73,0.0
2016,3,20,18,45,90.5,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,179.5,13.5,1.9,3.0,29.0,120.87,0.0
2016,3,21,7,0,359.0,27.0,2.2,4.0,58.0,307.72,241.13
2016,3,21,7,15,477.0,37.5,2.35,5.0,112.0,414.43,350.39
2016,3,21,7,30,595.0,48.0,2.5,6.0,166.0,530.43,450.19
2016,3,21,7,45,662.5,55.0,2.7,7.0,225.5,604.44,510.95
2016,3,21,8,0,730.0,62.0,2.9,8.0,285.0,687.49,575.39
2016,3,21,8,15,772.5,67.0,3.05,9.0,345.0,748.76,619.75
2016,3,21,8,30,815.0,72.0,3.2,10.0,405.0,809.39,661.89
2016,3,21,8,45,844.0,75.5,3.4,11.0,462.5,855.18,691.94
2016,3,21,9,0,873.0,79.0,3.6,12.0,520.0,898.85,719.79
2016,3,21,9,15,893.5,82.0,3.55,12.5,573.5,922.77,732.69
2016,3,21,9,30,914.0,85.0,3.5,13.0,627.0,952.55,749.78
2016,3,21,9,45,928.5,87.5,3.45,13.5,675.0,972.92,760.02
2016,3,21,10,0,943.0,90.0,3.4,14.0,723.0,989.73,767.85
2016,3,21,10,15,954.0,92.0,3.4,14.5,764.0,998.97,770.92
2016,3,21,10,30,965.0,94.0,3.4,15.0,805.0,1004.32,771.55
2016,3,21,10,45,972.5,95.5,3.4,15.5,838.0,1001.92,767.07
2016,3,21,11,0,980.0,97.0,3.4,16.0,871.0,995.54,760.13
2016,3,21,11,15,985.0,98.0,3.35,16.0,896.0,982.39,749.85
2016,3,21,11,30,990.0,99.0,3.3,16.0,921.0,965.35,737.12
2016,3,21,11,45,992.5,100.0,3.3,16.5,937.5,942.33,719.47
2016,3,21,12,0,995.0,101.0,3.3,17.0,954.0,915.63,699.46
2016,3,21,12,15,996.0,101.0,3.3,17.0,961.0,883.26,676.92
2016,3,21,12,30,997.0,101.0,3.3,17.0,968.0,847.59,652.07
2016,3,21,12,45,996.5,101.0,3.3,17.5,965.5,807.7,623.0
2016,3,21,13,0,996.0,101.0,3.3,18.0,963.0,764.94,590.24
2016,3,21,13,15,993.0,100.5,3.35,18.0,951.5,717.5,554.18
2016,3,21,13,30,990.0,100.0,3.4,18.0,940.0,667.79,515.53
2016,3,21,13,45,985.0,99.5,3.45,18.5,919.0,614.96,472.53
2016,3,21,14,0,980.0,99.0,3.5,19.0,898.0,560.48,427.16
2016,3,21,14,15,973.0,98.0,3.55,19.0,869.0,503.32,379.27
2016,3,21,14,30,966.0,97.0,3.6,19.0,840.0,445.2,329.2
2016,3,21,14,45,946.5,100.0,3.65,19.0,800.5,385.36,276.82
2016,3,21,15,0,927.0,103.0,3.7,19.0,761.0,326.3,224.54
2016,3,21,15,15,913.0,101.0,3.7,18.5,717.0,265.83,172.01
2016,3,21,15,30,899.0,99.0,3.7,18.0,673.0,206.19,123.05
2016,3,21,15,45,881.5,95.5,3.75,18.0,623.0,137.64,74.2
2016,3,21,16,0,864.0,92.0,3.8,18.0,573.0,79.16,49.07
2016,3,21,16,15,839.0,88.0,3.65,17.5,518.0,63.22,49.61
2016,3,21,16,30,814.0,84.0,3.5,17.0,463.0,62.01,48.86
2016,3,21,16,45,779.0,79.0,3.4,17.0,404.5,59.88,47.17
2016,3,21,17,0,744.0,74.0,3.3,17.0,346.0,57.67,45.38
2016,3,21,17,15,691.0,67.5,3.0,16.0,286.5,49.27,38.22
2016,3,21,17,30,638.0,61.0,2.7,15.0,227.0,45.87,35.32
2016,3,21,17,45,553.5,52.0,2.45,14.0,170.0,40.15,30.15
2016,3,21,18,0,469.0,43.0,2.2,13.0,113.0,34.27,24.55
2016,3,21,18,15,315.5,29.0,2.35,12.5,67.0,23.46,13.81
2016,3,21,18,30,162.0,15.0,2.5,12.0,21.0,12.19,0.0
2016,3,21,18,45,81.0,7.5,2.65,11.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,131.5,16.0,4.9,8.5,28.0,94.55,0.0
2016,3,22,7,0,263.0,32.0,5.2,9.0,56.0,251.48,198.11
2016,3,22,7,15,378.0,45.5,5.5,10.0,107.5,357.08,301.17
2016,3,22,7,30,493.0,59.0,5.8,11.0,159.0,471.53,401.99
2016,3,22,7,45,571.5,66.5,6.15,12.0,217.5,557.78,474.43
2016,3,22,8,0,650.0,74.0,6.5,13.0,276.0,646.99,545.99
2016,3,22,8,15,695.0,80.0,6.7,14.0,334.0,708.83,592.56
2016,3,22,8,30,740.0,86.0,6.9,15.0,392.0,770.48,637.35
2016,3,22,8,45,772.0,90.5,7.15,16.0,448.5,813.1,666.33
2016,3,22,9,0,804.0,95.0,7.4,17.0,505.0,859.39,697.53
2016,3,22,9,15,826.0,98.5,7.4,17.5,557.0,893.09,719.14
2016,3,22,9,30,848.0,102.0,7.4,18.0,609.0,923.92,738.41
2016,3,22,9,45,863.5,105.0,7.4,18.5,655.0,944.98,750.34
2016,3,22,10,0,879.0,108.0,7.4,19.0,701.0,962.58,759.81
2016,3,22,10,15,890.5,110.5,7.4,19.5,741.0,963.04,756.88
2016,3,22,10,30,902.0,113.0,7.4,20.0,781.0,969.21,758.37
2016,3,22,10,45,910.0,114.5,7.4,20.5,813.5,967.31,754.18
2016,3,22,11,0,918.0,116.0,7.4,21.0,846.0,961.66,747.52
2016,3,22,11,15,923.5,117.5,7.35,21.0,870.0,949.97,737.97
2016,3,22,11,30,929.0,119.0,7.3,21.0,894.0,934.57,725.94
2016,3,22,11,45,928.5,122.0,7.3,21.5,908.5,911.86,707.6
2016,3,22,12,0,928.0,125.0,7.3,22.0,923.0,885.76,687.02
2016,3,22,12,15,929.0,125.0,7.25,22.0,929.5,854.86,664.23
2016,3,22,12,30,930.0,125.0,7.2,22.0,936.0,820.91,639.26
2016,3,22,12,45,928.5,125.5,7.15,22.5,933.5,782.69,609.68
2016,3,22,13,0,927.0,126.0,7.1,23.0,931.0,741.89,576.52
2016,3,22,13,15,923.5,125.5,7.05,23.0,919.0,696.59,540.67
2016,3,22,13,30,920.0,125.0,7.0,23.0,907.0,649.29,502.61
2016,3,22,13,45,914.0,124.0,6.95,23.5,886.5,598.43,460.13
2016,3,22,14,0,908.0,123.0,6.9,24.0,866.0,546.21,415.8
2016,3,22,14,15,900.0,121.5,6.8,24.0,837.0,491.6,369.44
2016,3,22,14,30,892.0,120.0,6.7,24.0,808.0,436.29,321.47
2016,3,22,14,45,887.5,114.5,6.65,24.0,773.0,378.69,270.81
2016,3,22,15,0,883.0,109.0,6.6,24.0,738.0,320.52,219.21
2016,3,22,15,15,868.0,106.5,6.5,23.5,694.5,254.46,162.79
2016,3,22,15,30,853.0,104.0,6.4,23.0,651.0,196.35,115.36
2016,3,22,15,45,832.5,101.5,6.35,23.0,601.5,139.13,75.63
2016,3,22,16,0,812.0,99.0,6.3,23.0,552.0,84.19,51.86
2016,3,22,16,15,785.0,94.5,6.15,22.5,498.5,67.39,52.15
2016,3,22,16,30,758.0,90.0,6.0,22.0,445.0,66.03,51.3
2016,3,22,16,45,718.5,85.5,5.85,22.0,388.0,58.56,45.06
2016,3,22,17,0,679.0,81.0,5.7,22.0,331.0,57.24,44.07
2016,3,22,17,15,624.0,74.0,5.5,21.0,273.5,53.86,41.4
2016,3,22,17,30,569.0,67.0,5.3,20.0,216.0,50.36,38.48
2016,3,22,17,45,477.0,57.0,5.15,19.5,161.0,44.05,32.82
2016,3,22,18,0,385.0,47.0,5.0,19.0,106.0,37.54,26.71
2016,3,22,18,15,245.5,31.5,5.0,18.5,63.0,25.55,15.2
2016,3,22,18,30,106.0,16.0,5.0,18.0,20.0,12.62,0.0
2016,3,22,18,45,53.0,8.0,5.0,18.0,10.0,7.28,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,68.5,19.0,5.5,16.5,25.5,78.85,0.0
2016,3,23,7,0,137.0,38.0,5.6,17.0,51.0,164.28,125.7
2016,3,23,7,15,238.0,57.0,5.8,17.5,98.5,274.73,225.02
2016,3,23,7,30,339.0,76.0,6.0,18.0,146.0,379.08,315.25
2016,3,23,7,45,169.5,63.5,6.25,18.5,98.5,219.09,182.73
2016,3,23,8,0,0.0,51.0,6.5,19.0,51.0,45.01,32.28
2016,3,23,8,15,0.0,65.0,6.65,19.5,65.0,57.44,42.59
2016,3,23,8,30,0.0,79.0,6.8,20.0,79.0,70.01,52.8
2016,3,23,8,45,0.0,100.5,7.0,20.5,100.5,90.58,69.46
2016,3,23,9,0,0.0,122.0,7.2,21.0,122.0,111.14,85.87
2016,3,23,9,15,0.0,135.0,7.1,21.5,135.0,123.15,95.12
2016,3,23,9,30,0.0,148.0,7.0,22.0,148.0,135.11,104.24
2016,3,23,9,45,1.0,160.5,6.95,22.5,161.0,147.47,113.64
2016,3,23,10,0,2.0,173.0,6.9,23.0,174.0,159.77,122.93
2016,3,23,10,15,42.0,261.5,6.8,23.5,292.5,297.42,231.73
2016,3,23,10,30,82.0,350.0,6.7,24.0,411.0,425.26,329.4
2016,3,23,10,45,465.0,243.5,6.6,24.5,613.0,704.39,547.4
2016,3,23,11,0,848.0,137.0,6.5,25.0,815.0,930.81,710.88
2016,3,23,11,15,855.0,138.5,6.3,25.0,839.0,920.57,700.76
2016,3,23,11,30,862.0,140.0,6.1,25.0,863.0,906.71,689.35
2016,3,23,11,45,867.5,140.0,5.95,25.5,879.0,879.15,667.39
2016,3,23,12,0,873.0,140.0,5.8,26.0,895.0,856.39,649.08
2016,3,23,12,15,875.0,140.5,5.65,26.0,902.0,828.06,628.27
2016,3,23,12,30,877.0,141.0,5.5,26.0,909.0,796.77,605.48
2016,3,23,12,45,878.0,140.0,5.35,26.5,907.0,760.66,577.38
2016,3,23,13,0,879.0,139.0,5.2,27.0,905.0,722.0,546.56
2016,3,23,13,15,876.5,138.5,5.05,27.0,894.0,679.13,513.39
2016,3,23,13,30,874.0,138.0,4.9,27.0,883.0,634.31,478.21
2016,3,23,13,45,869.5,136.0,4.8,27.0,864.0,585.45,439.53
2016,3,23,14,0,865.0,134.0,4.7,27.0,845.0,535.23,398.93
2016,3,23,14,15,857.0,132.5,4.6,27.0,817.0,479.24,353.11
2016,3,23,14,30,849.0,131.0,4.5,27.0,789.0,425.12,307.56
2016,3,23,14,45,834.5,130.0,4.4,27.0,752.5,368.99,259.72
2016,3,23,15,0,820.0,129.0,4.3,27.0,716.0,313.52,212.03
2016,3,23,15,15,804.5,126.0,4.2,27.0,673.5,257.25,164.39
2016,3,23,15,30,789.0,123.0,4.1,27.0,631.0,202.3,120.36
2016,3,23,15,45,766.5,120.0,4.05,27.0,583.0,148.27,83.55
2016,3,23,16,0,744.0,117.0,4.0,27.0,535.0,88.85,54.76
