Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,129.0,13.0,1.8,9.0,17.0,89.74,0.0
2016,4,3,6,45,284.0,27.0,2.1,10.5,61.0,259.07,200.27
2016,4,3,7,0,439.0,41.0,2.4,12.0,105.0,393.95,325.7
2016,4,3,7,15,527.0,50.5,2.4,12.5,161.0,486.88,405.34
2016,4,3,7,30,615.0,60.0,2.4,13.0,217.0,585.26,484.25
2016,4,3,7,45,670.5,66.0,2.45,14.0,276.0,657.12,537.8
2016,4,3,8,0,726.0,72.0,2.5,15.0,335.0,725.38,585.94
2016,4,3,8,15,762.5,77.0,2.5,16.0,394.0,782.19,623.22
2016,4,3,8,30,799.0,82.0,2.5,17.0,453.0,837.97,658.34
2016,4,3,8,45,825.5,85.5,2.5,18.5,509.5,881.28,682.25
2016,4,3,9,0,852.0,89.0,2.5,20.0,566.0,922.36,703.93
2016,4,3,9,15,871.0,92.5,2.4,20.5,618.0,944.19,713.84
2016,4,3,9,30,890.0,96.0,2.3,21.0,670.0,972.47,728.09
2016,4,3,9,45,904.0,98.0,2.2,21.5,716.0,990.95,735.59
2016,4,3,10,0,918.0,100.0,2.1,22.0,762.0,1005.94,740.86
2016,4,3,10,15,928.5,102.0,2.05,22.5,802.0,1013.9,742.26
2016,4,3,10,30,939.0,104.0,2.0,23.0,842.0,1018.06,741.42
2016,4,3,10,45,946.0,105.5,2.0,23.5,873.5,1014.48,736.47
2016,4,3,11,0,953.0,107.0,2.0,24.0,905.0,1007.02,729.32
2016,4,3,11,15,958.0,108.0,2.05,24.0,929.0,993.34,720.42
2016,4,3,11,30,963.0,109.0,2.1,24.0,953.0,975.88,709.25
2016,4,3,11,45,966.0,110.0,2.2,24.0,968.0,952.94,695.15
2016,4,3,12,0,969.0,111.0,2.3,24.0,983.0,926.46,678.71
2016,4,3,12,15,970.0,111.5,2.35,24.0,988.5,894.45,658.1
2016,4,3,12,30,971.0,112.0,2.4,24.0,994.0,859.3,635.32
2016,4,3,12,45,970.0,112.0,2.5,24.5,991.0,819.24,608.24
2016,4,3,13,0,969.0,112.0,2.6,25.0,988.0,776.54,578.42
2016,4,3,13,15,966.5,111.5,2.6,25.0,975.5,729.96,544.58
2016,4,3,13,30,964.0,111.0,2.6,25.0,963.0,681.25,508.39
2016,4,3,13,45,959.5,110.0,2.65,25.0,942.0,629.08,468.94
2016,4,3,14,0,955.0,109.0,2.7,25.0,921.0,575.37,427.13
2016,4,3,14,15,948.0,107.5,2.7,25.0,891.5,518.81,381.74
2016,4,3,14,30,941.0,106.0,2.7,25.0,862.0,461.41,334.35
2016,4,3,14,45,932.5,104.0,2.7,25.0,825.0,402.53,284.56
2016,4,3,15,0,924.0,102.0,2.7,25.0,788.0,343.44,233.7
2016,4,3,15,15,911.5,100.0,2.65,25.0,744.0,283.48,182.29
2016,4,3,15,30,899.0,98.0,2.6,25.0,700.0,224.24,133.4
2016,4,3,15,45,882.0,95.0,2.6,25.0,649.5,164.76,89.99
2016,4,3,16,0,865.0,92.0,2.6,25.0,599.0,97.71,52.14
2016,4,3,16,15,841.5,88.5,2.4,24.5,544.5,62.33,47.29
2016,4,3,16,30,818.0,85.0,2.2,24.0,490.0,61.56,46.95
2016,4,3,16,45,786.5,80.0,2.05,23.5,432.0,59.52,45.5
2016,4,3,17,0,755.0,75.0,1.9,23.0,374.0,57.38,43.93
2016,4,3,17,15,708.0,69.5,1.7,21.5,314.5,54.62,41.95
2016,4,3,17,30,661.0,64.0,1.5,20.0,255.0,47.28,35.86
2016,4,3,17,45,587.0,56.0,1.3,19.0,197.5,42.52,31.73
2016,4,3,18,0,513.0,48.0,1.1,18.0,140.0,37.61,27.24
2016,4,3,18,15,383.5,35.5,1.15,17.0,90.5,28.39,18.65
2016,4,3,18,30,254.0,23.0,1.2,16.0,41.0,18.79,6.55
2016,4,3,18,45,127.0,11.5,1.3,15.5,20.5,10.46,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,117.0,15.0,3.3,10.0,19.0,108.91,0.0
2016,4,4,6,45,265.0,30.0,3.55,11.0,62.5,250.9,197.02
2016,4,4,7,0,413.0,45.0,3.8,12.0,106.0,381.84,318.09
2016,4,4,7,15,500.0,55.0,3.8,13.0,161.5,474.25,397.77
2016,4,4,7,30,587.0,65.0,3.8,14.0,217.0,571.82,476.37
2016,4,4,7,45,644.5,71.5,3.85,15.0,276.0,645.28,532.09
2016,4,4,8,0,702.0,78.0,3.9,16.0,335.0,720.23,586.23
2016,4,4,8,15,739.0,83.0,4.05,17.0,393.5,771.07,620.48
2016,4,4,8,30,776.0,88.0,4.2,18.0,452.0,826.79,657.31
2016,4,4,8,45,803.5,92.0,4.35,19.0,508.0,871.18,684.92
2016,4,4,9,0,831.0,96.0,4.5,20.0,564.0,913.38,710.8
2016,4,4,9,15,850.5,99.0,4.35,20.5,615.5,944.28,727.54
2016,4,4,9,30,870.0,102.0,4.2,21.0,667.0,972.15,742.31
2016,4,4,9,45,884.5,104.5,4.1,22.0,713.0,981.53,743.14
2016,4,4,10,0,899.0,107.0,4.0,23.0,759.0,997.33,748.55
2016,4,4,10,15,909.5,109.0,3.85,23.5,798.0,1005.12,749.68
2016,4,4,10,30,920.0,111.0,3.7,24.0,837.0,1009.17,748.48
2016,4,4,10,45,927.5,112.5,3.55,24.5,868.5,1006.03,742.67
2016,4,4,11,0,935.0,114.0,3.4,25.0,900.0,999.07,734.57
2016,4,4,11,15,940.0,115.0,3.3,25.5,923.0,985.49,722.7
2016,4,4,11,30,945.0,116.0,3.2,26.0,946.0,968.19,708.63
2016,4,4,11,45,948.0,116.5,3.1,26.5,961.0,945.0,690.92
2016,4,4,12,0,951.0,117.0,3.0,27.0,976.0,918.36,671.15
2016,4,4,12,15,952.0,117.5,2.9,27.0,981.5,886.75,649.54
2016,4,4,12,30,953.0,118.0,2.8,27.0,987.0,852.05,625.95
2016,4,4,12,45,952.5,117.5,2.7,27.5,984.0,812.47,597.88
2016,4,4,13,0,952.0,117.0,2.6,28.0,981.0,770.27,567.27
2016,4,4,13,15,949.5,116.5,2.5,28.0,968.5,724.34,533.72
2016,4,4,13,30,947.0,116.0,2.4,28.0,956.0,676.33,498.03
2016,4,4,13,45,942.5,114.5,2.35,28.0,935.0,624.5,459.05
2016,4,4,14,0,938.0,113.0,2.3,28.0,914.0,571.2,417.93
2016,4,4,14,15,931.0,111.5,2.2,28.0,884.5,515.48,373.7
2016,4,4,14,30,924.0,110.0,2.1,28.0,855.0,458.97,327.65
2016,4,4,14,45,915.0,108.0,2.05,28.0,818.0,400.83,279.36
2016,4,4,15,0,906.0,106.0,2.0,28.0,781.0,342.56,230.1
2016,4,4,15,15,893.0,103.5,1.95,27.5,737.0,283.14,180.46
2016,4,4,15,30,880.0,101.0,1.9,27.0,693.0,224.52,133.04
2016,4,4,15,45,863.5,98.0,1.85,27.0,643.5,157.34,83.85
2016,4,4,16,0,847.0,95.0,1.8,27.0,594.0,100.36,53.55
2016,4,4,16,15,823.5,91.0,1.7,26.5,539.5,63.83,48.12
2016,4,4,16,30,800.0,87.0,1.6,26.0,485.0,62.79,47.57
2016,4,4,16,45,769.0,82.0,1.55,26.0,427.5,60.84,46.11
2016,4,4,17,0,738.0,77.0,1.5,26.0,370.0,58.78,44.54
2016,4,4,17,15,690.5,71.0,1.4,24.5,311.5,50.76,38.1
2016,4,4,17,30,643.0,65.0,1.3,23.0,253.0,47.89,35.93
2016,4,4,17,45,570.5,57.0,1.25,22.0,196.0,43.19,31.9
2016,4,4,18,0,498.0,49.0,1.2,21.0,139.0,38.34,27.52
2016,4,4,18,15,372.0,36.5,1.3,20.0,90.0,29.18,19.09
2016,4,4,18,30,246.0,24.0,1.4,19.0,41.0,19.64,7.5
2016,4,4,18,45,123.0,12.0,1.5,18.5,20.5,10.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.0,2.35,12.0,11.0,7.28,0.0
2016,4,5,6,30,156.0,16.0,2.7,13.0,22.0,139.13,0.0
2016,4,5,6,45,303.5,30.0,3.05,14.0,67.5,276.8,217.45
2016,4,5,7,0,451.0,44.0,3.4,15.0,113.0,408.49,336.37
2016,4,5,7,15,535.5,53.0,3.3,15.5,169.0,499.31,413.33
2016,4,5,7,30,620.0,62.0,3.2,16.0,225.0,595.09,489.38
2016,4,5,7,45,672.5,68.5,3.15,17.0,284.5,665.61,541.15
2016,4,5,8,0,725.0,75.0,3.1,18.0,344.0,732.04,587.14
2016,4,5,8,15,760.5,80.0,3.2,19.0,402.5,788.04,624.19
2016,4,5,8,30,796.0,85.0,3.3,20.0,461.0,842.92,659.22
2016,4,5,8,45,820.5,89.0,3.45,21.0,516.5,884.95,684.52
2016,4,5,9,0,845.0,93.0,3.6,22.0,572.0,924.65,707.78
2016,4,5,9,15,863.5,96.0,3.65,22.5,623.0,954.78,724.89
2016,4,5,9,30,882.0,99.0,3.7,23.0,674.0,972.06,733.23
2016,4,5,9,45,895.5,101.0,3.75,23.5,719.5,989.86,742.11
2016,4,5,10,0,909.0,103.0,3.8,24.0,765.0,1004.21,748.74
2016,4,5,10,15,919.0,105.0,3.9,24.5,804.0,1011.54,751.17
2016,4,5,10,30,929.0,107.0,4.0,25.0,843.0,1015.12,751.3
2016,4,5,10,45,936.0,108.5,4.15,25.5,874.5,1011.46,747.13
2016,4,5,11,0,943.0,110.0,4.3,26.0,906.0,1003.97,740.61
2016,4,5,11,15,948.0,111.0,4.4,26.0,929.0,990.3,731.29
2016,4,5,11,30,953.0,112.0,4.5,26.0,952.0,972.88,719.62
2016,4,5,11,45,956.0,112.5,4.6,26.5,966.5,949.55,702.77
2016,4,5,12,0,959.0,113.0,4.7,27.0,981.0,922.73,683.83
2016,4,5,12,15,960.0,113.0,4.75,27.0,986.5,890.46,662.23
2016,4,5,12,30,961.0,113.0,4.8,27.0,992.0,855.12,638.47
2016,4,5,12,45,959.5,113.0,4.9,27.0,988.5,815.0,611.55
2016,4,5,13,0,958.0,113.0,5.0,27.0,985.0,772.32,581.92
2016,4,5,13,15,955.0,112.5,5.05,27.0,972.0,725.86,547.43
2016,4,5,13,30,952.0,112.0,5.1,27.0,959.0,677.36,510.63
2016,4,5,13,45,946.5,111.5,5.15,27.5,937.5,625.59,469.53
2016,4,5,14,0,941.0,111.0,5.2,28.0,916.0,572.41,426.43
2016,4,5,14,15,934.0,110.0,5.15,27.5,886.5,516.96,381.95
2016,4,5,14,30,927.0,109.0,5.1,27.0,857.0,460.7,335.45
2016,4,5,14,45,916.5,107.5,5.1,27.0,819.5,402.27,285.58
2016,4,5,15,0,906.0,106.0,5.1,27.0,782.0,343.88,234.98
2016,4,5,15,15,893.0,103.5,5.0,26.5,738.0,284.48,184.14
2016,4,5,15,30,880.0,101.0,4.9,26.0,694.0,225.89,135.7
2016,4,5,15,45,861.5,98.5,4.8,26.0,644.0,158.85,85.72
2016,4,5,16,0,843.0,96.0,4.7,26.0,594.0,102.26,54.92
2016,4,5,16,15,819.5,92.0,4.5,25.5,539.5,64.41,48.84
2016,4,5,16,30,796.0,88.0,4.3,25.0,485.0,63.41,48.3
2016,4,5,16,45,761.5,84.0,4.15,25.0,427.5,62.24,47.51
2016,4,5,17,0,727.0,80.0,4.0,25.0,370.0,55.51,41.95
2016,4,5,17,15,679.5,73.5,3.55,24.0,311.5,52.49,39.67
2016,4,5,17,30,632.0,67.0,3.1,23.0,253.0,49.33,37.16
2016,4,5,17,45,556.0,59.0,2.7,22.0,196.0,44.7,33.2
2016,4,5,18,0,480.0,51.0,2.3,21.0,139.0,39.94,28.89
2016,4,5,18,15,356.5,38.0,2.3,20.0,90.5,30.41,20.15
2016,4,5,18,30,233.0,25.0,2.3,19.0,42.0,20.47,8.54
2016,4,5,18,45,116.5,12.5,2.35,18.5,21.0,11.37,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.0,2.65,13.5,9.0,19.24,0.0
2016,4,6,6,30,42.0,16.0,2.8,14.0,18.0,56.2,0.0
2016,4,6,6,45,123.5,40.0,3.0,15.0,57.0,157.63,122.73
2016,4,6,7,0,205.0,64.0,3.2,16.0,96.0,249.22,204.46
2016,4,6,7,15,281.5,82.5,3.45,16.5,146.5,347.14,288.05
2016,4,6,7,30,358.0,101.0,3.7,17.0,197.0,437.54,363.07
2016,4,6,7,45,179.0,87.0,4.0,18.0,135.0,262.27,217.91
2016,4,6,8,0,0.0,73.0,4.3,19.0,73.0,64.61,48.54
2016,4,6,8,15,0.0,86.0,4.65,19.5,86.0,76.83,58.52
2016,4,6,8,30,0.0,99.0,5.0,20.0,99.0,89.0,68.21
2016,4,6,8,45,157.5,169.0,5.4,20.5,258.5,333.17,270.55
2016,4,6,9,0,315.0,239.0,5.8,21.0,418.0,581.32,464.65
2016,4,6,9,15,325.5,260.5,5.95,21.5,460.5,615.64,487.63
2016,4,6,9,30,336.0,282.0,6.1,22.0,503.0,648.34,509.9
2016,4,6,9,45,589.5,203.5,6.25,22.5,622.5,826.91,646.2
2016,4,6,10,0,843.0,125.0,6.4,23.0,742.0,976.95,751.19
2016,4,6,10,15,856.5,127.5,6.35,23.0,782.0,987.69,756.18
2016,4,6,10,30,870.0,130.0,6.3,23.0,822.0,984.48,752.23
2016,4,6,10,45,698.5,227.0,6.3,23.5,796.0,927.0,709.17
2016,4,6,11,0,527.0,324.0,6.3,24.0,770.0,844.2,643.47
2016,4,6,11,15,501.5,343.0,6.2,24.0,776.5,822.83,626.45
2016,4,6,11,30,476.0,362.0,6.1,24.0,783.0,799.48,607.85
2016,4,6,11,45,497.5,366.0,6.05,24.5,812.0,801.74,607.72
2016,4,6,12,0,519.0,370.0,6.0,25.0,841.0,800.67,605.11
2016,4,6,12,15,741.5,243.5,5.9,25.0,921.0,842.81,639.56
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,862.29,654.23
2016,4,6,12,45,974.0,111.5,5.75,25.5,1002.5,825.68,626.85
2016,4,6,13,0,984.0,106.0,5.7,26.0,1004.0,785.76,597.1
2016,4,6,13,15,983.0,105.5,5.6,26.0,992.5,739.59,561.77
2016,4,6,13,30,982.0,105.0,5.5,26.0,981.0,691.13,524.09
2016,4,6,13,45,984.5,101.0,5.45,26.0,962.0,639.67,483.56
2016,4,6,14,0,987.0,97.0,5.4,26.0,943.0,586.01,440.3
2016,4,6,14,15,981.0,96.0,5.35,26.0,913.5,528.81,393.17
2016,4,6,14,30,975.0,95.0,5.3,26.0,884.0,470.61,344.0
2016,4,6,14,45,950.0,101.5,5.25,26.0,842.0,410.7,292.67
2016,4,6,15,0,925.0,108.0,5.2,26.0,800.0,352.13,241.82
2016,4,6,15,15,912.0,105.5,5.05,25.5,755.5,291.62,189.79
2016,4,6,15,30,899.0,103.0,4.9,25.0,711.0,231.9,140.15
2016,4,6,15,45,888.5,97.0,4.8,25.0,661.5,171.1,94.49
2016,4,6,16,0,878.0,91.0,4.7,25.0,612.0,111.34,60.91
2016,4,6,16,15,855.0,87.5,4.4,24.5,556.5,61.5,46.58
2016,4,6,16,30,832.0,84.0,4.1,24.0,501.0,60.7,46.21
2016,4,6,16,45,807.0,78.0,3.8,24.0,443.5,57.92,44.02
2016,4,6,17,0,782.0,72.0,3.5,24.0,386.0,54.95,41.65
2016,4,6,17,15,736.5,66.5,2.95,22.5,326.0,52.07,39.56
2016,4,6,17,30,691.0,61.0,2.4,21.0,266.0,49.1,37.28
2016,4,6,17,45,624.0,53.5,1.9,20.0,208.0,40.41,29.77
2016,4,6,18,0,557.0,46.0,1.4,19.0,150.0,35.8,25.59
2016,4,6,18,15,432.0,35.0,1.35,18.0,98.5,27.82,18.19
2016,4,6,18,30,307.0,24.0,1.3,17.0,47.0,19.56,8.43
2016,4,6,18,45,153.5,12.0,1.3,16.5,23.5,10.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.1,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,20.14,0.0
2016,4,7,6,45,82.5,39.5,2.85,14.5,53.0,115.7,89.72
2016,4,7,7,0,165.0,59.0,3.2,16.0,86.0,211.7,173.72
2016,4,7,7,15,195.5,81.5,3.25,16.5,126.0,267.12,221.81
2016,4,7,7,30,226.0,104.0,3.3,17.0,166.0,323.46,268.93
2016,4,7,7,45,247.5,125.0,3.4,18.0,207.0,371.24,306.74
2016,4,7,8,0,269.0,146.0,3.5,19.0,248.0,419.28,343.31
2016,4,7,8,15,233.0,176.0,3.65,20.0,274.5,428.66,346.99
2016,4,7,8,30,197.0,206.0,3.8,21.0,301.0,416.81,334.34
2016,4,7,8,45,530.0,150.5,4.0,22.0,445.5,691.62,547.5
2016,4,7,9,0,863.0,95.0,4.2,23.0,590.0,947.68,725.47
2016,4,7,9,15,880.5,97.5,4.2,23.5,641.5,976.41,739.64
2016,4,7,9,30,898.0,100.0,4.2,24.0,693.0,992.12,746.55
2016,4,7,9,45,915.0,100.5,4.2,25.0,739.5,1011.58,754.69
2016,4,7,10,0,932.0,101.0,4.2,26.0,786.0,1027.6,760.51
2016,4,7,10,15,941.0,103.0,4.15,26.5,824.5,1033.88,761.17
2016,4,7,10,30,950.0,105.0,4.1,27.0,863.0,1036.32,759.54
2016,4,7,10,45,955.5,107.0,4.1,27.5,894.0,1031.51,753.69
2016,4,7,11,0,961.0,109.0,4.1,28.0,925.0,1022.81,745.55
2016,4,7,11,15,965.0,109.5,4.1,28.0,947.5,1007.32,734.65
2016,4,7,11,30,969.0,110.0,4.1,28.0,970.0,988.11,721.48
2016,4,7,11,45,948.5,125.0,4.1,28.5,977.5,957.57,699.56
2016,4,7,12,0,928.0,140.0,4.1,29.0,985.0,923.9,675.73
2016,4,7,12,15,928.5,140.0,4.0,29.0,990.0,891.55,653.67
2016,4,7,12,30,929.0,140.0,3.9,29.0,995.0,856.29,629.66
2016,4,7,12,45,928.5,139.5,3.85,29.0,991.0,817.12,603.21
2016,4,7,13,0,928.0,139.0,3.8,29.0,987.0,775.47,573.69
2016,4,7,13,15,742.5,242.0,3.65,29.0,915.5,698.01,515.0
2016,4,7,13,30,557.0,345.0,3.5,29.0,844.0,628.47,462.08
2016,4,7,13,45,734.5,239.5,3.4,29.0,881.0,608.29,448.02
2016,4,7,14,0,912.0,134.0,3.3,29.0,918.0,577.79,424.11
2016,4,7,14,15,591.5,263.0,3.15,29.0,765.0,473.28,345.78
2016,4,7,14,30,271.0,392.0,3.0,29.0,612.0,407.21,297.72
2016,4,7,14,45,462.0,305.5,2.9,29.0,661.0,383.66,275.76
2016,4,7,15,0,653.0,219.0,2.8,29.0,710.0,343.83,238.22
2016,4,7,15,15,695.5,185.5,2.65,28.5,681.0,286.86,190.3
2016,4,7,15,30,738.0,152.0,2.5,28.0,652.0,225.48,139.39
2016,4,7,15,45,740.0,136.0,2.4,28.0,607.0,167.28,95.79
2016,4,7,16,0,742.0,120.0,2.3,28.0,562.0,109.18,61.26
2016,4,7,16,15,759.0,101.0,2.1,27.5,517.5,70.08,53.08
2016,4,7,16,30,776.0,82.0,1.9,27.0,473.0,58.65,43.87
2016,4,7,16,45,729.5,88.0,1.75,27.0,421.0,58.85,44.23
2016,4,7,17,0,683.0,94.0,1.6,27.0,369.0,65.31,49.84
2016,4,7,17,15,633.5,86.0,1.45,25.5,310.5,61.64,47.18
2016,4,7,17,30,584.0,78.0,1.3,24.0,252.0,57.76,44.22
2016,4,7,17,45,508.0,68.0,1.2,23.0,195.5,51.89,39.26
2016,4,7,18,0,432.0,58.0,1.1,22.0,139.0,45.8,33.83
2016,4,7,18,15,316.0,43.0,1.15,21.0,91.0,34.7,23.78
2016,4,7,18,30,200.0,28.0,1.2,20.0,43.0,21.97,10.37
2016,4,7,18,45,100.0,14.0,1.25,19.5,21.5,12.73,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,8.5,3.2,13.5,8.5,7.73,0.0
2016,4,8,6,30,0.0,17.0,3.4,14.0,17.0,14.98,0.11
2016,4,8,6,45,38.5,40.0,3.6,14.5,46.5,75.21,56.59
2016,4,8,7,0,77.0,63.0,3.8,15.0,76.0,142.7,115.86
2016,4,8,7,15,116.5,84.5,4.05,15.5,112.5,198.5,164.74
2016,4,8,7,30,156.0,106.0,4.3,16.0,149.0,256.47,214.32
2016,4,8,7,45,191.5,129.0,4.55,17.0,194.0,331.05,275.22
2016,4,8,8,0,227.0,152.0,4.8,18.0,239.0,391.84,323.35
2016,4,8,8,15,436.0,139.0,5.1,18.5,339.0,578.73,474.27
2016,4,8,8,30,645.0,126.0,5.4,19.0,439.0,767.68,617.64
2016,4,8,8,45,568.5,161.0,5.7,20.0,460.0,741.06,593.43
2016,4,8,9,0,492.0,196.0,6.0,21.0,481.0,716.61,570.33
2016,4,8,9,15,483.5,218.5,5.95,21.5,518.5,737.04,581.89
2016,4,8,9,30,475.0,241.0,5.9,22.0,556.0,754.51,591.01
2016,4,8,9,45,482.5,256.0,5.85,22.5,594.5,776.46,603.89
2016,4,8,10,0,490.0,271.0,5.8,23.0,633.0,795.91,614.87
2016,4,8,10,15,464.5,298.0,5.7,23.0,655.5,793.26,610.02
2016,4,8,10,30,439.0,325.0,5.6,23.0,678.0,787.65,603.32
2016,4,8,10,45,633.0,244.5,5.5,23.5,773.5,884.21,674.57
2016,4,8,11,0,827.0,164.0,5.4,24.0,869.0,964.21,727.86
2016,4,8,11,15,632.5,269.5,5.3,24.5,817.0,875.57,661.2
2016,4,8,11,30,438.0,375.0,5.2,25.0,765.0,778.63,585.57
2016,4,8,11,45,389.0,407.5,5.1,25.5,757.5,739.31,554.71
2016,4,8,12,0,340.0,440.0,5.0,26.0,750.0,708.6,529.62
2016,4,8,12,15,339.5,441.0,4.8,26.0,752.5,689.2,514.76
2016,4,8,12,30,339.0,442.0,4.6,26.0,755.0,668.62,499.01
2016,4,8,12,45,395.5,415.0,4.45,26.0,778.5,665.36,496.94
2016,4,8,13,0,452.0,388.0,4.3,26.0,802.0,657.43,491.36
2016,4,8,13,15,404.0,404.0,4.2,26.0,770.5,611.57,456.89
2016,4,8,13,30,356.0,420.0,4.1,26.0,739.0,568.09,424.18
2016,4,8,13,45,312.0,421.5,4.0,26.0,697.0,518.84,387.4
2016,4,8,14,0,268.0,423.0,3.9,26.0,655.0,473.3,353.18
2016,4,8,14,15,155.5,387.0,3.9,26.0,520.5,380.49,284.74
2016,4,8,14,30,43.0,351.0,3.9,26.0,386.0,301.79,226.93
2016,4,8,14,45,143.5,355.0,3.9,26.0,464.5,323.9,241.87
2016,4,8,15,0,244.0,359.0,3.9,26.0,543.0,341.04,251.08
2016,4,8,15,15,492.5,256.5,3.9,25.5,601.0,292.22,204.62
2016,4,8,15,30,741.0,154.0,3.9,25.0,659.0,228.54,143.82
2016,4,8,15,45,726.0,147.0,3.95,25.0,612.0,174.43,103.27
2016,4,8,16,0,711.0,140.0,4.0,25.0,565.0,122.17,72.83
2016,4,8,16,15,600.0,152.5,3.9,24.5,488.5,96.52,75.98
2016,4,8,16,30,489.0,165.0,3.8,24.0,412.0,107.97,86.06
2016,4,8,16,45,536.5,138.5,3.75,24.0,380.5,93.64,74.29
2016,4,8,17,0,584.0,112.0,3.7,24.0,349.0,78.34,61.57
2016,4,8,17,15,533.5,102.5,3.3,23.0,293.0,74.16,58.43
2016,4,8,17,30,483.0,93.0,2.9,22.0,237.0,67.72,53.2
2016,4,8,17,45,404.0,80.5,2.5,21.0,183.0,59.72,46.38
2016,4,8,18,0,325.0,68.0,2.1,20.0,129.0,51.42,38.99
2016,4,8,18,15,226.0,48.5,2.05,19.0,84.0,37.29,26.22
2016,4,8,18,30,127.0,29.0,2.0,18.0,39.0,22.63,11.31
2016,4,8,18,45,63.5,14.5,2.0,17.5,19.5,13.19,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,10.5,10.0,2.05,13.5,11.0,15.16,0.0
2016,4,9,6,30,21.0,20.0,2.3,14.0,22.0,42.74,15.84
2016,4,9,6,45,87.0,44.5,2.55,15.0,58.5,126.7,99.5
2016,4,9,7,0,153.0,69.0,2.8,16.0,95.0,219.56,180.07
2016,4,9,7,15,247.5,80.5,2.85,16.5,141.5,304.22,253.24
2016,4,9,7,30,342.0,92.0,2.9,17.0,188.0,415.04,344.49
2016,4,9,7,45,241.0,125.5,2.95,17.5,201.0,366.85,302.77
2016,4,9,8,0,140.0,159.0,3.0,18.0,214.0,310.63,254.01
2016,4,9,8,15,70.0,154.5,3.2,18.5,182.5,224.32,181.76
2016,4,9,8,30,0.0,150.0,3.4,19.0,151.0,141.21,110.94
2016,4,9,8,45,0.0,108.5,3.6,19.5,109.0,97.58,74.96
2016,4,9,9,0,0.0,67.0,3.8,20.0,67.0,59.29,43.29
2016,4,9,9,15,33.0,181.0,3.9,20.5,203.0,211.22,166.79
2016,4,9,9,30,66.0,295.0,4.0,21.0,339.0,367.63,288.14
2016,4,9,9,45,55.5,306.0,4.15,21.5,345.0,365.01,283.99
2016,4,9,10,0,45.0,317.0,4.3,22.0,351.0,362.27,280.36
2016,4,9,10,15,25.5,255.5,4.35,22.0,275.5,274.16,211.97
2016,4,9,10,30,6.0,194.0,4.4,22.0,200.0,181.88,139.44
2016,4,9,10,45,5.5,185.0,4.5,22.5,190.0,172.46,131.72
2016,4,9,11,0,5.0,176.0,4.6,23.0,180.0,163.23,124.09
2016,4,9,11,15,19.0,273.5,4.6,23.0,290.5,265.98,203.84
2016,4,9,11,30,33.0,371.0,4.6,23.0,401.0,379.31,289.37
2016,4,9,11,45,29.5,364.5,4.7,23.5,392.0,365.21,277.72
2016,4,9,12,0,26.0,358.0,4.8,24.0,383.0,351.48,266.76
2016,4,9,12,15,13.0,223.0,4.85,24.0,235.5,209.71,159.04
2016,4,9,12,30,0.0,88.0,4.9,24.0,88.0,78.39,56.6
2016,4,9,12,45,10.0,209.0,4.95,24.5,218.5,192.91,146.06
2016,4,9,13,0,20.0,330.0,5.0,25.0,349.0,304.29,230.5
2016,4,9,13,15,47.5,381.5,5.0,25.0,425.0,361.37,273.51
2016,4,9,13,30,75.0,433.0,5.0,25.0,501.0,413.27,312.12
2016,4,9,13,45,437.5,306.0,5.05,25.5,686.0,496.98,376.66
2016,4,9,14,0,800.0,179.0,5.1,26.0,871.0,555.96,417.93
2016,4,9,14,15,791.5,177.0,5.1,26.0,842.5,504.58,375.88
2016,4,9,14,30,783.0,175.0,5.1,26.0,814.0,453.0,333.02
2016,4,9,14,45,772.5,171.0,5.15,26.0,778.0,393.51,283.42
2016,4,9,15,0,762.0,167.0,5.2,26.0,742.0,339.3,237.0
2016,4,9,15,15,745.5,163.0,5.2,25.5,699.5,284.38,190.59
2016,4,9,15,30,729.0,159.0,5.2,25.0,657.0,231.07,146.74
2016,4,9,15,45,420.0,215.5,5.2,25.0,497.5,188.62,127.09
2016,4,9,16,0,111.0,272.0,5.2,25.0,338.0,206.18,155.58
2016,4,9,16,15,374.0,203.0,5.05,24.5,397.5,137.78,110.38
2016,4,9,16,30,637.0,134.0,4.9,24.0,457.0,87.52,68.85
2016,4,9,16,45,606.0,124.5,4.8,24.0,403.0,84.16,66.3
2016,4,9,17,0,575.0,115.0,4.7,24.0,349.0,80.51,63.43
2016,4,9,17,15,523.5,105.5,4.4,23.5,293.5,75.1,59.13
2016,4,9,17,30,472.0,96.0,4.1,23.0,238.0,69.76,54.74
2016,4,9,17,45,404.5,82.0,3.8,22.5,185.5,60.78,47.01
2016,4,9,18,0,337.0,68.0,3.5,22.0,133.0,51.41,38.66
2016,4,9,18,15,232.0,49.5,3.55,21.5,87.5,38.05,26.59
2016,4,9,18,30,127.0,31.0,3.6,21.0,42.0,24.96,13.16
2016,4,9,18,45,63.5,15.5,3.65,20.5,21.0,14.1,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,12.0,3.75,16.0,14.0,30.05,0.0
2016,4,10,6,30,66.0,24.0,3.9,16.0,28.0,89.18,46.22
2016,4,10,6,45,168.5,45.5,4.05,16.5,71.0,194.77,155.68
2016,4,10,7,0,271.0,67.0,4.2,17.0,114.0,313.79,258.64
2016,4,10,7,15,350.5,81.5,4.5,17.5,166.5,399.44,332.03
2016,4,10,7,30,430.0,96.0,4.8,18.0,219.0,490.59,407.3
2016,4,10,7,45,215.0,71.5,5.15,19.0,133.0,289.65,241.16
2016,4,10,8,0,0.0,47.0,5.5,20.0,47.0,41.47,29.05
2016,4,10,8,15,0.0,56.5,5.65,20.5,56.5,49.91,35.95
2016,4,10,8,30,0.0,66.0,5.8,21.0,66.0,58.36,42.69
2016,4,10,8,45,0.0,71.0,5.95,22.0,71.0,62.82,45.99
2016,4,10,9,0,0.0,76.0,6.1,23.0,76.0,67.3,49.26
2016,4,10,9,15,0.0,106.5,6.1,23.5,106.5,95.07,71.34
2016,4,10,9,30,0.0,137.0,6.1,24.0,137.0,123.72,93.82
2016,4,10,9,45,70.5,249.0,6.15,24.5,301.5,316.62,246.87
2016,4,10,10,0,141.0,361.0,6.2,25.0,466.0,521.77,401.94
2016,4,10,10,15,71.0,255.5,6.2,25.5,308.5,318.38,245.5
2016,4,10,10,30,1.0,150.0,6.2,26.0,151.0,135.93,101.65
2016,4,10,10,45,2.5,154.5,6.2,26.5,156.5,141.33,105.68
2016,4,10,11,0,4.0,159.0,6.2,27.0,162.0,146.66,109.51
2016,4,10,11,15,5.5,168.5,6.2,27.0,173.5,156.46,117.01
2016,4,10,11,30,7.0,178.0,6.2,27.0,185.0,166.09,124.37
2016,4,10,11,45,7.0,180.0,6.2,27.0,186.5,167.43,125.29
2016,4,10,12,0,7.0,182.0,6.2,27.0,188.0,168.7,126.18
2016,4,10,12,15,117.0,328.0,6.1,26.5,436.5,400.14,304.72
2016,4,10,12,30,227.0,474.0,6.0,26.0,685.0,606.48,457.13
2016,4,10,12,45,123.5,401.0,5.95,26.0,516.0,450.03,340.25
2016,4,10,13,0,20.0,328.0,5.9,26.0,347.0,302.58,228.34
2016,4,10,13,15,118.0,393.0,5.7,25.5,500.5,416.58,316.0
2016,4,10,13,30,216.0,458.0,5.5,25.0,654.0,516.34,390.23
2016,4,10,13,45,135.0,426.0,5.3,25.0,547.5,427.89,323.38
2016,4,10,14,0,54.0,394.0,5.1,25.0,441.0,354.01,267.71
2016,4,10,14,15,29.5,285.0,5.25,25.0,311.0,251.82,190.91
2016,4,10,14,30,5.0,176.0,5.4,25.0,181.0,155.59,117.2
2016,4,10,14,45,2.5,151.0,5.6,25.5,153.5,133.02,99.67
2016,4,10,15,0,0.0,126.0,5.8,26.0,126.0,110.79,82.31
2016,4,10,15,15,0.0,139.0,5.85,26.0,139.0,121.42,90.89
2016,4,10,15,30,0.0,152.0,5.9,26.0,152.0,131.58,99.12
2016,4,10,15,45,0.0,146.0,5.95,26.0,146.0,126.06,95.05
2016,4,10,16,0,0.0,140.0,6.0,26.0,140.0,120.49,90.94
2016,4,10,16,15,0.0,137.0,5.9,25.5,137.0,117.22,92.99
2016,4,10,16,30,0.0,134.0,5.8,25.0,134.0,114.18,90.98
2016,4,10,16,45,0.0,117.5,5.7,25.0,117.5,100.75,80.02
2016,4,10,17,0,0.0,101.0,5.6,25.0,101.0,87.19,68.84
2016,4,10,17,15,0.0,84.5,5.3,24.5,84.5,73.48,57.5
2016,4,10,17,30,0.0,68.0,5.0,24.0,68.0,59.64,45.84
2016,4,10,17,45,0.0,52.0,4.7,23.5,52.0,45.92,34.05
2016,4,10,18,0,0.0,36.0,4.4,23.0,36.0,31.73,21.66
2016,4,10,18,15,0.0,23.0,4.35,22.5,23.0,20.24,11.48
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,8.78,1.04
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.55,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,2.5,3.95,20.5,2.5,2.19,0.0
2016,4,11,7,0,0.0,4.0,4.0,21.0,4.0,3.51,0.0
2016,4,11,7,15,0.0,6.0,4.25,21.5,6.0,5.26,0.0
2016,4,11,7,30,0.0,8.0,4.5,22.0,8.0,7.03,0.22
2016,4,11,7,45,0.0,38.0,4.8,22.5,38.0,33.49,22.26
2016,4,11,8,0,0.0,68.0,5.1,23.0,68.0,60.11,44.1
2016,4,11,8,15,0.0,71.0,5.1,23.5,71.0,62.78,46.02
2016,4,11,8,30,0.0,74.0,5.1,24.0,74.0,65.47,47.92
2016,4,11,8,45,45.0,168.0,5.1,24.5,194.5,211.92,166.58
2016,4,11,9,0,90.0,262.0,5.1,25.0,315.0,361.49,282.72
2016,4,11,9,15,215.5,276.0,4.95,25.5,417.5,511.77,397.95
2016,4,11,9,30,341.0,290.0,4.8,26.0,520.0,664.47,509.67
2016,4,11,9,45,345.0,311.0,4.7,26.5,556.0,688.36,523.06
2016,4,11,10,0,349.0,332.0,4.6,27.0,592.0,710.23,535.44
2016,4,11,10,15,334.0,355.0,4.35,27.5,614.5,713.6,533.87
2016,4,11,10,30,319.0,378.0,4.1,28.0,637.0,714.86,531.15
2016,4,11,10,45,327.5,391.0,3.9,28.5,665.5,726.28,536.45
2016,4,11,11,0,336.0,404.0,3.7,29.0,694.0,735.62,540.2
2016,4,11,11,15,571.0,291.5,3.45,29.0,798.5,840.16,615.83
2016,4,11,11,30,806.0,179.0,3.2,29.0,903.0,921.58,670.3
2016,4,11,11,45,571.0,310.5,3.0,29.5,827.5,817.65,593.9
2016,4,11,12,0,336.0,442.0,2.8,30.0,752.0,707.94,511.99
2016,4,11,12,15,586.5,305.5,2.65,30.0,850.0,774.6,562.64
2016,4,11,12,30,837.0,169.0,2.5,30.0,948.0,819.57,595.45
2016,4,11,12,45,844.0,164.0,2.45,30.5,946.5,783.75,569.38
2016,4,11,13,0,851.0,159.0,2.4,31.0,945.0,745.27,541.33
2016,4,11,13,15,848.5,158.5,2.35,31.0,933.5,701.74,510.33
2016,4,11,13,30,846.0,158.0,2.3,31.0,922.0,656.49,477.52
2016,4,11,13,45,847.0,153.0,2.3,31.5,903.0,608.04,441.1
2016,4,11,14,0,848.0,148.0,2.3,32.0,884.0,557.99,402.65
2016,4,11,14,15,841.0,146.0,2.25,32.0,856.0,505.15,361.81
2016,4,11,14,30,834.0,144.0,2.2,32.0,828.0,451.83,319.46
2016,4,11,14,45,830.0,138.0,2.2,32.0,793.5,396.24,274.45
2016,4,11,15,0,826.0,132.0,2.2,32.0,759.0,340.32,228.2
2016,4,11,15,15,443.0,217.0,2.15,31.5,551.0,255.6,173.54
2016,4,11,15,30,60.0,302.0,2.1,31.0,343.0,241.71,176.93
2016,4,11,15,45,30.0,226.0,2.05,31.0,246.5,180.74,132.93
2016,4,11,16,0,0.0,150.0,2.0,31.0,150.0,128.32,94.68
2016,4,11,16,15,364.0,127.0,1.85,30.5,313.0,79.89,60.36
2016,4,11,16,30,728.0,104.0,1.7,30.0,476.0,66.95,50.11
2016,4,11,16,45,702.5,96.5,1.55,30.0,421.5,64.18,48.02
2016,4,11,17,0,677.0,89.0,1.4,30.0,367.0,61.15,45.68
2016,4,11,17,15,629.5,82.0,1.2,29.0,310.0,58.1,43.48
2016,4,11,17,30,582.0,75.0,1.0,28.0,253.0,54.9,41.04
2016,4,11,17,45,516.5,65.0,0.8,27.5,198.5,48.97,36.05
2016,4,11,18,0,451.0,55.0,0.6,27.0,144.0,42.75,30.6
2016,4,11,18,15,336.5,42.0,0.5,26.5,96.0,33.41,22.25
2016,4,11,18,30,222.0,29.0,0.4,26.0,48.0,22.71,11.65
2016,4,11,18,45,111.0,14.5,0.35,25.5,24.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,0.5,3.7,14.0,0.5,0.45,0.0
2016,4,12,6,30,0.0,1.0,3.7,14.0,1.0,0.87,0.0
2016,4,12,6,45,0.0,2.5,3.75,14.5,2.5,2.19,0.0
2016,4,12,7,0,0.0,4.0,3.8,15.0,4.0,3.51,0.0
2016,4,12,7,15,0.0,6.0,3.7,15.5,6.0,5.26,0.0
2016,4,12,7,30,0.0,8.0,3.6,16.0,8.0,7.03,0.36
2016,4,12,7,45,0.0,10.0,3.5,16.5,10.0,8.79,1.85
2016,4,12,8,0,0.0,12.0,3.4,17.0,12.0,10.56,3.32
2016,4,12,8,15,0.0,59.5,3.45,17.5,59.5,52.57,38.65
2016,4,12,8,30,0.0,107.0,3.5,18.0,107.0,96.6,74.9
2016,4,12,8,45,0.0,100.0,3.6,18.5,100.0,89.29,68.42
2016,4,12,9,0,0.0,93.0,3.7,19.0,93.0,82.48,62.48
2016,4,12,9,15,0.0,115.0,3.7,19.5,115.0,103.06,78.88
2016,4,12,9,30,0.0,137.0,3.7,20.0,137.0,123.68,95.08
2016,4,12,9,45,1.5,155.5,3.7,20.5,157.0,142.4,109.62
2016,4,12,10,0,3.0,174.0,3.7,21.0,177.0,161.03,123.95
2016,4,12,10,15,1.5,114.5,3.65,21.5,116.0,103.77,78.01
2016,4,12,10,30,0.0,55.0,3.6,22.0,55.0,48.83,33.79
2016,4,12,10,45,3.0,117.5,3.55,22.5,120.0,107.92,80.89
2016,4,12,11,0,6.0,180.0,3.5,23.0,185.0,167.88,127.62
2016,4,12,11,15,3.0,109.0,3.5,23.0,111.5,100.11,74.24
2016,4,12,11,30,0.0,38.0,3.5,23.0,38.0,33.79,21.45
2016,4,12,11,45,14.0,204.0,3.5,23.5,217.5,195.37,148.68
2016,4,12,12,0,28.0,370.0,3.5,24.0,397.0,364.24,275.58
2016,4,12,12,15,14.0,230.0,3.5,24.0,243.5,216.85,163.99
2016,4,12,12,30,0.0,90.0,3.5,24.0,90.0,80.18,57.93
2016,4,12,12,45,5.5,162.5,3.55,24.0,168.0,148.52,111.62
2016,4,12,13,0,11.0,235.0,3.6,24.0,246.0,215.43,163.18
2016,4,12,13,15,7.5,198.0,3.65,24.0,205.5,179.75,135.66
2016,4,12,13,30,4.0,161.0,3.7,24.0,165.0,144.67,108.57
2016,4,12,13,45,5.5,173.0,3.75,24.5,178.5,155.39,116.8
2016,4,12,14,0,7.0,185.0,3.8,25.0,192.0,165.75,124.67
2016,4,12,14,15,8.5,208.0,3.85,25.0,216.0,184.94,139.56
2016,4,12,14,30,10.0,231.0,3.9,25.0,240.0,203.29,153.78
2016,4,12,14,45,12.5,244.0,4.0,25.0,254.5,212.94,161.31
2016,4,12,15,0,15.0,257.0,4.1,25.0,269.0,221.61,168.11
2016,4,12,15,15,7.5,187.5,4.1,24.5,193.5,162.77,123.33
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,103.67,77.59
2016,4,12,15,45,0.0,82.5,4.1,24.0,82.5,73.13,53.46
2016,4,12,16,0,0.0,47.0,4.1,24.0,47.0,41.56,28.16
2016,4,12,16,15,9.0,116.0,4.05,23.5,121.0,100.95,80.04
2016,4,12,16,30,18.0,185.0,4.0,23.0,195.0,151.3,122.7
2016,4,12,16,45,13.0,164.5,3.95,23.0,171.5,135.29,109.65
2016,4,12,17,0,8.0,144.0,3.9,23.0,148.0,119.11,96.4
2016,4,12,17,15,194.0,128.5,3.75,22.5,189.0,93.71,75.25
2016,4,12,17,30,380.0,113.0,3.6,22.0,230.0,81.32,64.9
2016,4,12,17,45,307.0,96.5,3.45,21.5,178.5,70.9,55.96
2016,4,12,18,0,234.0,80.0,3.3,21.0,127.0,61.37,47.46
2016,4,12,18,15,157.0,56.0,3.5,20.5,83.5,43.83,31.73
2016,4,12,18,30,80.0,32.0,3.7,20.0,40.0,25.7,14.55
2016,4,12,18,45,40.0,16.0,3.95,19.5,20.0,14.55,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
