Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,15.0,5.5,5.0,0.0
2016,4,13,6,30,0.0,11.0,2.8,15.0,11.0,9.66,1.22
2016,4,13,6,45,0.0,24.5,2.9,15.5,24.5,21.57,12.24
2016,4,13,7,0,0.0,38.0,3.0,16.0,38.0,33.51,22.68
2016,4,13,7,15,0.0,54.0,3.0,16.0,54.0,47.99,35.21
2016,4,13,7,30,0.0,70.0,3.0,16.0,70.0,63.41,48.36
2016,4,13,7,45,0.0,86.5,3.0,16.5,86.5,79.2,61.49
2016,4,13,8,0,0.0,103.0,3.0,17.0,103.0,94.86,74.25
2016,4,13,8,15,0.0,86.5,2.95,17.5,86.5,77.0,58.98
2016,4,13,8,30,0.0,70.0,2.9,18.0,70.0,61.92,46.14
2016,4,13,8,45,0.0,73.0,2.85,18.5,73.0,64.61,48.09
2016,4,13,9,0,0.0,76.0,2.8,19.0,76.0,67.3,50.03
2016,4,13,9,15,0.0,102.0,2.75,19.0,102.0,90.83,69.06
2016,4,13,9,30,0.0,128.0,2.7,19.0,128.0,115.13,88.48
2016,4,13,9,45,0.0,132.5,2.65,19.5,132.5,119.16,91.26
2016,4,13,10,0,0.0,137.0,2.6,20.0,137.0,123.19,94.08
2016,4,13,10,15,4.0,175.5,2.6,20.0,179.0,162.95,125.57
2016,4,13,10,30,8.0,214.0,2.6,20.0,221.0,202.67,156.56
2016,4,13,10,45,13.5,261.0,2.6,20.5,273.5,251.64,193.95
2016,4,13,11,0,19.0,308.0,2.6,21.0,326.0,300.08,230.21
2016,4,13,11,15,10.0,225.5,2.6,21.0,235.0,213.05,163.07
2016,4,13,11,30,1.0,143.0,2.6,21.0,144.0,128.92,97.28
2016,4,13,11,45,4.0,162.0,2.6,21.5,166.0,148.54,112.64
2016,4,13,12,0,7.0,181.0,2.6,22.0,188.0,167.83,127.43
2016,4,13,12,15,11.5,240.0,2.65,22.0,251.0,223.76,170.58
2016,4,13,12,30,16.0,299.0,2.7,22.0,314.0,278.53,212.14
2016,4,13,12,45,13.5,264.5,2.75,22.5,277.0,244.47,185.75
2016,4,13,13,0,11.0,230.0,2.8,23.0,240.0,211.08,160.02
2016,4,13,13,15,18.5,292.0,2.8,23.0,309.0,268.32,203.77
2016,4,13,13,30,26.0,354.0,2.8,23.0,378.0,319.23,241.94
2016,4,13,13,45,17.0,276.0,2.8,23.5,291.5,249.6,189.02
2016,4,13,14,0,8.0,198.0,2.8,24.0,205.0,177.35,133.75
2016,4,13,14,15,13.0,242.5,2.75,24.0,253.5,215.78,163.48
2016,4,13,14,30,18.0,287.0,2.7,24.0,302.0,251.91,190.96
2016,4,13,14,45,15.0,263.0,2.65,24.0,275.0,229.01,173.63
2016,4,13,15,0,12.0,239.0,2.6,24.0,248.0,206.7,156.86
2016,4,13,15,15,417.0,176.5,2.5,23.5,464.5,222.85,155.74
2016,4,13,15,30,822.0,114.0,2.4,23.0,681.0,227.08,140.41
2016,4,13,15,45,806.0,110.0,2.35,23.0,633.0,171.2,97.39
2016,4,13,16,0,790.0,106.0,2.3,23.0,585.0,117.16,64.66
2016,4,13,16,15,766.5,102.0,2.2,22.5,532.5,70.24,54.3
2016,4,13,16,30,743.0,98.0,2.1,22.0,480.0,69.62,54.14
2016,4,13,16,45,711.0,92.5,2.05,22.0,425.0,61.27,47.21
2016,4,13,17,0,679.0,87.0,2.0,22.0,370.0,59.52,45.89
2016,4,13,17,15,633.5,80.5,1.8,21.5,313.0,56.8,43.79
2016,4,13,17,30,588.0,74.0,1.6,21.0,256.0,53.94,41.48
2016,4,13,17,45,517.5,65.5,1.4,20.5,201.5,49.19,37.39
2016,4,13,18,0,447.0,57.0,1.2,20.0,147.0,44.29,32.94
2016,4,13,18,15,339.0,43.5,1.15,19.5,99.0,34.58,24.05
2016,4,13,18,30,231.0,30.0,1.1,19.0,51.0,23.46,13.08
2016,4,13,18,45,115.5,15.0,1.1,18.5,25.5,13.64,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,14,6,15,103.5,14.0,2.3,13.5,22.0,73.79,0.0
2016,4,14,6,30,207.0,28.0,2.5,14.0,44.0,204.71,147.22
2016,4,14,6,45,323.5,41.5,2.75,14.5,91.5,310.51,253.94
2016,4,14,7,0,440.0,55.0,3.0,15.0,139.0,424.33,352.33
2016,4,14,7,15,245.5,84.5,3.0,15.5,134.0,308.88,258.0
2016,4,14,7,30,51.0,114.0,3.0,16.0,129.0,168.32,137.66
2016,4,14,7,45,25.5,116.0,3.0,16.5,123.5,144.09,116.55
2016,4,14,8,0,0.0,118.0,3.0,17.0,118.0,110.86,87.46
2016,4,14,8,15,1.5,138.5,3.0,17.5,139.5,131.84,104.36
2016,4,14,8,30,3.0,159.0,3.0,18.0,161.0,152.72,120.82
2016,4,14,8,45,8.5,184.0,3.05,19.0,189.0,182.03,143.72
2016,4,14,9,0,14.0,209.0,3.1,20.0,217.0,211.27,166.08
2016,4,14,9,15,22.5,239.5,3.05,20.5,254.0,249.06,195.14
2016,4,14,9,30,31.0,270.0,3.0,21.0,291.0,304.19,236.97
2016,4,14,9,45,34.5,292.0,2.95,21.5,317.0,328.04,253.96
2016,4,14,10,0,38.0,314.0,2.9,22.0,343.0,351.38,270.45
2016,4,14,10,15,97.0,360.5,2.85,22.0,439.5,454.85,348.8
2016,4,14,10,30,156.0,407.0,2.8,22.0,536.0,572.07,434.13
2016,4,14,10,45,234.0,411.0,2.8,22.5,611.5,643.2,484.76
2016,4,14,11,0,312.0,415.0,2.8,23.0,687.0,724.89,541.41
2016,4,14,11,15,616.5,269.0,2.8,23.5,822.5,864.92,643.48
2016,4,14,11,30,921.0,123.0,2.8,24.0,958.0,965.77,709.56
2016,4,14,11,45,917.0,128.0,2.8,24.5,969.5,940.67,690.3
2016,4,14,12,0,913.0,133.0,2.8,25.0,981.0,912.42,670.2
2016,4,14,12,15,914.0,133.5,2.75,25.0,986.0,881.39,649.26
2016,4,14,12,30,915.0,134.0,2.7,25.0,991.0,847.49,626.42
2016,4,14,12,45,913.0,134.0,2.7,25.0,986.5,808.21,600.23
2016,4,14,13,0,911.0,134.0,2.7,25.0,982.0,766.66,571.54
2016,4,14,13,15,908.0,133.5,2.65,25.0,968.5,721.92,538.84
2016,4,14,13,30,905.0,133.0,2.6,25.0,955.0,675.34,504.15
2016,4,14,13,45,899.0,132.0,2.6,25.5,933.5,624.99,465.24
2016,4,14,14,0,893.0,131.0,2.6,26.0,912.0,573.44,424.55
2016,4,14,14,15,886.0,129.5,2.55,26.0,882.5,520.07,382.12
2016,4,14,14,30,879.0,128.0,2.5,26.0,853.0,466.01,337.97
2016,4,14,14,45,868.5,126.0,2.5,26.0,816.5,409.88,291.28
2016,4,14,15,0,858.0,124.0,2.5,26.0,780.0,347.36,238.93
2016,4,14,15,15,844.5,121.0,2.5,25.5,736.5,289.58,190.24
2016,4,14,15,30,831.0,118.0,2.5,25.0,693.0,232.9,143.37
2016,4,14,15,45,813.0,114.5,2.5,25.0,644.0,176.61,100.46
2016,4,14,16,0,795.0,111.0,2.5,25.0,595.0,122.4,67.69
2016,4,14,16,15,771.0,107.0,2.45,24.5,542.0,73.8,56.83
2016,4,14,16,30,747.0,103.0,2.4,24.0,489.0,66.15,50.74
2016,4,14,16,45,714.5,97.5,2.4,23.5,432.5,64.68,49.81
2016,4,14,17,0,682.0,92.0,2.4,23.0,376.0,63.09,48.75
2016,4,14,17,15,635.5,85.0,2.2,22.0,319.0,60.15,46.58
2016,4,14,17,30,589.0,78.0,2.0,21.0,262.0,57.05,44.18
2016,4,14,17,45,519.5,68.5,1.8,20.5,206.5,51.61,39.49
2016,4,14,18,0,450.0,59.0,1.6,20.0,151.0,45.95,34.39
2016,4,14,18,15,342.0,45.5,1.6,19.0,102.5,36.3,25.61
2016,4,14,18,30,234.0,32.0,1.6,18.0,54.0,25.02,14.55
2016,4,14,18,45,117.0,16.0,1.6,17.5,27.0,14.55,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,88.5,15.5,1.25,12.5,22.5,66.53,0.0
2016,4,15,6,30,177.0,31.0,1.5,13.0,45.0,191.7,141.37
2016,4,15,6,45,281.0,47.0,1.75,14.0,91.5,287.03,234.61
2016,4,15,7,0,385.0,63.0,2.0,15.0,138.0,391.97,324.38
2016,4,15,7,15,192.5,81.0,2.05,15.5,118.5,263.06,218.85
2016,4,15,7,30,0.0,99.0,2.1,16.0,99.0,96.27,75.74
2016,4,15,7,45,57.0,134.5,2.2,17.0,158.0,194.61,159.02
2016,4,15,8,0,114.0,170.0,2.3,18.0,217.0,301.65,245.6
2016,4,15,8,15,106.0,195.0,2.25,18.5,243.5,323.22,260.4
2016,4,15,8,30,98.0,220.0,2.2,19.0,270.0,326.24,260.87
2016,4,15,8,45,124.0,247.5,2.2,20.0,318.0,397.64,314.38
2016,4,15,9,0,150.0,275.0,2.2,21.0,366.0,451.62,352.98
2016,4,15,9,15,159.0,300.0,2.2,21.5,403.0,485.7,376.2
2016,4,15,9,30,168.0,325.0,2.2,22.0,440.0,518.79,398.42
2016,4,15,9,45,181.0,347.0,2.25,22.5,478.5,551.27,420.23
2016,4,15,10,0,194.0,369.0,2.3,23.0,517.0,582.58,440.94
2016,4,15,10,15,529.0,250.0,2.35,23.0,679.5,810.18,608.68
2016,4,15,10,30,864.0,131.0,2.4,23.0,842.0,991.07,729.08
2016,4,15,10,45,875.0,130.5,2.45,23.5,872.5,988.92,723.87
2016,4,15,11,0,886.0,130.0,2.5,24.0,903.0,983.18,718.34
2016,4,15,11,15,891.0,131.0,2.55,24.5,925.0,969.64,707.92
2016,4,15,11,30,896.0,132.0,2.6,25.0,947.0,952.61,695.43
2016,4,15,11,45,893.5,136.5,2.7,25.5,958.5,928.7,678.97
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,901.68,660.52
2016,4,15,12,15,891.5,141.0,2.85,26.0,974.5,870.31,640.07
2016,4,15,12,30,892.0,141.0,2.9,26.0,979.0,836.21,617.73
2016,4,15,12,45,891.5,140.5,3.0,26.5,975.0,798.39,591.84
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,758.27,563.27
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,714.32,531.81
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,668.6,498.26
2016,4,15,13,45,879.5,137.5,3.4,27.0,923.5,619.06,461.06
2016,4,15,14,0,874.0,136.0,3.5,27.0,902.0,568.34,421.88
2016,4,15,14,15,866.0,134.5,3.55,27.0,872.5,515.46,379.82
2016,4,15,14,30,858.0,133.0,3.6,27.0,843.0,462.06,336.14
2016,4,15,14,45,849.0,130.0,3.7,27.0,807.0,401.36,286.03
2016,4,15,15,0,840.0,127.0,3.8,27.0,771.0,345.36,238.35
2016,4,15,15,15,826.0,124.0,3.8,27.0,727.5,288.51,189.86
2016,4,15,15,30,812.0,121.0,3.8,27.0,684.0,232.83,143.48
2016,4,15,15,45,792.0,118.0,3.85,27.0,635.5,177.8,101.6
2016,4,15,16,0,772.0,115.0,3.9,27.0,587.0,125.09,69.63
2016,4,15,16,15,747.5,110.5,3.9,26.5,534.0,68.31,51.79
2016,4,15,16,30,723.0,106.0,3.9,26.0,481.0,67.83,51.74
2016,4,15,16,45,688.0,101.0,3.9,25.5,425.0,66.82,51.2
2016,4,15,17,0,653.0,96.0,3.9,25.0,369.0,65.72,50.57
2016,4,15,17,15,606.5,88.5,3.65,24.0,313.0,62.55,48.24
2016,4,15,17,30,560.0,81.0,3.4,23.0,257.0,59.21,45.66
2016,4,15,17,45,490.0,71.0,3.15,22.5,202.0,53.48,40.76
2016,4,15,18,0,420.0,61.0,2.9,22.0,147.0,47.5,35.42
2016,4,15,18,15,317.0,46.5,2.85,21.5,99.5,35.73,24.84
2016,4,15,18,30,214.0,32.0,2.8,21.0,52.0,24.96,14.4
2016,4,15,18,45,107.0,16.0,2.8,20.5,26.0,12.63,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.0,15.5,3.55,16.5,18.5,33.13,0.0
2016,4,16,6,30,64.0,31.0,3.7,17.0,37.0,90.3,64.52
2016,4,16,6,45,136.0,56.5,3.85,17.5,80.0,188.95,152.28
2016,4,16,7,0,208.0,82.0,4.0,18.0,123.0,277.66,228.72
2016,4,16,7,15,104.0,79.0,4.2,18.5,99.5,177.55,145.85
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,69.5,52.8
2016,4,16,7,45,0.0,102.0,4.6,19.5,102.0,95.63,74.39
2016,4,16,8,0,0.0,128.0,4.8,20.0,128.0,121.49,95.29
2016,4,16,8,15,0.0,111.0,5.05,20.5,111.0,101.34,78.24
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,83.76,63.44
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,87.78,66.36
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,91.86,69.29
2016,4,16,9,15,0.0,127.0,5.85,22.5,127.0,114.4,87.05
2016,4,16,9,30,0.0,151.0,5.9,23.0,151.0,136.97,104.59
2016,4,16,9,45,2.0,161.0,6.0,23.5,162.5,148.05,112.96
2016,4,16,10,0,4.0,171.0,6.1,24.0,174.0,159.09,121.25
2016,4,16,10,15,2.0,146.0,6.1,24.5,147.5,133.36,100.48
2016,4,16,10,30,0.0,121.0,6.1,25.0,121.0,108.27,80.33
2016,4,16,10,45,0.0,125.0,6.15,25.5,125.0,111.9,82.9
2016,4,16,11,0,0.0,129.0,6.2,26.0,129.0,115.5,85.43
2016,4,16,11,15,0.0,120.0,6.2,26.0,120.0,107.29,78.93
2016,4,16,11,30,0.0,111.0,6.2,26.0,111.0,99.14,72.49
2016,4,16,11,45,0.0,115.5,6.25,26.5,115.5,103.14,75.42
2016,4,16,12,0,0.0,120.0,6.3,27.0,120.0,107.11,78.31
2016,4,16,12,15,2.0,138.0,6.25,27.0,140.0,124.74,92.02
2016,4,16,12,30,4.0,156.0,6.2,27.0,160.0,142.08,105.46
2016,4,16,12,45,7.0,180.5,6.2,27.0,187.5,165.59,123.64
2016,4,16,13,0,10.0,205.0,6.2,27.0,215.0,188.54,141.3
2016,4,16,13,15,11.5,228.5,6.2,26.5,239.5,208.96,157.24
2016,4,16,13,30,13.0,252.0,6.2,26.0,264.0,228.76,172.74
2016,4,16,13,45,24.5,311.0,6.25,26.0,333.0,278.75,210.94
2016,4,16,14,0,36.0,370.0,6.3,26.0,402.0,326.65,247.15
2016,4,16,14,15,39.0,363.0,6.3,26.0,396.5,316.46,239.45
2016,4,16,14,30,42.0,356.0,6.3,26.0,391.0,305.91,231.51
2016,4,16,14,45,23.0,263.0,6.3,26.0,282.0,224.26,169.63
2016,4,16,15,0,4.0,170.0,6.3,26.0,173.0,148.8,111.88
2016,4,16,15,15,11.0,209.0,6.2,25.5,217.0,180.88,137.2
2016,4,16,15,30,18.0,248.0,6.1,25.0,261.0,209.6,159.81
2016,4,16,15,45,9.0,183.0,6.1,25.0,189.5,156.41,118.89
2016,4,16,16,0,0.0,118.0,6.1,25.0,118.0,103.06,77.34
2016,4,16,16,15,97.0,172.5,5.9,24.5,223.0,127.48,101.87
2016,4,16,16,30,194.0,227.0,5.7,24.0,328.0,160.21,129.75
2016,4,16,16,45,120.0,196.5,5.55,24.0,256.5,141.56,114.57
2016,4,16,17,0,46.0,166.0,5.4,24.0,185.0,128.09,103.65
2016,4,16,17,15,37.0,142.5,5.2,23.5,156.5,111.43,90.05
2016,4,16,17,30,28.0,119.0,5.0,23.0,128.0,94.38,75.84
2016,4,16,17,45,15.5,95.0,4.85,22.5,99.5,78.97,62.7
2016,4,16,18,0,3.0,71.0,4.7,22.0,71.0,59.75,45.95
2016,4,16,18,15,1.5,47.5,4.65,21.5,47.5,40.71,29.09
2016,4,16,18,30,0.0,24.0,4.6,21.0,24.0,21.16,11.45
2016,4,16,18,45,0.0,12.0,4.6,21.0,12.0,10.56,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,20.0,7.0,6.37,0.0
2016,4,17,6,30,0.0,14.0,3.2,20.0,14.0,12.3,3.8
2016,4,17,6,45,0.0,34.5,3.35,20.5,34.5,30.43,19.32
2016,4,17,7,0,0.0,55.0,3.5,21.0,55.0,51.38,37.05
2016,4,17,7,15,0.0,79.5,3.65,21.0,80.0,76.85,58.45
2016,4,17,7,30,0.0,104.0,3.8,21.0,105.0,101.64,78.99
2016,4,17,7,45,0.0,112.5,4.0,21.5,113.0,107.23,83.26
2016,4,17,8,0,0.0,121.0,4.2,22.0,121.0,113.6,88.03
2016,4,17,8,15,0.5,140.0,4.35,22.0,140.5,132.06,102.7
2016,4,17,8,30,1.0,159.0,4.5,22.0,160.0,150.42,117.11
2016,4,17,8,45,3.5,176.5,4.7,22.5,179.0,168.99,131.39
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,187.57,145.52
2016,4,17,9,15,16.0,236.5,4.95,23.5,247.5,239.23,185.64
2016,4,17,9,30,26.0,279.0,5.0,24.0,297.0,290.76,224.85
2016,4,17,9,45,29.5,294.5,5.05,24.5,316.5,325.39,250.29
2016,4,17,10,0,33.0,310.0,5.1,25.0,336.0,341.7,261.64
2016,4,17,10,15,114.0,360.5,5.05,25.0,454.5,488.09,373.0
2016,4,17,10,30,195.0,411.0,5.0,25.0,573.0,614.43,465.83
2016,4,17,10,45,195.5,428.0,5.0,25.0,595.0,623.99,471.24
2016,4,17,11,0,196.0,445.0,5.0,25.0,617.0,632.17,476.19
2016,4,17,11,15,125.5,432.0,4.95,25.0,543.5,542.77,409.13
2016,4,17,11,30,55.0,419.0,4.9,25.0,470.0,445.52,335.84
2016,4,17,11,45,33.5,328.5,4.85,25.0,360.0,334.47,253.19
2016,4,17,12,0,12.0,238.0,4.8,25.0,250.0,223.52,168.85
2016,4,17,12,15,14.0,266.5,4.7,25.0,280.0,249.61,188.8
2016,4,17,12,30,16.0,295.0,4.6,25.0,310.0,275.04,207.91
2016,4,17,12,45,16.5,301.0,4.55,25.0,316.5,278.85,210.67
2016,4,17,13,0,17.0,307.0,4.5,25.0,323.0,282.43,213.33
2016,4,17,13,15,8.5,187.5,4.5,24.5,195.5,171.33,128.94
2016,4,17,13,30,0.0,68.0,4.5,24.0,68.0,60.56,42.55
2016,4,17,13,45,0.0,55.0,4.5,24.0,55.0,48.93,33.42
2016,4,17,14,0,0.0,42.0,4.5,24.0,42.0,37.33,24.21
2016,4,17,14,15,0.0,40.0,4.5,24.0,40.0,35.52,22.82
2016,4,17,14,30,0.0,38.0,4.5,24.0,38.0,33.72,21.42
2016,4,17,14,45,0.0,34.5,4.55,24.0,34.5,30.59,18.95
2016,4,17,15,0,0.0,31.0,4.6,24.0,31.0,27.47,16.48
2016,4,17,15,15,0.0,27.5,4.7,23.5,27.5,24.34,14.05
2016,4,17,15,30,0.0,24.0,4.8,23.0,24.0,21.23,11.61
2016,4,17,15,45,0.0,66.0,4.95,23.0,66.0,58.46,41.86
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,94.9,71.42
2016,4,17,16,15,0.0,70.0,5.05,22.5,70.0,61.95,47.29
2016,4,17,16,30,0.0,32.0,5.0,22.0,32.0,28.24,18.69
2016,4,17,16,45,0.0,41.5,5.0,22.0,41.5,36.62,26.02
2016,4,17,17,0,0.0,51.0,5.0,22.0,51.0,45.02,33.38
2016,4,17,17,15,0.0,42.5,4.85,21.5,42.5,37.48,27.02
2016,4,17,17,30,0.0,34.0,4.7,21.0,34.0,29.95,20.58
2016,4,17,17,45,0.0,26.5,4.55,21.0,26.5,23.32,14.76
2016,4,17,18,0,0.0,19.0,4.4,21.0,19.0,16.7,8.89
2016,4,17,18,15,0.0,12.5,4.25,20.5,12.5,10.97,3.78
2016,4,17,18,30,0.0,6.0,4.1,20.0,6.0,5.26,0.0
2016,4,17,18,45,0.0,3.0,3.95,20.0,3.0,2.63,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,18.5,1.0,0.88,0.0
2016,4,18,7,0,0.0,2.0,3.2,19.0,2.0,1.75,0.0
2016,4,18,7,15,0.0,3.0,3.3,19.0,3.0,2.63,0.0
2016,4,18,7,30,0.0,4.0,3.4,19.0,4.0,3.51,0.0
2016,4,18,7,45,0.0,12.0,3.5,19.5,12.0,10.55,3.25
2016,4,18,8,0,0.0,20.0,3.6,20.0,20.0,17.61,9.13
2016,4,18,8,15,0.0,37.5,3.6,20.0,37.5,33.08,21.98
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,48.61,34.73
2016,4,18,8,45,0.0,72.0,3.6,20.5,72.0,63.73,46.92
2016,4,18,9,0,0.0,89.0,3.6,21.0,89.0,78.89,58.98
2016,4,18,9,15,0.0,104.0,3.7,21.5,104.0,92.68,69.79
2016,4,18,9,30,0.0,119.0,3.8,22.0,119.0,106.61,80.6
2016,4,18,9,45,11.5,202.5,3.9,22.5,211.5,197.41,152.38
2016,4,18,10,0,23.0,286.0,4.0,23.0,304.0,289.94,223.36
2016,4,18,10,15,183.5,333.0,3.75,23.0,485.0,526.96,405.24
2016,4,18,10,30,344.0,380.0,3.5,23.0,666.0,743.26,560.79
2016,4,18,10,45,255.5,412.5,3.3,23.5,629.0,680.66,510.09
2016,4,18,11,0,167.0,445.0,3.1,24.0,592.0,604.56,451.81
2016,4,18,11,15,97.5,405.0,3.05,24.0,491.5,477.49,359.14
2016,4,18,11,30,28.0,365.0,3.0,24.0,391.0,368.52,277.47
2016,4,18,11,45,21.5,325.0,2.95,24.0,345.5,312.49,235.97
2016,4,18,12,0,15.0,285.0,2.9,24.0,300.0,268.58,202.93
2016,4,18,12,15,228.0,346.5,2.9,24.0,562.0,513.91,389.52
2016,4,18,12,30,441.0,408.0,2.9,24.0,824.0,724.27,539.15
2016,4,18,12,45,238.5,402.5,2.95,24.0,627.5,539.43,404.23
2016,4,18,13,0,36.0,397.0,3.0,24.0,431.0,372.9,279.89
2016,4,18,13,15,174.5,420.5,2.95,23.5,581.0,477.52,359.98
2016,4,18,13,30,313.0,444.0,2.9,23.0,731.0,563.35,422.87
2016,4,18,13,45,209.5,440.5,2.85,23.0,630.5,482.94,362.69
2016,4,18,14,0,106.0,437.0,2.8,23.0,530.0,414.69,312.07
2016,4,18,14,15,67.0,382.0,2.65,23.0,440.5,344.11,259.93
2016,4,18,14,30,28.0,327.0,2.5,23.0,351.0,278.86,211.4
2016,4,18,14,45,46.0,338.0,2.35,23.0,375.0,287.72,217.98
2016,4,18,15,0,64.0,349.0,2.2,23.0,399.0,293.33,221.59
2016,4,18,15,15,41.5,300.5,2.05,22.5,332.0,246.26,186.83
2016,4,18,15,30,19.0,252.0,1.9,22.0,265.0,212.95,162.75
2016,4,18,15,45,14.5,227.0,1.8,22.0,237.0,190.31,145.81
2016,4,18,16,0,10.0,202.0,1.7,22.0,209.0,168.46,129.43
2016,4,18,16,15,7.0,183.5,1.6,22.0,188.0,152.05,122.68
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,137.44,110.99
2016,4,18,16,45,35.5,169.0,1.45,22.0,184.0,131.81,106.73
2016,4,18,17,0,67.0,173.0,1.4,22.0,201.0,132.59,107.78
2016,4,18,17,15,57.0,148.5,1.25,21.5,170.5,115.41,93.77
2016,4,18,17,30,47.0,124.0,1.1,21.0,140.0,97.81,79.15
2016,4,18,17,45,34.0,100.0,1.0,21.0,110.0,80.1,63.95
2016,4,18,18,0,21.0,76.0,0.9,21.0,80.0,62.0,48.09
2016,4,18,18,15,10.5,52.5,0.85,20.5,54.5,44.58,32.62
2016,4,18,18,30,0.0,29.0,0.8,20.0,29.0,25.32,15.15
2016,4,18,18,45,0.0,14.5,0.75,20.0,14.5,12.77,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,7.5,1.4,17.0,7.5,6.58,0.0
2016,4,19,6,30,0.0,15.0,1.6,17.0,15.0,13.18,4.83
2016,4,19,6,45,0.0,29.0,1.85,17.5,29.0,25.55,15.64
2016,4,19,7,0,0.0,43.0,2.1,18.0,43.0,37.94,26.33
2016,4,19,7,15,0.0,59.0,2.05,18.5,59.0,52.65,38.82
2016,4,19,7,30,0.0,75.0,2.0,19.0,75.0,68.02,51.61
2016,4,19,7,45,0.0,98.5,2.0,19.5,98.5,91.29,70.68
2016,4,19,8,0,0.0,122.0,2.0,20.0,122.0,114.36,89.19
2016,4,19,8,15,0.0,121.5,1.95,20.0,121.5,111.86,86.77
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,110.15,85.05
2016,4,19,8,45,1.5,149.5,1.85,20.5,150.5,139.14,107.95
2016,4,19,9,0,3.0,178.0,1.8,21.0,180.0,168.1,130.36
2016,4,19,9,15,3.5,180.0,1.75,21.5,182.5,169.33,130.6
2016,4,19,9,30,4.0,182.0,1.7,22.0,185.0,170.83,131.15
2016,4,19,9,45,68.0,278.0,1.7,22.5,330.5,345.1,266.17
2016,4,19,10,0,132.0,374.0,1.7,23.0,476.0,526.84,397.96
2016,4,19,10,15,88.0,367.5,1.7,23.0,437.0,453.1,341.78
2016,4,19,10,30,44.0,361.0,1.7,23.0,398.0,397.81,299.91
2016,4,19,10,45,27.5,301.0,1.7,23.5,324.5,316.23,238.9
2016,4,19,11,0,11.0,241.0,1.7,24.0,251.0,229.24,172.93
2016,4,19,11,15,16.0,286.5,1.7,24.0,301.5,275.28,207.73
2016,4,19,11,30,21.0,332.0,1.7,24.0,352.0,320.55,241.0
2016,4,19,11,45,16.0,277.5,1.75,24.5,293.0,264.12,198.38
2016,4,19,12,0,11.0,223.0,1.8,25.0,234.0,209.16,156.81
2016,4,19,12,15,96.0,356.0,1.8,25.0,447.5,408.78,306.61
2016,4,19,12,30,181.0,489.0,1.8,25.0,661.0,584.47,430.33
2016,4,19,12,45,206.0,484.0,1.8,25.0,679.0,583.86,428.87
2016,4,19,13,0,231.0,479.0,1.8,25.0,697.0,580.93,426.97
2016,4,19,13,15,176.5,472.0,1.8,25.0,637.0,520.52,383.67
2016,4,19,13,30,122.0,465.0,1.8,25.0,577.0,464.91,343.77
2016,4,19,13,45,432.0,336.5,1.8,25.0,720.5,521.72,387.58
2016,4,19,14,0,742.0,208.0,1.8,25.0,864.0,554.38,409.96
2016,4,19,14,15,380.0,249.0,1.85,25.0,585.0,373.18,277.47
2016,4,19,14,30,18.0,290.0,1.9,25.0,306.0,254.66,191.11
2016,4,19,14,45,34.5,314.0,1.95,25.0,341.5,266.37,200.22
2016,4,19,15,0,51.0,338.0,2.0,25.0,377.0,282.04,211.61
2016,4,19,15,15,28.5,266.0,2.05,24.5,288.0,219.38,165.41
2016,4,19,15,30,6.0,194.0,2.1,24.0,199.0,166.39,126.2
2016,4,19,15,45,3.0,171.5,2.15,24.0,174.0,146.86,111.53
2016,4,19,16,0,0.0,149.0,2.2,24.0,149.0,127.82,97.05
2016,4,19,16,15,40.5,187.0,2.2,23.5,208.5,145.95,117.16
2016,4,19,16,30,81.0,225.0,2.2,23.0,268.0,167.32,135.48
2016,4,19,16,45,146.0,200.0,2.2,23.0,266.5,143.88,116.46
2016,4,19,17,0,211.0,175.0,2.2,23.0,265.0,128.86,104.35
2016,4,19,17,15,184.5,154.0,1.95,22.5,224.5,114.86,93.05
2016,4,19,17,30,158.0,133.0,1.7,22.0,184.0,100.4,81.11
2016,4,19,17,45,220.5,106.5,1.5,22.0,162.5,79.65,63.34
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,59.75,45.99
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,46.6,34.21
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,31.08,19.87
2016,4,19,18,45,61.0,19.5,1.15,21.0,25.5,15.92,0.0
2016,4,19,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,34.5,19.0,0.55,18.0,22.5,49.37,0.0
2016,4,20,6,30,69.0,38.0,0.6,18.0,45.0,104.02,78.11
2016,4,20,6,45,131.0,62.5,0.7,18.5,86.5,193.49,155.0
2016,4,20,7,0,193.0,87.0,0.8,19.0,128.0,273.32,221.73
2016,4,20,7,15,281.0,96.0,0.75,19.0,175.5,353.69,287.62
2016,4,20,7,30,369.0,105.0,0.7,19.0,223.0,459.89,369.8
2016,4,20,7,45,184.5,88.0,0.65,19.5,147.0,270.31,218.9
2016,4,20,8,0,0.0,71.0,0.6,20.0,71.0,62.78,46.37
2016,4,20,8,15,26.0,143.0,0.6,20.5,157.0,169.18,133.6
2016,4,20,8,30,52.0,215.0,0.6,21.0,243.0,276.06,216.28
2016,4,20,8,45,58.0,241.0,0.65,21.5,275.0,308.49,239.21
2016,4,20,9,0,64.0,267.0,0.7,22.0,307.0,340.48,261.89
2016,4,20,9,15,127.5,299.0,0.75,22.0,386.0,453.4,345.59
2016,4,20,9,30,191.0,331.0,0.8,22.0,465.0,548.13,412.9
2016,4,20,9,45,239.5,345.5,0.9,22.5,524.0,607.42,453.38
2016,4,20,10,0,288.0,360.0,1.0,23.0,583.0,683.34,504.35
2016,4,20,10,15,519.5,274.0,1.05,23.0,699.0,829.32,606.68
2016,4,20,10,30,751.0,188.0,1.1,23.0,815.0,963.03,693.53
2016,4,20,10,45,763.0,188.5,1.15,23.5,844.5,954.93,685.16
2016,4,20,11,0,775.0,189.0,1.2,24.0,874.0,951.24,681.6
2016,4,20,11,15,781.0,190.5,1.2,24.0,894.5,939.35,673.46
2016,4,20,11,30,787.0,192.0,1.2,24.0,915.0,924.13,663.44
2016,4,20,11,45,823.0,170.5,1.2,24.5,936.0,910.89,653.53
2016,4,20,12,0,859.0,149.0,1.2,25.0,957.0,885.32,635.87
2016,4,20,12,15,860.0,149.0,1.2,25.0,961.5,855.16,616.68
2016,4,20,12,30,861.0,149.0,1.2,25.0,966.0,822.4,595.79
2016,4,20,12,45,857.5,150.5,1.2,25.0,961.0,785.02,571.77
2016,4,20,13,0,854.0,152.0,1.2,25.0,956.0,745.65,545.16
2016,4,20,13,15,850.5,151.5,1.15,24.5,943.5,702.91,515.8
2016,4,20,13,30,847.0,151.0,1.1,24.0,931.0,658.58,484.6
2016,4,20,13,45,839.5,151.0,1.1,24.0,909.0,610.46,449.42
2016,4,20,14,0,832.0,151.0,1.1,24.0,887.0,560.67,412.07
2016,4,20,14,15,824.0,149.0,1.1,24.0,858.0,508.46,371.87
2016,4,20,14,30,816.0,147.0,1.1,24.0,829.0,455.93,330.18
2016,4,20,14,45,814.5,139.0,1.1,24.0,795.0,401.13,285.5
2016,4,20,15,0,813.0,131.0,1.1,24.0,761.0,345.79,239.24
2016,4,20,15,15,799.0,128.5,1.15,24.0,719.0,291.04,193.24
2016,4,20,15,30,785.0,126.0,1.2,24.0,677.0,237.48,148.84
2016,4,20,15,45,765.5,122.5,1.3,24.0,629.0,183.87,107.63
2016,4,20,16,0,746.0,119.0,1.4,24.0,581.0,132.56,75.04
2016,4,20,16,15,721.0,114.5,1.45,23.5,529.0,74.96,57.93
2016,4,20,16,30,696.0,110.0,1.5,23.0,477.0,69.74,53.94
2016,4,20,16,45,663.5,104.0,1.55,23.0,423.0,68.2,52.86
2016,4,20,17,0,631.0,98.0,1.6,23.0,369.0,66.51,51.62
2016,4,20,17,15,586.0,91.0,1.45,22.5,314.0,63.82,49.6
2016,4,20,17,30,541.0,84.0,1.3,22.0,259.0,60.99,47.37
2016,4,20,17,45,474.0,74.0,1.2,22.0,205.5,55.39,42.53
2016,4,20,18,0,407.0,64.0,1.1,22.0,152.0,48.16,36.07
2016,4,20,18,15,311.0,50.0,1.1,21.5,105.5,38.23,27.13
2016,4,20,18,30,215.0,36.0,1.1,21.0,59.0,27.97,17.42
2016,4,20,18,45,107.5,18.0,1.1,20.5,29.5,14.15,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.5,0.3,18.0,3.5,3.07,0.0
2016,4,21,6,30,0.0,7.0,0.4,18.0,7.0,6.14,0.0
2016,4,21,6,45,0.0,12.5,0.55,18.5,12.5,10.97,3.52
2016,4,21,7,0,0.0,18.0,0.7,19.0,18.0,15.82,7.71
2016,4,21,7,15,0.0,24.5,0.7,19.5,24.5,21.56,12.6
2016,4,21,7,30,0.0,31.0,0.7,20.0,31.0,27.3,17.4
2016,4,21,7,45,0.0,25.0,0.75,20.5,25.0,22.01,12.87
2016,4,21,8,0,0.0,19.0,0.8,21.0,19.0,16.73,8.37
2016,4,21,8,15,0.0,45.5,0.8,21.0,45.5,40.17,27.79
2016,4,21,8,30,0.0,72.0,0.8,21.0,72.0,63.71,46.97
2016,4,21,8,45,0.0,69.5,0.85,21.5,69.5,61.51,44.86
2016,4,21,9,0,0.0,67.0,0.9,22.0,67.0,59.32,42.83
2016,4,21,9,15,0.0,63.5,0.9,22.5,63.5,56.24,40.12
2016,4,21,9,30,0.0,60.0,0.9,23.0,60.0,53.17,37.44
2016,4,21,9,45,0.0,92.5,0.95,23.5,92.5,82.14,60.36
2016,4,21,10,0,0.0,125.0,1.0,24.0,125.0,112.02,83.55
2016,4,21,10,15,60.0,269.0,1.0,24.0,319.0,321.47,244.74
2016,4,21,10,30,120.0,413.0,1.0,24.0,513.0,543.0,402.15
2016,4,21,10,45,229.5,414.5,1.05,24.5,614.5,643.24,470.84
2016,4,21,11,0,339.0,416.0,1.1,25.0,716.0,753.2,544.23
2016,4,21,11,15,585.0,289.5,1.15,25.0,822.5,858.75,618.48
2016,4,21,11,30,831.0,163.0,1.2,25.0,929.0,937.42,670.19
2016,4,21,11,45,849.0,154.0,1.3,25.0,945.5,909.88,652.86
2016,4,21,12,0,867.0,145.0,1.4,25.0,962.0,889.44,641.19
2016,4,21,12,15,868.0,145.0,1.5,25.0,966.5,859.11,622.91
2016,4,21,12,30,869.0,145.0,1.6,25.0,971.0,826.16,602.76
2016,4,21,12,45,868.5,144.5,1.7,25.0,967.0,789.21,579.66
2016,4,21,13,0,868.0,144.0,1.8,25.0,963.0,750.08,553.91
2016,4,21,13,15,865.0,143.5,1.85,25.0,950.5,707.23,523.79
2016,4,21,13,30,862.0,143.0,1.9,25.0,938.0,662.7,491.69
2016,4,21,13,45,853.5,144.0,2.0,25.0,916.0,614.58,456.36
2016,4,21,14,0,845.0,145.0,2.1,25.0,894.0,565.6,419.26
2016,4,21,14,15,837.0,143.0,2.15,25.0,865.0,510.93,376.74
2016,4,21,14,30,829.0,141.0,2.2,25.0,836.0,457.81,334.0
2016,4,21,14,45,817.0,139.0,2.25,25.0,799.5,403.1,288.87
2016,4,21,15,0,805.0,137.0,2.3,25.0,763.0,348.92,243.15
2016,4,21,15,15,790.5,134.0,2.3,25.0,720.0,294.13,196.62
2016,4,21,15,30,776.0,131.0,2.3,25.0,677.0,240.62,151.91
2016,4,21,15,45,759.0,126.0,2.3,25.0,629.5,186.8,110.07
2016,4,21,16,0,742.0,121.0,2.3,25.0,582.0,127.49,70.65
2016,4,21,16,15,479.0,175.0,2.2,24.5,463.0,114.3,90.52
2016,4,21,16,30,216.0,229.0,2.1,24.0,344.0,161.68,130.31
2016,4,21,16,45,280.0,193.5,2.05,24.0,325.0,133.24,107.1
2016,4,21,17,0,344.0,158.0,2.0,24.0,306.0,112.88,90.5
2016,4,21,17,15,320.0,138.0,1.9,23.5,260.5,100.56,80.6
2016,4,21,17,30,296.0,118.0,1.8,23.0,215.0,87.67,69.97
2016,4,21,17,45,259.0,98.0,1.7,22.5,170.5,74.15,58.54
2016,4,21,18,0,222.0,78.0,1.6,22.0,126.0,60.09,46.32
2016,4,21,18,15,165.5,57.5,1.55,21.5,87.5,45.11,33.0
2016,4,21,18,30,109.0,37.0,1.5,21.0,49.0,29.63,18.86
2016,4,21,18,45,54.5,18.5,1.5,21.0,24.5,15.19,0.0
2016,4,21,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,6,15,162.0,16.5,1.8,14.5,34.5,147.14,50.12
2016,4,22,6,30,324.0,33.0,2.1,15.0,69.0,292.63,233.09
2016,4,22,6,45,425.0,44.0,2.4,16.0,120.0,389.95,320.02
2016,4,22,7,0,526.0,55.0,2.7,17.0,171.0,495.39,407.33
2016,4,22,7,15,589.5,62.5,2.6,17.5,227.5,573.67,468.39
2016,4,22,7,30,653.0,70.0,2.5,18.0,284.0,654.9,528.32
2016,4,22,7,45,695.0,76.0,2.45,18.5,342.0,718.08,572.17
2016,4,22,8,0,737.0,82.0,2.4,19.0,400.0,776.8,611.04
2016,4,22,8,15,767.0,86.5,2.35,20.0,457.0,827.58,641.69
2016,4,22,8,30,797.0,91.0,2.3,21.0,514.0,876.92,670.31
2016,4,22,8,45,818.5,94.5,2.25,22.0,567.5,915.14,690.5
2016,4,22,9,0,840.0,98.0,2.2,23.0,621.0,950.92,708.64
2016,4,22,9,15,856.0,101.0,2.25,23.0,670.5,967.73,717.82
2016,4,22,9,30,872.0,104.0,2.3,23.0,720.0,991.66,731.98
2016,4,22,9,45,883.5,107.0,2.4,23.5,763.5,1007.89,740.2
2016,4,22,10,0,895.0,110.0,2.5,24.0,807.0,1020.64,746.33
2016,4,22,10,15,904.5,111.5,2.55,24.0,843.5,1026.18,748.9
2016,4,22,10,30,914.0,113.0,2.6,24.0,880.0,1028.07,749.35
2016,4,22,10,45,920.0,115.0,2.65,24.5,909.5,1023.34,744.26
2016,4,22,11,0,926.0,117.0,2.7,25.0,939.0,1014.88,737.0
2016,4,22,11,15,930.0,117.5,2.7,25.0,960.5,999.33,726.31
2016,4,22,11,30,934.0,118.0,2.7,25.0,982.0,980.24,713.5
2016,4,22,11,45,937.0,118.5,2.75,25.5,995.0,956.78,697.02
2016,4,22,12,0,940.0,119.0,2.8,26.0,1008.0,929.99,678.46
2016,4,22,12,15,940.5,119.0,2.8,26.0,1012.0,897.5,657.11
2016,4,22,12,30,941.0,119.0,2.8,26.0,1016.0,862.16,633.85
2016,4,22,12,45,939.5,119.0,2.8,26.0,1011.0,822.64,607.69
2016,4,22,13,0,938.0,119.0,2.8,26.0,1006.0,780.78,579.77
2016,4,22,13,15,935.0,118.5,2.75,26.0,992.5,735.32,546.89
2016,4,22,13,30,932.0,118.0,2.7,26.0,979.0,687.98,511.9
2016,4,22,13,45,926.5,117.0,2.7,26.0,956.5,637.09,473.76
2016,4,22,14,0,921.0,116.0,2.7,26.0,934.0,584.93,433.63
2016,4,22,14,15,913.5,115.0,2.65,26.0,904.5,530.75,390.7
2016,4,22,14,30,906.0,114.0,2.6,26.0,875.0,475.91,346.04
2016,4,22,14,45,896.0,112.0,2.6,26.0,837.5,418.99,298.77
2016,4,22,15,0,886.0,110.0,2.6,26.0,800.0,362.15,250.52
2016,4,22,15,15,873.0,107.5,2.5,25.5,756.0,304.49,201.63
2016,4,22,15,30,860.0,105.0,2.4,25.0,712.0,247.72,154.15
2016,4,22,15,45,843.5,102.0,2.35,25.0,663.0,182.3,102.97
2016,4,22,16,0,827.0,99.0,2.3,25.0,614.0,127.12,67.09
2016,4,22,16,15,804.5,95.5,2.15,24.5,560.5,73.54,47.44
2016,4,22,16,30,782.0,92.0,2.0,24.0,507.0,64.76,49.51
2016,4,22,16,45,752.0,87.5,1.85,24.0,451.0,63.4,48.56
2016,4,22,17,0,722.0,83.0,1.7,24.0,395.0,61.95,47.51
2016,4,22,17,15,679.0,77.0,1.5,23.5,337.5,53.76,40.77
2016,4,22,17,30,636.0,71.0,1.3,23.0,280.0,51.11,38.68
2016,4,22,17,45,573.5,63.5,1.15,22.5,224.0,47.04,35.25
2016,4,22,18,0,511.0,56.0,1.0,22.0,168.0,42.82,31.51
2016,4,22,18,15,408.5,45.0,1.0,21.0,117.5,35.27,24.72
2016,4,22,18,30,306.0,34.0,1.0,20.0,67.0,27.43,17.23
2016,4,22,18,45,153.0,17.0,1.05,19.5,33.5,13.57,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
