Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.5,1.0,15.5,35.5,146.28,63.95
2016,4,23,6,30,311.0,35.0,1.1,16.0,71.0,286.95,227.46
2016,4,23,6,45,414.0,46.5,1.2,17.0,122.0,386.12,313.33
2016,4,23,7,0,517.0,58.0,1.3,18.0,173.0,493.46,399.71
2016,4,23,7,15,581.0,65.5,1.2,18.5,229.5,571.99,458.55
2016,4,23,7,30,645.0,73.0,1.1,19.0,286.0,653.43,515.96
2016,4,23,7,45,688.0,79.0,1.0,19.5,344.5,717.24,557.47
2016,4,23,8,0,731.0,85.0,0.9,20.0,403.0,776.29,593.63
2016,4,23,8,15,760.5,89.5,1.0,20.5,459.5,826.47,625.2
2016,4,23,8,30,790.0,94.0,1.1,21.0,516.0,875.18,655.2
2016,4,23,8,45,811.0,98.0,1.25,22.0,569.0,913.37,677.23
2016,4,23,9,0,832.0,102.0,1.4,23.0,622.0,949.1,697.45
2016,4,23,9,15,848.0,105.0,1.45,23.0,671.0,975.99,713.03
2016,4,23,9,30,864.0,108.0,1.5,23.0,720.0,989.32,720.09
2016,4,23,9,45,874.0,111.5,1.55,23.5,762.5,1004.45,727.2
2016,4,23,10,0,884.0,115.0,1.6,24.0,805.0,1016.12,732.19
2016,4,23,10,15,893.0,117.0,1.6,24.0,841.5,1021.59,734.13
2016,4,23,10,30,902.0,119.0,1.6,24.0,878.0,1023.44,734.03
2016,4,23,10,45,907.0,121.0,1.65,24.5,906.5,1017.69,728.69
2016,4,23,11,0,912.0,123.0,1.7,25.0,935.0,1008.29,721.28
2016,4,23,11,15,916.0,124.0,1.7,25.0,956.0,993.33,711.27
2016,4,23,11,30,920.0,125.0,1.7,25.0,977.0,974.85,699.2
2016,4,23,11,45,922.5,125.5,1.7,25.5,989.5,951.11,682.58
2016,4,23,12,0,925.0,126.0,1.7,26.0,1002.0,924.14,664.04
2016,4,23,12,15,925.5,126.5,1.7,26.0,1006.0,892.41,643.8
2016,4,23,12,30,926.0,127.0,1.7,26.0,1010.0,857.88,621.71
2016,4,23,12,45,923.5,127.5,1.75,26.0,1005.0,818.45,596.8
2016,4,23,13,0,921.0,128.0,1.8,26.0,1000.0,776.81,570.0
2016,4,23,13,15,918.0,127.5,1.85,26.0,986.5,731.97,538.83
2016,4,23,13,30,915.0,127.0,1.9,26.0,973.0,685.32,505.55
2016,4,23,13,45,908.5,126.5,1.95,26.0,951.0,634.98,468.7
2016,4,23,14,0,902.0,126.0,2.0,26.0,929.0,583.5,429.89
2016,4,23,14,15,895.0,124.5,2.1,26.0,900.0,530.1,388.6
2016,4,23,14,30,888.0,123.0,2.2,26.0,871.0,476.03,345.37
2016,4,23,14,45,878.5,121.5,2.3,26.0,834.0,420.59,299.77
2016,4,23,15,0,869.0,120.0,2.4,26.0,797.0,365.18,253.03
2016,4,23,15,15,856.0,117.0,2.45,25.5,754.0,308.08,204.96
2016,4,23,15,30,843.0,114.0,2.5,25.0,711.0,243.79,151.94
2016,4,23,15,45,826.5,111.0,2.6,25.0,662.0,187.74,107.94
2016,4,23,16,0,810.0,108.0,2.7,25.0,613.0,133.56,72.45
2016,4,23,16,15,787.0,104.0,2.65,24.5,560.0,80.62,52.28
2016,4,23,16,30,764.0,100.0,2.6,24.0,507.0,70.36,54.23
2016,4,23,16,45,733.0,95.0,2.55,24.0,450.5,62.3,47.62
2016,4,23,17,0,702.0,90.0,2.5,24.0,394.0,60.98,46.69
2016,4,23,17,15,658.5,83.5,2.3,23.0,337.0,58.34,44.79
2016,4,23,17,30,615.0,77.0,2.1,22.0,280.0,55.55,42.68
2016,4,23,17,45,548.5,69.0,1.9,21.5,224.0,51.29,39.09
2016,4,23,18,0,482.0,61.0,1.7,21.0,168.0,46.88,35.16
2016,4,23,18,15,383.0,48.5,1.65,20.0,118.0,38.21,27.36
2016,4,23,18,30,284.0,36.0,1.6,19.0,68.0,29.14,18.79
2016,4,23,18,45,142.0,18.0,1.6,18.5,34.0,14.13,0.25
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,22.5,1.9,16.0,30.0,83.7,40.44
2016,4,24,6,30,129.0,45.0,2.1,16.0,60.0,166.19,131.47
2016,4,24,6,45,199.0,66.5,2.35,16.5,104.5,245.89,201.74
2016,4,24,7,0,269.0,88.0,2.6,17.0,149.0,330.3,273.6
2016,4,24,7,15,328.5,105.0,2.8,17.5,200.0,420.07,346.83
2016,4,24,7,30,388.0,122.0,3.0,18.0,251.0,499.11,409.26
2016,4,24,7,45,337.5,146.5,3.2,18.5,274.0,479.16,391.27
2016,4,24,8,0,287.0,171.0,3.4,19.0,297.0,471.12,382.13
2016,4,24,8,15,285.0,201.5,3.5,19.0,340.5,510.4,410.71
2016,4,24,8,30,283.0,232.0,3.6,19.0,384.0,547.61,437.02
2016,4,24,8,45,161.5,243.5,3.75,19.5,332.5,427.18,339.9
2016,4,24,9,0,40.0,255.0,3.9,20.0,281.0,302.26,237.85
2016,4,24,9,15,25.5,240.5,3.95,20.5,257.5,267.82,209.71
2016,4,24,9,30,11.0,226.0,4.0,21.0,234.0,221.05,171.74
2016,4,24,9,45,18.0,261.5,4.1,21.5,275.5,261.96,203.16
2016,4,24,10,0,25.0,297.0,4.2,22.0,317.0,302.53,233.66
2016,4,24,10,15,45.0,343.5,4.2,22.0,381.0,384.4,295.8
2016,4,24,10,30,65.0,390.0,4.2,22.0,445.0,448.4,343.33
2016,4,24,10,45,70.5,399.5,4.25,22.5,461.5,458.09,349.3
2016,4,24,11,0,76.0,409.0,4.3,23.0,478.0,467.25,355.05
2016,4,24,11,15,133.0,442.0,4.3,23.0,565.0,559.73,423.59
2016,4,24,11,30,190.0,475.0,4.3,23.0,652.0,634.3,477.57
2016,4,24,11,45,167.0,481.5,4.3,23.0,639.0,607.33,456.81
2016,4,24,12,0,144.0,488.0,4.3,23.0,626.0,580.62,436.72
2016,4,24,12,15,207.0,484.0,4.2,23.0,682.5,616.83,463.93
2016,4,24,12,30,270.0,480.0,4.1,23.0,739.0,650.35,488.41
2016,4,24,12,45,139.0,334.5,4.1,23.5,468.0,405.24,308.19
2016,4,24,13,0,8.0,189.0,4.1,24.0,197.0,173.18,130.24
2016,4,24,13,15,16.5,272.5,4.05,24.0,288.0,250.48,189.92
2016,4,24,13,30,25.0,356.0,4.0,24.0,379.0,320.44,242.58
2016,4,24,13,45,18.0,295.5,3.95,24.0,312.5,266.9,202.13
2016,4,24,14,0,11.0,235.0,3.9,24.0,246.0,210.41,159.28
2016,4,24,14,15,16.5,273.5,3.85,24.0,288.5,243.37,184.69
2016,4,24,14,30,22.0,312.0,3.8,24.0,331.0,274.18,208.11
2016,4,24,14,45,208.5,322.0,3.75,24.0,486.0,319.53,239.61
2016,4,24,15,0,395.0,332.0,3.7,24.0,641.0,367.41,269.49
2016,4,24,15,15,548.0,249.0,3.7,24.0,651.5,313.24,220.95
2016,4,24,15,30,701.0,166.0,3.7,24.0,662.0,247.19,161.33
2016,4,24,15,45,503.0,217.5,3.7,24.0,561.0,212.49,141.56
2016,4,24,16,0,305.0,269.0,3.7,24.0,460.0,204.11,146.04
2016,4,24,16,15,459.5,205.5,3.65,23.5,465.0,135.8,99.04
2016,4,24,16,30,614.0,142.0,3.6,23.0,470.0,90.78,71.69
2016,4,24,16,45,581.0,133.5,3.55,23.0,417.0,88.49,70.06
2016,4,24,17,0,548.0,125.0,3.5,23.0,364.0,85.65,67.92
2016,4,24,17,15,502.5,115.0,3.3,22.5,310.5,80.54,63.92
2016,4,24,17,30,457.0,105.0,3.1,22.0,257.0,75.15,59.57
2016,4,24,17,45,396.5,91.5,2.9,22.0,205.5,66.85,52.42
2016,4,24,18,0,336.0,78.0,2.7,22.0,154.0,58.16,44.72
2016,4,24,18,15,250.5,60.5,2.6,21.5,108.0,45.94,33.79
2016,4,24,18,30,165.0,43.0,2.5,21.0,62.0,34.2,22.86
2016,4,24,18,45,82.5,21.5,2.45,20.5,31.0,17.56,2.68
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.5,2.55,20.0,34.5,121.04,66.74
2016,4,25,6,30,213.0,43.0,2.7,20.0,69.0,231.99,183.06
2016,4,25,6,45,304.5,58.5,2.85,20.5,116.5,322.38,261.61
2016,4,25,7,0,396.0,74.0,3.0,21.0,164.0,420.46,343.08
2016,4,25,7,15,198.0,92.5,3.2,21.5,137.5,283.69,231.81
2016,4,25,7,30,0.0,111.0,3.4,22.0,111.0,107.57,83.25
2016,4,25,7,45,40.5,146.5,3.6,22.5,165.0,192.96,153.79
2016,4,25,8,0,81.0,182.0,3.8,23.0,219.0,269.41,215.02
2016,4,25,8,15,63.5,200.0,3.9,23.5,231.0,271.59,214.69
2016,4,25,8,30,46.0,218.0,4.0,24.0,243.0,272.81,213.74
2016,4,25,8,45,68.0,250.5,4.15,24.5,291.5,328.29,256.14
2016,4,25,9,0,90.0,283.0,4.3,25.0,340.0,383.63,297.44
2016,4,25,9,15,109.5,310.5,4.35,25.5,385.0,430.22,331.27
2016,4,25,9,30,129.0,338.0,4.4,26.0,430.0,494.55,377.42
2016,4,25,9,45,254.5,340.0,4.45,26.5,535.5,634.54,480.57
2016,4,25,10,0,380.0,342.0,4.5,27.0,641.0,755.96,566.8
2016,4,25,10,15,306.5,379.5,4.5,27.0,628.0,716.06,534.72
2016,4,25,10,30,233.0,417.0,4.5,27.0,615.0,658.47,491.31
2016,4,25,10,45,521.5,292.0,4.5,27.5,753.5,831.62,618.7
2016,4,25,11,0,810.0,167.0,4.5,28.0,892.0,966.51,710.34
2016,4,25,11,15,815.0,167.5,4.5,28.0,911.5,952.35,699.29
2016,4,25,11,30,820.0,168.0,4.5,28.0,931.0,934.88,687.17
2016,4,25,11,45,845.0,154.0,4.55,28.5,949.0,908.96,668.39
2016,4,25,12,0,870.0,140.0,4.6,29.0,967.0,890.38,654.65
2016,4,25,12,15,870.5,140.0,4.55,29.0,970.5,859.66,633.68
2016,4,25,12,30,871.0,140.0,4.5,29.0,974.0,826.38,611.0
2016,4,25,12,45,865.5,142.5,4.5,29.0,968.5,788.18,585.08
2016,4,25,13,0,860.0,145.0,4.5,29.0,963.0,748.12,557.03
2016,4,25,13,15,857.0,144.5,4.45,29.0,950.0,705.75,525.87
2016,4,25,13,30,854.0,144.0,4.4,29.0,937.0,661.74,492.94
2016,4,25,13,45,590.5,284.0,4.35,29.5,826.5,572.76,423.73
2016,4,25,14,0,327.0,424.0,4.3,30.0,716.0,510.23,374.53
2016,4,25,14,15,262.0,422.0,4.25,29.5,651.5,452.64,332.9
2016,4,25,14,30,197.0,420.0,4.2,29.0,587.0,410.35,302.26
2016,4,25,14,45,492.5,282.0,4.2,29.0,674.0,389.31,281.96
2016,4,25,15,0,788.0,144.0,4.2,29.0,761.0,353.24,245.26
2016,4,25,15,15,580.5,222.0,4.1,29.0,663.0,301.79,207.45
2016,4,25,15,30,373.0,300.0,4.0,29.0,565.0,285.16,199.53
2016,4,25,15,45,346.0,283.5,3.95,29.0,516.5,243.29,168.64
2016,4,25,16,0,319.0,267.0,3.9,29.0,468.0,204.77,143.01
2016,4,25,16,15,490.0,195.5,3.75,28.5,473.0,131.2,92.55
2016,4,25,16,30,661.0,124.0,3.6,28.0,478.0,78.38,59.95
2016,4,25,16,45,626.5,117.5,3.5,28.0,424.0,76.94,59.02
2016,4,25,17,0,592.0,111.0,3.4,28.0,370.0,75.35,57.91
2016,4,25,17,15,546.5,102.5,3.2,27.5,315.5,71.96,55.39
2016,4,25,17,30,501.0,94.0,3.0,27.0,261.0,68.34,52.59
2016,4,25,17,45,436.0,83.0,2.8,26.5,208.5,60.81,46.32
2016,4,25,18,0,371.0,72.0,2.6,26.0,156.0,53.77,40.25
2016,4,25,18,15,281.5,56.5,2.65,25.5,110.0,42.92,30.69
2016,4,25,18,30,192.0,41.0,2.7,25.0,64.0,31.68,20.44
2016,4,25,18,45,96.0,20.5,2.8,24.5,32.0,16.03,2.64
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,23.0,4.05,21.0,34.0,100.88,59.06
2016,4,26,6,30,180.0,46.0,4.1,21.0,68.0,200.41,158.1
2016,4,26,6,45,255.0,65.0,4.15,21.5,114.5,297.04,240.78
2016,4,26,7,0,330.0,84.0,4.2,22.0,161.0,385.24,314.38
2016,4,26,7,15,165.0,90.0,4.3,22.0,128.5,254.04,207.53
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,90.06,68.98
2016,4,26,7,45,0.0,101.5,4.55,22.5,101.5,93.62,71.71
2016,4,26,8,0,0.0,107.0,4.7,23.0,107.0,97.75,74.66
2016,4,26,8,15,17.0,159.5,4.8,23.5,169.0,166.77,130.51
2016,4,26,8,30,34.0,212.0,4.9,24.0,231.0,254.02,199.21
2016,4,26,8,45,174.0,241.5,5.05,24.5,350.5,436.57,343.67
2016,4,26,9,0,314.0,271.0,5.2,25.0,470.0,623.95,484.82
2016,4,26,9,15,507.5,223.0,5.25,25.0,573.5,777.21,599.23
2016,4,26,9,30,701.0,175.0,5.3,25.0,677.0,923.93,702.89
2016,4,26,9,45,539.5,259.5,5.4,25.5,659.5,847.63,643.77
2016,4,26,10,0,378.0,344.0,5.5,26.0,642.0,756.37,572.63
2016,4,26,10,15,567.5,266.0,5.55,26.0,736.0,871.26,658.49
2016,4,26,10,30,757.0,188.0,5.6,26.0,830.0,973.04,729.64
2016,4,26,10,45,762.5,192.0,5.7,26.5,857.5,961.92,719.61
2016,4,26,11,0,768.0,196.0,5.8,27.0,885.0,955.24,713.41
2016,4,26,11,15,773.0,197.5,5.85,27.0,904.5,942.34,704.19
2016,4,26,11,30,778.0,199.0,5.9,27.0,924.0,926.19,692.88
2016,4,26,11,45,574.5,318.5,5.95,27.5,857.5,835.97,624.81
2016,4,26,12,0,371.0,438.0,6.0,28.0,791.0,738.02,549.17
2016,4,26,12,15,290.5,466.5,5.95,28.0,743.5,675.27,502.56
2016,4,26,12,30,210.0,495.0,5.9,28.0,696.0,613.58,456.34
2016,4,26,12,45,198.0,493.5,5.9,28.5,683.0,586.7,435.9
2016,4,26,13,0,186.0,492.0,5.9,29.0,670.0,560.32,415.7
2016,4,26,13,15,110.5,441.5,5.85,29.0,547.0,452.16,336.4
2016,4,26,13,30,35.0,391.0,5.8,29.0,424.0,355.36,264.51
2016,4,26,13,45,29.0,362.5,5.8,29.0,389.5,323.11,240.89
2016,4,26,14,0,23.0,334.0,5.8,29.0,355.0,298.92,223.04
2016,4,26,14,15,61.0,373.0,5.7,28.5,425.5,335.47,250.8
2016,4,26,14,30,99.0,412.0,5.6,28.0,496.0,371.92,277.79
2016,4,26,14,45,90.5,389.5,5.6,28.0,464.0,341.69,255.08
2016,4,26,15,0,82.0,367.0,5.6,28.0,432.0,312.79,233.46
2016,4,26,15,15,153.5,350.5,5.5,28.0,463.5,299.51,221.0
2016,4,26,15,30,225.0,334.0,5.4,28.0,495.0,288.01,208.99
2016,4,26,15,45,285.5,298.0,5.3,28.0,487.5,244.18,173.01
2016,4,26,16,0,346.0,262.0,5.2,28.0,480.0,204.78,142.84
2016,4,26,16,15,288.5,247.0,4.95,27.5,418.0,168.23,124.0
2016,4,26,16,30,231.0,232.0,4.7,27.0,356.0,163.61,130.62
2016,4,26,16,45,268.0,200.5,4.5,26.5,329.5,137.12,109.48
2016,4,26,17,0,305.0,169.0,4.3,26.0,303.0,119.3,95.26
2016,4,26,17,15,239.5,161.0,4.1,25.5,257.0,114.5,91.75
2016,4,26,17,30,174.0,153.0,3.9,25.0,211.0,112.78,90.71
2016,4,26,17,45,156.5,127.5,3.7,25.0,172.5,95.52,76.12
2016,4,26,18,0,139.0,102.0,3.5,25.0,134.0,77.72,60.77
2016,4,26,18,15,92.5,72.0,3.5,24.5,90.5,56.46,42.27
2016,4,26,18,30,46.0,42.0,3.5,24.0,47.0,34.36,22.79
2016,4,26,18,45,23.0,21.0,3.55,23.5,23.5,17.82,4.38
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,125.11,79.52
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,234.03,187.23
2016,4,27,6,45,316.5,61.5,3.45,18.0,125.0,335.64,275.87
2016,4,27,7,0,426.0,76.0,3.5,18.0,176.0,446.56,369.07
2016,4,27,7,15,492.5,86.5,3.4,18.5,232.5,530.98,436.23
2016,4,27,7,30,559.0,97.0,3.3,19.0,289.0,615.86,499.92
2016,4,27,7,45,620.5,101.0,3.25,19.5,349.5,691.15,553.73
2016,4,27,8,0,682.0,105.0,3.2,20.0,410.0,767.55,606.27
2016,4,27,8,15,715.5,110.5,3.15,20.5,467.0,820.91,640.48
2016,4,27,8,30,749.0,116.0,3.1,21.0,524.0,873.15,673.09
2016,4,27,8,45,783.0,116.5,3.05,22.0,580.5,912.32,694.55
2016,4,27,9,0,817.0,117.0,3.0,23.0,637.0,956.05,718.66
2016,4,27,9,15,835.0,120.5,2.95,23.5,686.5,985.09,733.83
2016,4,27,9,30,853.0,124.0,2.9,24.0,736.0,1011.08,746.96
2016,4,27,9,45,871.5,124.0,2.9,25.0,781.5,1030.3,754.6
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,1035.14,753.02
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.0,1040.8,752.82
2016,4,27,10,30,909.0,128.0,2.7,27.0,901.0,1042.81,750.39
2016,4,27,10,45,918.5,128.0,2.65,27.5,931.0,1039.07,744.99
2016,4,27,11,0,928.0,128.0,2.6,28.0,961.0,1031.63,737.47
2016,4,27,11,15,932.0,129.0,2.6,28.0,982.5,1016.21,727.06
2016,4,27,11,30,936.0,130.0,2.6,28.0,1004.0,997.22,714.58
2016,4,27,11,45,944.0,127.5,2.6,28.5,1018.5,975.13,698.83
2016,4,27,12,0,952.0,125.0,2.6,29.0,1033.0,949.59,681.01
2016,4,27,12,15,952.5,125.0,2.6,29.0,1036.5,916.61,659.82
2016,4,27,12,30,953.0,125.0,2.6,29.0,1040.0,880.8,636.78
2016,4,27,12,45,952.5,124.0,2.6,29.0,1035.5,840.75,610.84
2016,4,27,13,0,952.0,123.0,2.6,29.0,1031.0,798.34,583.17
2016,4,27,13,15,949.0,122.5,2.55,29.0,1017.0,752.4,550.8
2016,4,27,13,30,946.0,122.0,2.5,29.0,1003.0,704.59,516.19
2016,4,27,13,45,942.5,120.0,2.5,29.0,981.0,653.6,478.79
2016,4,27,14,0,939.0,118.0,2.5,29.0,959.0,601.16,439.27
2016,4,27,14,15,932.0,116.5,2.4,29.0,928.5,546.14,396.4
2016,4,27,14,30,925.0,115.0,2.3,29.0,898.0,490.41,351.81
2016,4,27,14,45,915.5,113.0,2.25,29.0,860.5,432.88,304.86
2016,4,27,15,0,906.0,111.0,2.2,29.0,823.0,375.37,256.87
2016,4,27,15,15,893.5,108.5,2.0,29.0,779.0,316.97,207.6
2016,4,27,15,30,881.0,106.0,1.8,29.0,735.0,259.37,159.68
2016,4,27,15,45,863.5,103.5,1.65,29.0,684.5,202.06,115.11
2016,4,27,16,0,846.0,101.0,1.5,29.0,634.0,137.36,71.4
2016,4,27,16,15,824.0,97.5,1.35,28.5,580.0,82.86,48.71
2016,4,27,16,30,802.0,94.0,1.2,28.0,526.0,66.01,49.63
2016,4,27,16,45,770.5,90.0,1.1,28.0,469.0,65.06,49.06
2016,4,27,17,0,739.0,86.0,1.0,28.0,412.0,64.05,48.41
2016,4,27,17,15,697.0,80.0,0.85,27.5,353.5,55.7,41.67
2016,4,27,17,30,655.0,74.0,0.7,27.0,295.0,53.14,39.71
2016,4,27,17,45,590.0,67.0,0.55,27.0,237.5,49.53,36.68
2016,4,27,18,0,525.0,60.0,0.4,27.0,180.0,45.82,33.4
2016,4,27,18,15,424.5,49.0,0.45,26.5,128.5,38.4,26.82
2016,4,27,18,30,324.0,38.0,0.5,26.0,77.0,30.68,19.67
2016,4,27,18,45,162.0,19.0,0.6,25.5,38.5,15.08,3.35
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,23.93,0.0
2016,4,28,6,15,147.5,26.5,1.45,16.0,44.0,159.48,107.68
2016,4,28,6,30,266.0,45.0,1.7,17.0,79.0,269.99,216.81
2016,4,28,6,45,358.5,58.5,2.0,18.0,129.5,361.18,295.3
2016,4,28,7,0,451.0,72.0,2.3,19.0,180.0,464.44,379.77
2016,4,28,7,15,512.5,81.5,2.45,19.5,235.0,542.02,440.47
2016,4,28,7,30,574.0,91.0,2.6,20.0,290.0,622.11,500.15
2016,4,28,7,45,619.0,97.5,2.8,21.0,346.5,686.41,545.02
2016,4,28,8,0,664.0,104.0,3.0,22.0,403.0,751.1,588.69
2016,4,28,8,15,695.0,110.0,3.25,22.5,458.0,802.31,622.9
2016,4,28,8,30,726.0,116.0,3.5,23.0,513.0,852.35,655.75
2016,4,28,8,45,749.5,120.0,3.8,23.5,565.0,891.15,680.58
2016,4,28,9,0,773.0,124.0,4.1,24.0,617.0,922.05,699.79
2016,4,28,9,15,790.0,127.5,4.1,24.5,664.5,949.52,715.01
2016,4,28,9,30,807.0,131.0,4.1,25.0,712.0,974.07,728.19
2016,4,28,9,45,819.0,134.5,4.2,25.5,754.0,990.47,736.49
2016,4,28,10,0,831.0,138.0,4.3,26.0,796.0,1003.53,742.7
2016,4,28,10,15,840.0,140.5,4.3,26.0,831.0,1009.02,744.9
2016,4,28,10,30,849.0,143.0,4.3,26.0,866.0,1010.97,744.98
2016,4,28,10,45,852.5,146.5,4.35,26.5,893.5,1004.98,738.79
2016,4,28,11,0,856.0,150.0,4.4,27.0,921.0,984.31,723.1
2016,4,28,11,15,860.0,151.0,4.4,27.0,940.5,969.67,712.82
2016,4,28,11,30,864.0,152.0,4.4,27.0,960.0,951.72,700.41
2016,4,28,11,45,861.5,156.0,4.45,27.5,970.5,927.35,682.68
2016,4,28,12,0,859.0,160.0,4.5,28.0,981.0,900.08,663.13
2016,4,28,12,15,858.0,160.5,4.45,28.0,983.5,868.46,641.57
2016,4,28,12,30,857.0,161.0,4.4,28.0,986.0,834.45,618.38
2016,4,28,12,45,843.5,168.0,4.4,28.5,977.0,799.89,593.78
2016,4,28,13,0,830.0,175.0,4.4,29.0,968.0,757.15,561.9
2016,4,28,13,15,825.0,174.0,4.35,29.0,953.5,712.58,529.47
2016,4,28,13,30,820.0,173.0,4.3,29.0,939.0,666.72,495.5
2016,4,28,13,45,792.5,184.5,4.25,29.0,911.0,616.46,457.44
2016,4,28,14,0,765.0,196.0,4.2,29.0,883.0,567.22,419.4
2016,4,28,14,15,754.5,194.0,4.15,28.5,853.0,513.54,378.33
2016,4,28,14,30,744.0,192.0,4.1,28.0,823.0,462.63,338.08
2016,4,28,14,45,399.5,270.5,4.05,28.0,608.0,348.17,254.19
2016,4,28,15,0,55.0,349.0,4.0,28.0,393.0,292.4,217.8
2016,4,28,15,15,39.0,307.5,3.95,28.0,338.0,251.97,188.09
2016,4,28,15,30,23.0,266.0,3.9,28.0,283.0,225.17,168.69
2016,4,28,15,45,54.5,274.5,3.85,28.0,310.5,218.64,162.78
2016,4,28,16,0,86.0,283.0,3.8,28.0,338.0,217.69,161.67
2016,4,28,16,15,63.0,249.0,3.65,27.5,287.5,186.02,140.29
2016,4,28,16,30,40.0,215.0,3.5,27.0,237.0,161.84,128.92
2016,4,28,16,45,20.0,128.0,3.35,27.0,139.0,104.65,82.25
2016,4,28,17,0,0.0,41.0,3.2,27.0,41.0,36.17,25.09
2016,4,28,17,15,0.0,35.0,3.0,26.5,35.0,30.85,20.74
2016,4,28,17,30,0.0,29.0,2.8,26.0,29.0,25.54,16.3
2016,4,28,17,45,70.5,66.0,2.65,25.5,82.0,54.37,41.06
2016,4,28,18,0,141.0,103.0,2.5,25.0,135.0,78.52,61.5
2016,4,28,18,15,97.0,72.5,2.55,24.5,91.5,56.96,42.75
2016,4,28,18,30,53.0,42.0,2.6,24.0,48.0,34.49,23.02
2016,4,28,18,45,26.5,21.0,2.7,24.0,24.0,17.9,5.64
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,0.0,2.0,2.7,21.5,2.0,0.0,0.0
2016,4,29,6,0,0.0,4.0,2.7,22.0,4.0,3.64,0.0
2016,4,29,6,15,49.0,26.0,2.8,22.0,33.0,70.83,45.31
2016,4,29,6,30,98.0,48.0,2.9,22.0,62.0,147.6,115.04
2016,4,29,6,45,144.5,74.5,3.05,22.5,104.5,218.57,175.45
2016,4,29,7,0,191.0,101.0,3.2,23.0,147.0,290.92,235.47
2016,4,29,7,15,95.5,90.0,3.55,23.5,113.0,183.79,147.94
2016,4,29,7,30,0.0,79.0,3.9,24.0,79.0,71.29,53.1
2016,4,29,7,45,0.0,83.0,4.25,24.5,83.0,74.24,55.32
2016,4,29,8,0,0.0,87.0,4.6,25.0,87.0,77.51,57.65
2016,4,29,8,15,0.0,99.0,4.75,25.0,99.0,88.72,66.47
2016,4,29,8,30,0.0,111.0,4.9,25.0,111.0,99.9,75.18
2016,4,29,8,45,19.0,185.0,5.1,25.5,197.5,191.41,147.99
2016,4,29,9,0,38.0,259.0,5.3,26.0,284.0,304.01,234.88
2016,4,29,9,15,23.0,232.5,5.35,26.0,248.0,240.81,184.95
2016,4,29,9,30,8.0,206.0,5.4,26.0,212.0,197.94,150.81
2016,4,29,9,45,5.5,183.0,5.45,26.5,187.5,172.31,130.29
2016,4,29,10,0,3.0,160.0,5.5,27.0,163.0,147.6,110.54
2016,4,29,10,15,25.5,268.5,5.45,27.0,290.5,286.4,217.49
2016,4,29,10,30,48.0,377.0,5.4,27.0,418.0,417.52,315.21
2016,4,29,10,45,34.0,349.5,5.4,27.5,379.0,371.0,279.04
2016,4,29,11,0,20.0,322.0,5.4,28.0,340.0,313.98,235.48
2016,4,29,11,15,45.5,385.5,5.35,28.0,428.0,409.06,306.3
2016,4,29,11,30,71.0,449.0,5.3,28.0,516.0,488.96,364.35
2016,4,29,11,45,41.5,343.5,5.25,28.5,383.0,355.67,265.54
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,223.66,166.22
2016,4,29,12,15,14.0,265.5,5.15,29.0,279.5,248.87,185.26
2016,4,29,12,30,16.0,293.0,5.1,29.0,309.0,273.45,203.51
2016,4,29,12,45,18.0,314.5,5.05,29.0,332.0,292.05,217.25
2016,4,29,13,0,20.0,336.0,5.0,29.0,355.0,309.96,230.46
2016,4,29,13,15,52.0,397.0,4.9,29.0,446.0,377.98,280.88
2016,4,29,13,30,84.0,458.0,4.8,29.0,537.0,440.62,326.32
2016,4,29,13,45,186.0,448.0,4.75,29.0,617.0,477.36,353.58
2016,4,29,14,0,288.0,438.0,4.7,29.0,697.0,501.06,370.35
2016,4,29,14,15,217.5,431.0,4.6,28.5,623.0,446.98,330.66
2016,4,29,14,30,147.0,424.0,4.5,28.0,549.0,392.8,291.35
2016,4,29,14,45,157.0,405.0,4.4,28.0,533.5,368.46,272.73
2016,4,29,15,0,167.0,386.0,4.3,28.0,518.0,343.28,253.13
2016,4,29,15,15,234.5,354.0,4.1,28.0,528.0,324.23,236.01
2016,4,29,15,30,302.0,322.0,3.9,28.0,538.0,287.21,204.6
2016,4,29,15,45,315.0,295.0,3.75,28.0,507.0,248.55,174.45
2016,4,29,16,0,328.0,268.0,3.6,28.0,476.0,208.98,145.89
2016,4,29,16,15,260.0,276.0,3.35,27.5,432.0,185.82,136.8
2016,4,29,16,30,192.0,284.0,3.1,27.0,388.0,189.99,151.72
2016,4,29,16,45,169.0,257.0,2.9,27.0,341.5,174.8,139.85
2016,4,29,17,0,146.0,230.0,2.7,27.0,295.0,158.94,127.35
2016,4,29,17,15,122.0,199.0,2.55,26.5,248.0,140.33,112.65
2016,4,29,17,30,98.0,168.0,2.4,26.0,201.0,124.81,100.23
2016,4,29,17,45,75.5,134.0,2.25,26.0,157.0,102.03,81.21
2016,4,29,18,0,53.0,100.0,2.1,26.0,113.0,78.5,61.17
2016,4,29,18,15,26.5,67.5,2.05,25.5,74.0,54.99,40.93
2016,4,29,18,30,0.0,35.0,2.0,25.0,35.0,30.49,19.67
2016,4,29,18,45,0.0,17.5,2.0,24.5,17.5,15.41,4.48
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,13.63,0.0
2016,4,30,6,15,91.5,30.5,3.4,15.5,42.0,119.47,84.25
2016,4,30,6,30,172.0,53.0,3.5,16.0,76.0,205.88,166.69
2016,4,30,6,45,263.5,70.5,3.65,16.5,125.5,311.16,257.49
2016,4,30,7,0,355.0,88.0,3.8,17.0,175.0,410.53,341.11
2016,4,30,7,15,417.5,101.0,3.9,17.5,229.0,487.32,403.43
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,567.61,466.1
2016,4,30,7,45,533.5,121.5,4.15,19.0,339.5,635.84,515.86
2016,4,30,8,0,587.0,129.0,4.3,20.0,396.0,713.35,570.61
2016,4,30,8,15,620.5,136.5,4.25,20.5,450.5,766.95,606.43
2016,4,30,8,30,654.0,144.0,4.2,21.0,505.0,819.52,640.72
2016,4,30,8,45,685.5,147.0,4.2,22.0,558.0,863.57,667.12
2016,4,30,9,0,717.0,150.0,4.2,23.0,611.0,905.78,691.71
2016,4,30,9,15,735.5,154.5,4.0,23.5,658.5,934.72,707.02
2016,4,30,9,30,754.0,159.0,3.8,24.0,706.0,960.91,720.26
2016,4,30,9,45,777.5,158.0,3.6,24.5,750.0,975.84,725.75
2016,4,30,10,0,801.0,157.0,3.4,25.0,794.0,995.34,734.27
2016,4,30,10,15,811.5,159.5,3.2,25.0,829.5,1002.15,735.75
2016,4,30,10,30,822.0,162.0,3.0,25.0,865.0,1005.48,735.08
2016,4,30,10,45,837.0,159.0,2.8,25.5,895.5,1003.99,729.91
2016,4,30,11,0,852.0,156.0,2.6,26.0,926.0,998.89,722.52
2016,4,30,11,15,857.0,157.5,2.35,26.0,946.5,985.14,710.6
2016,4,30,11,30,862.0,159.0,2.1,26.0,967.0,967.93,696.55
2016,4,30,11,45,875.5,152.5,1.9,26.5,982.5,938.0,673.64
2016,4,30,12,0,889.0,146.0,1.7,27.0,998.0,915.28,655.58
2016,4,30,12,15,890.0,146.0,1.6,27.0,1002.0,884.3,634.69
2016,4,30,12,30,891.0,146.0,1.5,27.0,1006.0,850.71,612.22
2016,4,30,12,45,892.0,144.0,1.4,27.5,1001.5,813.08,585.98
2016,4,30,13,0,893.0,142.0,1.3,28.0,997.0,773.23,558.04
2016,4,30,13,15,890.0,141.5,1.3,28.0,984.0,729.7,528.16
2016,4,30,13,30,887.0,141.0,1.3,28.0,971.0,684.48,496.43
2016,4,30,13,45,884.0,138.5,1.35,28.0,950.0,636.19,462.16
2016,4,30,14,0,881.0,136.0,1.4,28.0,929.0,586.55,425.81
2016,4,30,14,15,874.5,134.5,1.35,28.0,900.0,534.75,386.14
2016,4,30,14,30,868.0,133.0,1.3,28.0,871.0,482.29,344.83
2016,4,30,14,45,860.5,129.5,1.3,28.0,835.5,427.56,300.93
2016,4,30,15,0,853.0,126.0,1.3,28.0,800.0,372.72,255.8
2016,4,30,15,15,840.5,123.0,1.25,27.5,757.5,309.78,204.54
2016,4,30,15,30,828.0,120.0,1.2,27.0,715.0,254.28,158.91
2016,4,30,15,45,815.0,115.5,1.15,27.0,667.5,198.84,115.26
2016,4,30,16,0,802.0,111.0,1.1,27.0,620.0,144.89,78.5
2016,4,30,16,15,780.0,107.0,1.05,27.0,567.5,92.68,54.89
2016,4,30,16,30,758.0,103.0,1.0,27.0,515.0,71.88,54.69
2016,4,30,16,45,731.5,97.0,0.95,27.0,460.5,63.06,47.57
2016,4,30,17,0,705.0,91.0,0.9,27.0,406.0,61.13,46.15
2016,4,30,17,15,663.0,85.0,0.85,26.5,349.0,58.9,44.54
2016,4,30,17,30,621.0,79.0,0.8,26.0,292.0,56.53,42.76
2016,4,30,17,45,564.0,70.5,0.8,25.5,237.0,51.96,38.99
2016,4,30,18,0,507.0,62.0,0.8,25.0,182.0,47.16,34.86
2016,4,30,18,15,412.5,51.0,0.85,24.0,131.5,39.84,28.41
2016,4,30,18,30,318.0,40.0,0.9,23.0,81.0,32.21,21.37
2016,4,30,18,45,179.0,24.5,0.95,22.0,45.0,19.21,7.56
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,8.19,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,22.5,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,45.0,12.0,3.0,16.0,13.0,36.98,0.0
2016,5,1,6,15,164.5,29.0,3.25,16.5,49.5,176.62,128.96
2016,5,1,6,30,284.0,46.0,3.5,17.0,86.0,283.44,230.29
2016,5,1,6,45,367.5,59.0,3.75,17.5,135.0,368.96,305.04
2016,5,1,7,0,451.0,72.0,4.0,18.0,184.0,466.58,386.43
2016,5,1,7,15,225.5,65.0,4.1,18.5,121.0,284.62,236.95
2016,5,1,7,30,0.0,58.0,4.2,19.0,58.0,51.22,37.39
2016,5,1,7,45,0.0,92.5,4.35,19.5,92.5,83.8,64.4
2016,5,1,8,0,0.0,127.0,4.5,20.0,127.0,118.2,92.28
2016,5,1,8,15,11.5,166.0,4.5,20.5,172.5,168.13,132.7
2016,5,1,8,30,23.0,205.0,4.5,21.0,218.0,218.48,172.57
2016,5,1,8,45,40.5,240.5,4.55,21.5,265.5,288.73,227.45
2016,5,1,9,0,58.0,276.0,4.6,22.0,313.0,343.01,268.74
2016,5,1,9,15,31.0,226.5,4.55,22.0,246.5,257.05,200.45
2016,5,1,9,30,4.0,177.0,4.5,22.0,180.0,165.59,127.29
2016,5,1,9,45,6.0,191.5,4.5,22.5,196.5,180.94,138.99
2016,5,1,10,0,8.0,206.0,4.5,23.0,213.0,196.19,150.38
2016,5,1,10,15,15.0,260.5,4.5,23.0,273.5,254.69,195.52
2016,5,1,10,30,22.0,315.0,4.5,23.0,334.0,312.9,239.68
2016,5,1,10,45,29.0,348.0,4.5,23.5,374.0,364.47,277.68
2016,5,1,11,0,36.0,381.0,4.5,24.0,414.0,400.23,303.39
2016,5,1,11,15,40.0,397.5,4.5,24.0,435.0,415.57,314.37
2016,5,1,11,30,44.0,414.0,4.5,24.0,456.0,430.06,324.78
2016,5,1,11,45,42.0,415.5,4.5,24.0,455.5,424.0,319.95
2016,5,1,12,0,40.0,417.0,4.5,24.0,455.0,417.81,315.16
2016,5,1,12,15,39.5,418.0,4.5,24.0,456.0,412.32,310.97
2016,5,1,12,30,39.0,419.0,4.5,24.0,457.0,406.65,306.68
2016,5,1,12,45,104.0,456.5,4.5,24.0,556.5,482.75,363.97
2016,5,1,13,0,169.0,494.0,4.5,24.0,656.0,550.27,413.56
2016,5,1,13,15,148.0,484.5,4.55,24.0,625.5,512.75,385.68
2016,5,1,13,30,127.0,475.0,4.6,24.0,595.0,477.22,359.51
2016,5,1,13,45,88.5,439.5,4.65,24.0,522.5,419.27,316.59
2016,5,1,14,0,50.0,404.0,4.7,24.0,450.0,361.46,273.57
2016,5,1,14,15,114.0,414.5,4.7,24.0,513.5,385.24,291.54
2016,5,1,14,30,178.0,425.0,4.7,24.0,577.0,407.52,307.2
2016,5,1,14,45,140.5,401.5,4.75,24.0,519.0,360.48,271.74
2016,5,1,15,0,103.0,378.0,4.8,24.0,461.0,328.17,247.74
2016,5,1,15,15,228.5,343.5,4.75,23.5,512.5,316.92,235.47
2016,5,1,15,30,354.0,309.0,4.7,23.0,564.0,291.08,210.18
2016,5,1,15,45,475.5,245.0,4.7,23.0,562.5,232.73,159.16
2016,5,1,16,0,597.0,181.0,4.7,23.0,561.0,168.49,106.66
2016,5,1,16,15,486.5,194.5,4.55,23.0,487.5,136.43,95.66
2016,5,1,16,30,376.0,208.0,4.4,23.0,414.0,141.02,113.82
2016,5,1,16,45,426.0,173.5,4.3,23.0,383.5,113.43,91.05
2016,5,1,17,0,476.0,139.0,4.2,23.0,353.0,93.89,74.85
2016,5,1,17,15,413.5,134.5,3.95,22.5,302.0,92.83,74.38
2016,5,1,17,30,351.0,130.0,3.7,22.0,251.0,95.81,77.28
2016,5,1,17,45,298.5,112.0,3.5,21.5,201.5,83.75,67.12
2016,5,1,18,0,246.0,94.0,3.3,21.0,152.0,71.26,56.29
2016,5,1,18,15,181.5,71.5,3.3,20.5,108.0,55.18,42.05
2016,5,1,18,30,117.0,49.0,3.3,20.0,64.0,38.58,27.06
2016,5,1,18,45,58.5,27.0,3.3,20.0,34.5,22.54,10.39
2016,5,1,19,0,0.0,5.0,3.3,20.0,5.0,4.55,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.5,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,14.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,14.0,13.0,39.04,0.0
2016,5,2,6,15,157.0,29.0,4.95,14.0,48.5,171.3,128.32
2016,5,2,6,30,264.0,47.0,5.1,14.0,84.0,271.52,224.17
2016,5,2,6,45,343.0,60.5,5.3,14.0,132.0,353.83,298.14
2016,5,2,7,0,422.0,74.0,5.5,14.0,180.0,442.48,375.08
2016,5,2,7,15,211.0,39.0,5.55,14.0,92.0,233.37,199.52
2016,5,2,7,30,0.0,4.0,5.6,14.0,4.0,3.51,0.0
2016,5,2,7,45,0.0,5.5,5.65,14.5,5.5,4.84,0.0
2016,5,2,8,0,0.0,7.0,5.7,15.0,7.0,6.16,0.0
2016,5,2,8,15,0.0,40.0,5.7,15.0,40.0,35.31,24.28
2016,5,2,8,30,0.0,73.0,5.7,15.0,73.0,64.61,48.78
2016,5,2,8,45,0.0,80.5,5.7,15.0,80.5,71.31,54.18
2016,5,2,9,0,0.0,88.0,5.7,15.0,88.0,78.03,59.57
2016,5,2,9,15,0.0,97.5,5.6,15.0,97.5,86.64,66.5
2016,5,2,9,30,0.0,107.0,5.5,15.0,107.0,95.43,73.55
2016,5,2,9,45,0.0,104.0,5.45,15.5,104.0,92.7,70.98
2016,5,2,10,0,0.0,101.0,5.4,16.0,101.0,90.0,68.49
2016,5,2,10,15,2.5,134.5,5.25,16.0,137.0,123.24,95.5
2016,5,2,10,30,5.0,168.0,5.1,16.0,173.0,156.53,122.27
2016,5,2,10,45,11.0,234.5,5.0,16.0,245.0,223.96,176.08
2016,5,2,11,0,17.0,301.0,4.9,16.0,317.0,291.2,228.77
2016,5,2,11,15,16.5,298.0,4.85,16.0,313.5,286.41,224.6
2016,5,2,11,30,16.0,295.0,4.8,16.0,310.0,281.69,220.69
2016,5,2,11,45,20.5,332.0,4.75,16.5,351.5,318.08,248.44
2016,5,2,12,0,25.0,369.0,4.7,17.0,393.0,360.31,280.23
2016,5,2,12,15,22.5,354.5,4.75,17.0,376.5,335.74,261.16
2016,5,2,12,30,20.0,340.0,4.8,17.0,360.0,318.36,247.75
2016,5,2,12,45,22.0,337.5,4.85,17.0,359.0,315.32,245.53
2016,5,2,13,0,24.0,335.0,4.9,17.0,358.0,311.42,242.61
2016,5,2,13,15,87.0,407.0,4.9,17.0,489.0,410.41,319.81
2016,5,2,13,30,150.0,479.0,4.9,17.0,620.0,495.16,384.13
2016,5,2,13,45,76.0,314.0,4.9,17.5,386.0,312.12,243.24
2016,5,2,14,0,2.0,149.0,4.9,18.0,152.0,132.41,101.37
2016,5,2,14,15,10.5,224.5,4.8,18.0,234.5,200.17,155.51
2016,5,2,14,30,19.0,300.0,4.7,18.0,317.0,263.85,205.43
2016,5,2,14,45,11.0,233.5,4.6,18.0,243.5,204.79,159.21
2016,5,2,15,0,3.0,167.0,4.5,18.0,170.0,146.29,113.11
2016,5,2,15,15,2.0,162.5,4.35,18.0,164.5,141.63,109.67
2016,5,2,15,30,1.0,158.0,4.2,18.0,159.0,137.07,106.28
2016,5,2,15,45,6.0,183.5,4.1,18.0,187.5,157.21,122.56
2016,5,2,16,0,11.0,209.0,4.0,18.0,216.0,174.93,136.96
2016,5,2,16,15,12.0,198.5,3.8,18.0,206.0,164.29,128.97
2016,5,2,16,30,13.0,188.0,3.6,18.0,196.0,154.51,127.36
2016,5,2,16,45,40.5,185.5,3.45,18.0,205.0,142.82,117.89
2016,5,2,17,0,68.0,183.0,3.3,18.0,214.0,139.64,115.61
2016,5,2,17,15,60.5,159.0,3.0,17.5,184.0,122.97,101.87
2016,5,2,17,30,53.0,135.0,2.7,17.0,154.0,105.89,87.52
2016,5,2,17,45,43.0,111.5,2.4,17.0,125.0,88.71,72.63
2016,5,2,18,0,33.0,88.0,2.1,17.0,96.0,71.15,57.12
2016,5,2,18,15,17.0,65.0,1.8,16.5,69.5,53.54,41.36
2016,5,2,18,30,1.0,42.0,1.5,16.0,43.0,36.0,25.4
2016,5,2,18,45,0.5,23.5,1.2,15.5,24.0,20.54,9.61
2016,5,2,19,0,0.0,5.0,0.9,15.0,5.0,4.55,0.0
2016,5,2,19,15,0.0,2.5,0.9,14.5,2.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
