Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,61.06,0.0
2016,5,3,6,15,216.0,30.0,1.85,11.5,56.5,209.85,161.01
2016,5,3,6,30,349.0,46.0,2.0,12.0,96.0,329.73,272.25
2016,5,3,6,45,444.5,55.5,2.15,13.0,149.0,425.18,354.42
2016,5,3,7,0,540.0,65.0,2.3,14.0,202.0,527.12,437.04
2016,5,3,7,15,597.0,72.5,2.45,14.5,258.5,601.62,494.74
2016,5,3,7,30,654.0,80.0,2.6,15.0,315.0,678.34,551.74
2016,5,3,7,45,697.5,84.5,2.8,15.5,373.0,741.06,596.47
2016,5,3,8,0,741.0,89.0,3.0,16.0,431.0,799.01,636.5
2016,5,3,8,15,769.0,93.5,3.05,16.5,487.0,847.91,668.18
2016,5,3,8,30,797.0,98.0,3.1,17.0,543.0,895.24,698.12
2016,5,3,8,45,819.0,101.0,3.15,17.5,596.5,933.05,720.9
2016,5,3,9,0,841.0,104.0,3.2,18.0,650.0,968.43,741.81
2016,5,3,9,15,856.5,106.5,3.2,18.5,698.0,983.49,748.3
2016,5,3,9,30,872.0,109.0,3.2,19.0,746.0,1006.02,760.11
2016,5,3,9,45,883.5,111.5,3.2,19.5,788.5,1021.33,767.0
2016,5,3,10,0,895.0,114.0,3.2,20.0,831.0,1033.22,771.78
2016,5,3,10,15,904.0,115.5,3.2,20.5,867.0,1037.99,771.98
2016,5,3,10,30,913.0,117.0,3.2,21.0,903.0,1039.14,770.02
2016,5,3,10,45,918.5,119.0,3.2,21.5,931.5,1033.69,763.91
2016,5,3,11,0,924.0,121.0,3.2,22.0,960.0,1024.57,755.63
2016,5,3,11,15,928.0,122.0,3.2,22.0,980.5,1009.39,745.01
2016,5,3,11,30,932.0,123.0,3.2,22.0,1001.0,990.68,732.23
2016,5,3,11,45,935.5,122.5,3.2,22.5,1013.5,966.7,714.67
2016,5,3,12,0,939.0,122.0,3.2,23.0,1026.0,939.48,695.11
2016,5,3,12,15,939.5,122.0,3.2,23.0,1029.5,907.09,673.48
2016,5,3,12,30,940.0,122.0,3.2,23.0,1033.0,871.97,649.98
2016,5,3,12,45,938.5,122.0,3.2,23.5,1028.0,832.76,622.39
2016,5,3,13,0,937.0,122.0,3.2,24.0,1023.0,791.32,593.22
2016,5,3,13,15,934.0,121.5,3.2,24.0,1009.5,746.35,561.06
2016,5,3,13,30,931.0,121.0,3.2,24.0,996.0,699.58,526.39
2016,5,3,13,45,926.5,120.0,3.2,24.0,974.0,649.87,488.77
2016,5,3,14,0,922.0,119.0,3.2,24.0,952.0,598.83,449.17
2016,5,3,14,15,915.0,117.5,3.15,24.0,922.0,545.04,406.3
2016,5,3,14,30,908.0,116.0,3.1,24.0,892.0,490.59,361.72
2016,5,3,14,45,898.5,114.0,3.1,24.0,855.0,434.35,314.73
2016,5,3,15,0,889.0,112.0,3.1,24.0,818.0,378.16,266.68
2016,5,3,15,15,877.0,109.5,3.1,23.5,774.5,321.21,217.95
2016,5,3,15,30,865.0,107.0,3.1,23.0,731.0,265.02,170.07
2016,5,3,15,45,849.5,104.0,3.1,23.0,682.5,200.1,117.45
2016,5,3,16,0,834.0,101.0,3.1,23.0,634.0,145.2,78.41
2016,5,3,16,15,813.0,97.5,3.0,22.5,581.5,91.67,52.26
2016,5,3,16,30,792.0,94.0,2.9,22.0,529.0,65.45,50.44
2016,5,3,16,45,763.5,89.5,2.8,22.0,473.0,64.16,49.55
2016,5,3,17,0,735.0,85.0,2.7,22.0,417.0,62.76,48.55
2016,5,3,17,15,696.0,79.5,2.4,21.5,360.0,54.89,42.05
2016,5,3,17,30,657.0,74.0,2.1,21.0,303.0,52.69,40.36
2016,5,3,17,45,597.0,67.0,1.8,20.5,246.5,49.09,37.35
2016,5,3,18,0,537.0,60.0,1.5,20.0,190.0,45.35,34.08
2016,5,3,18,15,447.0,50.0,1.45,19.0,139.0,38.8,28.21
2016,5,3,18,30,357.0,40.0,1.4,18.0,88.0,32.01,21.82
2016,5,3,18,45,213.0,25.0,1.35,17.0,50.0,20.18,9.56
2016,5,3,19,0,69.0,10.0,1.3,16.0,12.0,9.1,0.0
2016,5,3,19,15,34.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.9,12.5,9.0,6.82,0.0
2016,5,4,6,0,80.0,15.0,2.1,13.0,18.0,83.66,0.0
2016,5,4,6,15,209.5,31.0,2.4,13.5,57.5,207.22,159.45
2016,5,4,6,30,339.0,47.0,2.7,14.0,97.0,324.5,267.11
2016,5,4,6,45,429.0,57.5,3.05,15.0,149.0,416.89,346.88
2016,5,4,7,0,519.0,68.0,3.4,16.0,201.0,515.42,427.63
2016,5,4,7,15,576.5,76.0,3.4,16.5,257.5,590.31,485.63
2016,5,4,7,30,634.0,84.0,3.4,17.0,314.0,667.44,542.76
2016,5,4,7,45,676.0,90.0,3.45,18.0,371.5,730.26,585.98
2016,5,4,8,0,718.0,96.0,3.5,19.0,429.0,793.27,627.78
2016,5,4,8,15,746.5,100.5,3.55,19.5,485.0,841.59,658.95
2016,5,4,8,30,775.0,105.0,3.6,20.0,541.0,883.48,685.02
2016,5,4,8,45,797.5,109.0,3.7,21.0,593.5,922.54,707.68
2016,5,4,9,0,820.0,113.0,3.8,22.0,646.0,959.22,728.35
2016,5,4,9,15,836.0,116.0,3.8,22.5,694.5,985.61,742.57
2016,5,4,9,30,852.0,119.0,3.8,23.0,743.0,1008.95,754.77
2016,5,4,9,45,864.0,121.5,3.85,24.0,785.5,1013.36,753.22
2016,5,4,10,0,876.0,124.0,3.9,25.0,828.0,1025.51,757.12
2016,5,4,10,15,885.5,126.0,3.9,25.0,864.0,1031.14,759.4
2016,5,4,10,30,895.0,128.0,3.9,25.0,900.0,1033.19,759.53
2016,5,4,10,45,902.0,129.5,3.9,25.5,928.5,1028.64,754.02
2016,5,4,11,0,909.0,131.0,3.9,26.0,957.0,1020.46,746.37
2016,5,4,11,15,913.5,132.0,3.85,26.0,978.0,1005.79,735.77
2016,5,4,11,30,918.0,133.0,3.8,26.0,999.0,987.63,723.07
2016,5,4,11,45,925.0,131.0,3.8,26.5,1013.0,965.58,706.84
2016,5,4,12,0,932.0,129.0,3.8,27.0,1027.0,940.22,688.55
2016,5,4,12,15,932.5,129.0,3.8,27.0,1031.0,907.91,667.08
2016,5,4,12,30,933.0,129.0,3.8,27.0,1035.0,872.92,643.79
2016,5,4,12,45,933.0,128.5,3.8,27.0,1030.0,834.62,618.19
2016,5,4,13,0,933.0,128.0,3.8,27.0,1025.0,794.04,590.88
2016,5,4,13,15,930.0,127.5,3.8,27.0,1012.0,749.21,558.8
2016,5,4,13,30,927.0,127.0,3.8,27.0,999.0,702.59,524.41
2016,5,4,13,45,923.0,125.5,3.8,27.5,977.5,652.97,486.1
2016,5,4,14,0,919.0,124.0,3.8,28.0,956.0,601.99,445.98
2016,5,4,14,15,912.5,122.5,3.75,28.0,926.0,548.62,403.88
2016,5,4,14,30,906.0,121.0,3.7,28.0,896.0,494.52,360.07
2016,5,4,14,45,897.0,119.0,3.7,28.0,859.5,438.6,313.86
2016,5,4,15,0,888.0,117.0,3.7,28.0,823.0,382.66,266.58
2016,5,4,15,15,876.0,114.5,3.6,27.5,780.0,325.77,218.46
2016,5,4,15,30,864.0,112.0,3.5,27.0,737.0,269.63,171.22
2016,5,4,15,45,849.0,108.5,3.45,27.0,688.5,204.66,119.21
2016,5,4,16,0,834.0,105.0,3.4,27.0,640.0,149.52,80.29
2016,5,4,16,15,812.5,101.5,3.15,26.5,587.0,95.99,54.07
2016,5,4,16,30,791.0,98.0,2.9,26.0,534.0,68.23,51.91
2016,5,4,16,45,765.0,93.0,2.65,26.0,478.0,66.71,50.85
2016,5,4,17,0,739.0,88.0,2.4,26.0,422.0,65.05,49.66
2016,5,4,17,15,699.0,82.5,2.1,25.0,364.5,57.01,43.21
2016,5,4,17,30,659.0,77.0,1.8,24.0,307.0,54.9,41.73
2016,5,4,17,45,603.0,69.5,1.55,23.5,251.0,51.03,38.54
2016,5,4,18,0,547.0,62.0,1.3,23.0,195.0,46.98,35.04
2016,5,4,18,15,454.0,52.0,1.25,22.0,143.0,40.48,29.28
2016,5,4,18,30,361.0,42.0,1.2,21.0,91.0,33.75,23.03
2016,5,4,18,45,215.0,27.0,1.2,20.0,52.5,21.96,11.0
2016,5,4,19,0,69.0,12.0,1.2,19.0,14.0,10.91,0.0
2016,5,4,19,15,34.5,6.0,1.2,19.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.0,8.0,1.15,14.5,11.0,46.18,0.0
2016,5,5,6,0,144.0,16.0,1.1,15.0,22.0,126.72,0.0
2016,5,5,6,15,285.0,29.0,1.3,16.0,64.0,255.35,196.02
2016,5,5,6,30,426.0,42.0,1.5,17.0,106.0,378.47,305.88
2016,5,5,6,45,508.0,51.0,1.7,18.0,159.5,466.35,379.31
2016,5,5,7,0,590.0,60.0,1.9,19.0,213.0,559.86,452.3
2016,5,5,7,15,643.0,66.5,1.85,19.5,270.0,631.58,504.82
2016,5,5,7,30,696.0,73.0,1.8,20.0,327.0,705.24,556.05
2016,5,5,7,45,729.5,79.0,1.8,20.5,383.5,757.92,590.39
2016,5,5,8,0,763.0,85.0,1.8,21.0,440.0,815.2,626.85
2016,5,5,8,15,788.5,89.0,1.8,22.0,495.5,861.66,653.48
2016,5,5,8,30,814.0,93.0,1.8,23.0,551.0,906.42,678.26
2016,5,5,8,45,829.0,97.5,1.8,24.0,602.0,939.62,694.82
2016,5,5,9,0,844.0,102.0,1.8,25.0,653.0,970.12,709.44
2016,5,5,9,15,857.5,105.0,1.75,25.5,700.0,983.88,713.91
2016,5,5,9,30,871.0,108.0,1.7,26.0,747.0,1005.0,723.29
2016,5,5,9,45,878.0,112.0,1.7,26.5,787.5,1017.45,727.82
2016,5,5,10,0,885.0,116.0,1.7,27.0,828.0,1026.42,730.38
2016,5,5,10,15,892.5,117.5,1.7,27.0,862.5,1029.66,731.0
2016,5,5,10,30,900.0,119.0,1.7,27.0,897.0,1029.36,729.65
2016,5,5,10,45,903.0,122.0,1.7,27.5,924.0,1022.56,723.03
2016,5,5,11,0,906.0,125.0,1.7,28.0,951.0,1012.16,714.43
2016,5,5,11,15,909.0,126.0,1.7,28.0,970.0,996.27,704.03
2016,5,5,11,30,912.0,127.0,1.7,28.0,989.0,976.97,691.66
2016,5,5,11,45,711.0,267.0,1.75,28.0,944.0,914.89,652.1
2016,5,5,12,0,510.0,407.0,1.8,28.0,899.0,838.08,597.48
2016,5,5,12,15,715.5,265.5,1.85,28.0,959.0,858.9,617.46
2016,5,5,12,30,921.0,124.0,1.9,28.0,1019.0,859.61,619.79
2016,5,5,12,45,918.5,124.0,2.0,28.5,1013.5,820.39,593.96
2016,5,5,13,0,916.0,124.0,2.1,29.0,1008.0,779.1,566.85
2016,5,5,13,15,912.5,123.5,2.15,29.0,994.0,734.78,536.67
2016,5,5,13,30,909.0,123.0,2.2,29.0,980.0,688.76,504.11
2016,5,5,13,45,903.5,122.0,2.25,29.0,957.5,639.61,468.47
2016,5,5,14,0,898.0,121.0,2.3,29.0,935.0,589.27,430.92
2016,5,5,14,15,732.0,215.0,2.3,29.0,864.5,524.57,381.55
2016,5,5,14,30,566.0,309.0,2.3,29.0,794.0,480.48,347.34
2016,5,5,14,45,709.0,215.5,2.35,29.0,797.0,428.32,305.49
2016,5,5,15,0,852.0,122.0,2.4,29.0,800.0,375.6,259.82
2016,5,5,15,15,839.5,119.5,2.4,28.5,758.0,313.28,208.64
2016,5,5,15,30,827.0,117.0,2.4,28.0,716.0,258.51,163.11
2016,5,5,15,45,670.5,164.0,2.4,28.0,628.5,209.83,129.79
2016,5,5,16,0,514.0,211.0,2.4,28.0,541.0,186.03,120.15
2016,5,5,16,15,458.5,207.5,2.3,27.5,484.0,147.47,101.01
2016,5,5,16,30,403.0,204.0,2.2,27.0,427.0,128.88,101.71
2016,5,5,16,45,357.0,189.0,2.15,27.0,371.5,130.67,103.58
2016,5,5,17,0,311.0,174.0,2.1,27.0,316.0,122.17,96.95
2016,5,5,17,15,293.5,153.5,1.85,26.5,273.0,110.01,87.35
2016,5,5,17,30,276.0,133.0,1.6,26.0,230.0,97.24,77.06
2016,5,5,17,45,256.0,111.0,1.35,25.5,188.5,82.86,65.18
2016,5,5,18,0,236.0,89.0,1.1,25.0,147.0,67.85,52.47
2016,5,5,18,15,196.0,68.5,1.1,24.0,108.0,53.21,39.84
2016,5,5,18,30,156.0,48.0,1.1,23.0,69.0,38.04,26.44
2016,5,5,18,45,78.0,29.5,1.1,22.5,40.0,23.8,12.48
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.01,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,66.5,8.5,1.05,14.5,11.5,43.73,0.0
2016,5,6,6,0,133.0,17.0,1.1,15.0,23.0,119.79,0.0
2016,5,6,6,15,268.5,31.0,1.3,15.5,64.5,247.44,191.56
2016,5,6,6,30,404.0,45.0,1.5,16.0,106.0,367.51,298.58
2016,5,6,6,45,484.5,55.0,1.7,17.0,159.0,454.98,372.06
2016,5,6,7,0,565.0,65.0,1.9,18.0,212.0,547.88,445.01
2016,5,6,7,15,619.0,72.0,1.95,18.5,268.5,620.3,498.95
2016,5,6,7,30,673.0,79.0,2.0,19.0,325.0,694.68,551.89
2016,5,6,7,45,709.0,84.5,2.05,20.0,382.5,752.83,589.87
2016,5,6,8,0,745.0,90.0,2.1,21.0,440.0,805.74,622.84
2016,5,6,8,15,772.5,94.5,2.3,21.5,495.5,854.22,654.27
2016,5,6,8,30,800.0,99.0,2.5,22.0,551.0,901.11,684.11
2016,5,6,8,45,822.0,101.5,2.7,23.0,604.0,938.31,705.64
2016,5,6,9,0,844.0,104.0,2.9,24.0,657.0,973.09,725.34
2016,5,6,9,15,859.0,107.0,2.85,24.0,705.0,988.2,732.6
2016,5,6,9,30,874.0,110.0,2.8,24.0,753.0,1010.78,745.03
2016,5,6,9,45,886.5,111.5,2.75,24.5,795.5,1025.94,751.09
2016,5,6,10,0,899.0,113.0,2.7,25.0,838.0,1037.73,755.1
2016,5,6,10,15,907.5,114.5,2.65,25.5,873.5,1041.99,754.41
2016,5,6,10,30,916.0,116.0,2.6,26.0,909.0,1042.65,751.64
2016,5,6,10,45,922.5,117.0,2.55,26.5,937.5,1037.15,745.16
2016,5,6,11,0,929.0,118.0,2.5,27.0,966.0,1028.02,736.6
2016,5,6,11,15,933.0,119.0,2.45,27.0,986.5,1012.85,725.87
2016,5,6,11,30,937.0,120.0,2.4,27.0,1007.0,994.15,713.09
2016,5,6,11,45,945.5,116.0,2.35,27.5,1020.5,971.45,696.51
2016,5,6,12,0,954.0,112.0,2.3,28.0,1034.0,945.37,677.94
2016,5,6,12,15,954.0,112.0,2.25,28.0,1037.5,912.39,656.38
2016,5,6,12,30,954.0,112.0,2.2,28.0,1041.0,876.68,633.07
2016,5,6,12,45,954.5,111.0,2.15,28.0,1036.0,837.97,607.75
2016,5,6,13,0,955.0,110.0,2.1,28.0,1031.0,796.87,580.74
2016,5,6,13,15,952.0,109.5,2.1,28.0,1017.5,751.49,550.02
2016,5,6,13,30,949.0,109.0,2.1,28.0,1004.0,704.24,516.33
2016,5,6,13,45,944.0,108.0,2.1,28.0,982.0,653.71,479.49
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,601.87,440.66
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.0,548.16,399.51
2016,5,6,14,30,926.0,105.0,2.2,28.0,900.0,493.7,356.43
2016,5,6,14,45,914.0,105.0,2.25,28.0,862.5,437.32,310.65
2016,5,6,15,0,902.0,105.0,2.3,28.0,825.0,381.19,263.88
2016,5,6,15,15,890.5,103.0,2.4,28.0,782.0,324.26,215.84
2016,5,6,15,30,879.0,101.0,2.5,28.0,739.0,268.03,168.52
2016,5,6,15,45,861.0,99.5,2.65,28.0,690.0,212.0,123.69
2016,5,6,16,0,843.0,98.0,2.8,28.0,641.0,148.51,78.29
2016,5,6,16,15,822.5,94.5,2.75,27.5,588.0,94.62,51.06
2016,5,6,16,30,802.0,91.0,2.7,27.0,535.0,63.21,47.49
2016,5,6,16,45,772.5,87.5,2.65,26.5,479.0,62.54,47.24
2016,5,6,17,0,743.0,84.0,2.6,26.0,423.0,61.82,46.92
2016,5,6,17,15,704.5,79.0,2.35,25.0,366.0,54.38,40.97
2016,5,6,17,30,666.0,74.0,2.1,24.0,309.0,52.53,39.69
2016,5,6,17,45,609.5,67.0,1.9,23.5,253.0,48.93,36.73
2016,5,6,18,0,553.0,60.0,1.7,23.0,197.0,45.18,33.5
2016,5,6,18,15,467.0,50.5,1.65,22.0,145.5,39.05,28.08
2016,5,6,18,30,381.0,41.0,1.6,21.0,94.0,32.7,22.19
2016,5,6,18,45,246.0,27.0,1.55,20.5,55.0,21.83,11.32
2016,5,6,19,0,111.0,13.0,1.5,20.0,16.0,11.82,0.0
2016,5,6,19,15,55.5,6.5,1.55,19.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,15.5,10.5,30.24,0.0
2016,5,7,6,0,83.0,17.0,2.9,16.0,21.0,90.95,0.0
2016,5,7,6,15,191.0,35.0,2.9,16.0,60.0,201.67,156.83
2016,5,7,6,30,299.0,53.0,2.9,16.0,99.0,304.39,249.53
2016,5,7,6,45,376.0,66.0,2.95,16.5,149.0,386.47,320.29
2016,5,7,7,0,453.0,79.0,3.0,17.0,199.0,474.56,392.91
2016,5,7,7,15,508.0,89.0,3.2,17.5,252.5,552.52,454.1
2016,5,7,7,30,563.0,99.0,3.4,18.0,306.0,627.95,510.73
2016,5,7,7,45,481.0,132.0,3.6,19.0,329.5,606.33,490.64
2016,5,7,8,0,399.0,165.0,3.8,20.0,353.0,584.14,468.84
2016,5,7,8,15,409.0,186.5,4.1,20.5,399.5,626.32,498.71
2016,5,7,8,30,419.0,208.0,4.4,21.0,446.0,666.93,526.68
2016,5,7,8,45,586.0,169.5,4.7,22.0,536.0,796.4,622.0
2016,5,7,9,0,753.0,131.0,5.0,23.0,626.0,921.88,707.85
2016,5,7,9,15,769.5,135.0,5.0,23.5,672.0,942.79,718.28
2016,5,7,9,30,786.0,139.0,5.0,24.0,718.0,967.04,731.66
2016,5,7,9,45,794.5,144.0,5.05,24.5,758.0,981.28,738.52
2016,5,7,10,0,803.0,149.0,5.1,25.0,798.0,992.21,743.3
2016,5,7,10,15,812.5,151.5,5.05,25.5,832.0,998.07,744.02
2016,5,7,10,30,822.0,154.0,5.0,26.0,866.0,1000.5,742.59
2016,5,7,10,45,824.5,158.5,5.0,26.5,892.5,994.59,736.13
2016,5,7,11,0,827.0,163.0,5.0,27.0,919.0,985.23,727.58
2016,5,7,11,15,831.5,164.0,5.0,27.0,938.0,970.88,717.34
2016,5,7,11,30,836.0,165.0,5.0,27.0,957.0,953.22,705.02
2016,5,7,11,45,861.5,150.0,5.0,27.5,975.0,926.75,685.45
2016,5,7,12,0,887.0,135.0,5.0,28.0,993.0,907.75,671.11
2016,5,7,12,15,887.5,135.0,4.95,28.0,996.5,876.82,649.74
2016,5,7,12,30,888.0,135.0,4.9,28.0,1000.0,843.37,626.73
2016,5,7,12,45,885.5,135.0,4.9,28.0,994.5,805.28,600.75
2016,5,7,13,0,883.0,135.0,4.9,28.0,989.0,765.24,573.3
2016,5,7,13,15,574.5,302.0,4.85,28.0,855.0,650.78,485.72
2016,5,7,13,30,266.0,469.0,4.8,28.0,721.0,557.76,413.35
2016,5,7,13,45,186.0,459.5,4.8,28.5,634.0,487.9,361.48
2016,5,7,14,0,106.0,450.0,4.8,29.0,547.0,427.76,316.58
2016,5,7,14,15,82.5,420.5,4.8,29.0,495.0,383.03,284.02
2016,5,7,14,30,59.0,391.0,4.8,29.0,443.0,341.46,253.64
2016,5,7,14,45,132.5,389.5,4.8,29.0,497.5,351.06,259.85
2016,5,7,15,0,206.0,388.0,4.8,29.0,552.0,360.51,264.63
2016,5,7,15,15,489.0,262.5,4.75,28.5,625.5,317.57,223.9
2016,5,7,15,30,772.0,137.0,4.7,28.0,699.0,263.77,170.38
2016,5,7,15,45,569.5,200.0,4.7,28.0,599.5,221.55,143.63
2016,5,7,16,0,367.0,263.0,4.7,28.0,500.0,215.85,149.1
2016,5,7,16,15,522.5,194.0,4.65,27.5,501.0,143.85,96.17
2016,5,7,16,30,678.0,125.0,4.6,27.0,502.0,77.85,59.68
2016,5,7,16,45,652.5,117.5,4.55,27.0,449.5,75.81,58.25
2016,5,7,17,0,627.0,110.0,4.5,27.0,397.0,73.51,56.54
2016,5,7,17,15,586.0,102.5,4.4,26.5,342.5,70.84,54.62
2016,5,7,17,30,545.0,95.0,4.3,26.0,288.0,67.98,52.48
2016,5,7,17,45,495.5,84.0,4.25,25.5,236.0,61.98,47.54
2016,5,7,18,0,446.0,73.0,4.2,25.0,184.0,55.6,42.1
2016,5,7,18,15,363.5,60.0,4.0,24.0,135.5,45.38,33.22
2016,5,7,18,30,281.0,47.0,3.8,23.0,87.0,36.15,24.89
2016,5,7,18,45,140.5,31.0,3.65,22.5,51.0,24.12,13.14
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,13.64,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,2.0,3.1,17.5,2.0,1.82,0.0
2016,5,8,6,0,0.0,4.0,3.1,18.0,4.0,3.5,0.0
2016,5,8,6,15,0.0,13.0,3.4,18.5,13.0,11.42,3.43
2016,5,8,6,30,0.0,22.0,3.7,19.0,22.0,19.35,10.39
2016,5,8,6,45,0.0,34.0,4.05,19.5,34.0,29.96,19.47
2016,5,8,7,0,0.0,46.0,4.4,20.0,46.0,40.58,28.46
2016,5,8,7,15,0.0,58.5,4.65,20.5,58.5,51.67,37.68
2016,5,8,7,30,0.0,71.0,4.9,21.0,71.0,62.78,46.75
2016,5,8,7,45,0.0,84.0,5.15,21.5,84.0,74.92,56.51
2016,5,8,8,0,0.0,97.0,5.4,22.0,97.0,87.11,66.15
2016,5,8,8,15,0.0,96.5,5.3,22.0,96.5,86.11,65.07
2016,5,8,8,30,0.0,96.0,5.2,22.0,96.0,85.38,64.22
2016,5,8,8,45,1.5,135.5,5.15,22.5,136.5,124.45,95.39
2016,5,8,9,0,3.0,175.0,5.1,23.0,177.0,164.02,126.37
2016,5,8,9,15,1.5,148.5,5.0,23.0,149.5,136.07,103.76
2016,5,8,9,30,0.0,122.0,4.9,23.0,122.0,109.34,82.23
2016,5,8,9,45,0.0,128.5,4.8,23.5,128.5,115.32,86.61
2016,5,8,10,0,0.0,135.0,4.7,24.0,135.0,121.27,90.93
2016,5,8,10,15,0.0,127.5,4.6,24.0,127.5,114.3,85.27
2016,5,8,10,30,0.0,120.0,4.5,24.0,120.0,107.43,79.73
2016,5,8,10,45,6.0,178.5,4.45,24.0,184.0,166.95,126.35
2016,5,8,11,0,12.0,237.0,4.4,24.0,248.0,226.46,172.17
2016,5,8,11,15,12.0,235.0,4.35,24.0,246.0,223.78,169.82
2016,5,8,11,30,12.0,233.0,4.3,24.0,244.0,221.11,167.61
2016,5,8,11,45,9.0,199.5,4.25,24.5,208.0,187.15,141.08
2016,5,8,12,0,6.0,166.0,4.2,25.0,172.0,153.74,115.0
2016,5,8,12,15,4.5,158.0,4.05,25.0,162.5,144.86,108.08
2016,5,8,12,30,3.0,150.0,3.9,25.0,153.0,136.1,101.24
2016,5,8,12,45,1.5,129.5,3.8,25.0,131.0,116.42,85.94
2016,5,8,13,0,0.0,109.0,3.7,25.0,109.0,96.96,70.78
2016,5,8,13,15,5.5,167.0,3.6,24.5,172.5,151.6,113.59
2016,5,8,13,30,11.0,225.0,3.5,24.0,236.0,204.76,154.78
2016,5,8,13,45,28.5,313.0,3.45,24.0,339.5,283.5,214.68
2016,5,8,14,0,46.0,401.0,3.4,24.0,443.0,357.7,269.91
2016,5,8,14,15,52.0,396.0,3.6,24.0,442.0,349.82,264.05
2016,5,8,14,30,58.0,391.0,3.8,24.0,441.0,341.17,257.77
2016,5,8,14,45,33.0,301.0,4.0,24.0,329.5,258.23,195.72
2016,5,8,15,0,8.0,211.0,4.2,24.0,218.0,184.16,139.66
2016,5,8,15,15,4.0,127.5,4.7,23.5,131.0,113.12,84.73
2016,5,8,15,30,0.0,44.0,5.2,23.0,44.0,38.97,25.9
2016,5,8,15,45,8.5,135.5,5.7,23.0,141.0,119.46,90.33
2016,5,8,16,0,17.0,227.0,6.2,23.0,238.0,189.23,145.7
2016,5,8,16,15,8.5,134.5,6.15,22.5,140.0,116.51,88.78
2016,5,8,16,30,0.0,42.0,6.1,22.0,42.0,37.1,26.21
2016,5,8,16,45,0.0,78.0,6.05,22.0,78.0,69.03,53.71
2016,5,8,17,0,0.0,114.0,6.0,22.0,114.0,98.05,78.73
2016,5,8,17,15,0.0,98.0,5.55,21.5,98.0,84.84,67.81
2016,5,8,17,30,0.0,82.0,5.1,21.0,82.0,71.51,56.63
2016,5,8,17,45,0.0,67.5,4.7,21.0,67.5,59.24,46.08
2016,5,8,18,0,0.0,53.0,4.3,21.0,53.0,46.8,35.2
2016,5,8,18,15,0.0,39.0,3.95,20.5,39.0,34.4,24.25
2016,5,8,18,30,0.0,25.0,3.6,20.0,25.0,22.01,13.2
2016,5,8,18,45,0.0,14.5,3.3,20.0,14.5,12.75,4.47
2016,5,8,19,0,0.0,4.0,3.0,20.0,4.0,3.64,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.5,2.0,1.82,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,19.5,9.5,4.35,19.5,10.5,19.26,0.0
2016,5,9,6,0,39.0,19.0,4.4,20.0,21.0,50.8,7.92
2016,5,9,6,15,123.5,41.0,4.6,20.0,58.5,154.59,118.58
2016,5,9,6,30,208.0,63.0,4.8,20.0,96.0,243.95,197.65
2016,5,9,6,45,259.5,84.0,5.0,20.5,142.5,313.58,257.59
2016,5,9,7,0,311.0,105.0,5.2,21.0,189.0,386.51,318.29
2016,5,9,7,15,274.0,124.5,5.5,21.5,210.5,389.01,319.37
2016,5,9,7,30,237.0,144.0,5.8,22.0,232.0,387.88,316.72
2016,5,9,7,45,225.5,171.0,6.1,22.5,265.5,415.43,336.68
2016,5,9,8,0,214.0,198.0,6.4,23.0,299.0,423.2,340.89
2016,5,9,8,15,144.5,221.5,6.45,23.5,293.5,387.79,309.09
2016,5,9,8,30,75.0,245.0,6.5,24.0,288.0,330.2,260.2
2016,5,9,8,45,53.5,251.5,6.6,24.5,283.5,312.93,244.74
2016,5,9,9,0,32.0,258.0,6.7,25.0,279.0,295.47,229.16
2016,5,9,9,15,92.0,305.5,6.65,25.5,372.5,405.19,314.18
2016,5,9,9,30,152.0,353.0,6.6,26.0,466.0,533.25,409.99
2016,5,9,9,45,156.0,373.5,6.55,26.5,495.0,554.92,423.74
2016,5,9,10,0,160.0,394.0,6.5,27.0,524.0,575.51,436.87
2016,5,9,10,15,245.0,399.0,6.35,27.0,607.5,676.29,511.02
2016,5,9,10,30,330.0,404.0,6.2,27.0,691.0,757.67,569.62
2016,5,9,10,45,230.0,432.5,6.05,27.5,636.0,663.28,497.06
2016,5,9,11,0,130.0,461.0,5.9,28.0,581.0,585.05,436.15
2016,5,9,11,15,451.5,337.0,5.75,28.5,764.5,783.15,584.62
2016,5,9,11,30,773.0,213.0,5.6,29.0,948.0,940.54,695.6
2016,5,9,11,45,819.5,183.5,5.45,29.5,971.0,930.59,685.31
2016,5,9,12,0,866.0,154.0,5.3,30.0,994.0,906.82,666.77
2016,5,9,12,15,866.5,154.0,5.2,30.0,997.5,876.18,645.43
2016,5,9,12,30,867.0,154.0,5.1,30.0,1001.0,843.14,622.53
2016,5,9,12,45,870.0,151.5,5.0,30.0,997.5,807.84,598.09
2016,5,9,13,0,873.0,149.0,4.9,30.0,994.0,770.35,571.87
2016,5,9,13,15,870.0,148.0,4.8,30.0,980.5,727.71,540.45
2016,5,9,13,30,867.0,147.0,4.7,30.0,967.0,683.48,507.39
2016,5,9,13,45,633.5,271.0,4.65,30.5,863.0,596.38,440.04
2016,5,9,14,0,400.0,395.0,4.6,31.0,759.0,534.07,391.03
2016,5,9,14,15,624.5,265.5,4.55,31.0,814.0,512.76,375.19
2016,5,9,14,30,849.0,136.0,4.5,31.0,869.0,485.7,351.71
2016,5,9,14,45,840.5,133.5,4.45,31.0,833.0,432.87,308.3
2016,5,9,15,0,832.0,131.0,4.4,31.0,797.0,373.91,259.58
2016,5,9,15,15,819.0,128.0,4.3,30.5,755.0,318.92,213.69
2016,5,9,15,30,806.0,125.0,4.2,30.0,713.0,265.01,168.74
2016,5,9,15,45,788.0,122.0,4.15,30.0,665.5,211.56,125.81
2016,5,9,16,0,770.0,119.0,4.1,30.0,618.0,160.16,89.05
2016,5,9,16,15,748.0,115.0,3.95,29.5,567.0,110.1,62.62
2016,5,9,16,30,726.0,111.0,3.8,29.0,516.0,68.87,51.75
2016,5,9,16,45,696.5,105.5,3.7,29.0,462.0,67.72,51.02
2016,5,9,17,0,667.0,100.0,3.6,29.0,408.0,66.41,50.13
2016,5,9,17,15,627.5,93.5,3.4,28.5,353.0,64.15,48.53
2016,5,9,17,30,588.0,87.0,3.2,28.0,298.0,61.72,46.74
2016,5,9,17,45,532.5,78.5,3.0,27.5,244.5,57.44,43.29
2016,5,9,18,0,477.0,70.0,2.8,27.0,191.0,52.94,39.5
2016,5,9,18,15,393.5,58.5,2.85,26.0,141.5,45.49,33.05
2016,5,9,18,30,310.0,47.0,2.9,25.0,92.0,36.16,24.74
2016,5,9,18,45,191.0,30.5,2.95,24.5,54.5,23.76,13.05
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,11.0,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,6.37,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.25,21.5,10.0,16.37,0.0
2016,5,10,6,0,30.0,18.0,2.4,22.0,20.0,43.35,9.46
2016,5,10,6,15,102.0,42.0,2.55,22.0,57.5,142.21,107.89
2016,5,10,6,30,174.0,66.0,2.7,22.0,95.0,225.56,180.22
2016,5,10,6,45,260.5,83.0,2.9,22.5,144.0,312.52,253.47
2016,5,10,7,0,347.0,100.0,3.1,23.0,193.0,422.1,341.79
2016,5,10,7,15,201.5,123.0,3.15,23.5,180.0,328.4,264.96
2016,5,10,7,30,56.0,146.0,3.2,24.0,167.0,206.77,164.02
2016,5,10,7,45,316.5,140.5,3.3,24.5,288.5,454.95,364.6
2016,5,10,8,0,577.0,135.0,3.4,25.0,410.0,716.06,558.94
2016,5,10,8,15,608.0,142.0,3.35,25.5,462.5,766.45,589.94
2016,5,10,8,30,639.0,149.0,3.3,26.0,515.0,815.72,620.72
2016,5,10,8,45,673.5,149.5,3.3,26.5,566.5,859.45,647.29
2016,5,10,9,0,708.0,150.0,3.3,27.0,618.0,901.45,672.26
2016,5,10,9,15,725.0,154.0,3.3,27.5,663.5,928.11,686.63
2016,5,10,9,30,742.0,158.0,3.3,28.0,709.0,952.08,699.25
2016,5,10,9,45,759.5,159.0,3.35,28.5,750.0,963.31,703.84
2016,5,10,10,0,777.0,160.0,3.4,29.0,791.0,978.87,711.47
2016,5,10,10,15,786.5,162.5,3.45,29.0,824.5,984.69,714.25
2016,5,10,10,30,796.0,165.0,3.5,29.0,858.0,987.17,715.08
2016,5,10,10,45,802.5,167.0,3.55,29.5,884.5,982.75,710.17
2016,5,10,11,0,809.0,169.0,3.6,30.0,911.0,974.96,703.27
2016,5,10,11,15,813.5,170.5,3.65,30.0,930.0,961.37,694.17
2016,5,10,11,30,818.0,172.0,3.7,30.0,949.0,944.5,683.06
2016,5,10,11,45,815.0,176.5,3.8,30.5,959.0,920.43,666.25
2016,5,10,12,0,812.0,181.0,3.9,31.0,969.0,893.53,647.64
2016,5,10,12,15,812.5,181.0,3.95,31.0,972.0,863.02,627.7
2016,5,10,12,30,813.0,181.0,4.0,31.0,975.0,830.16,606.12
2016,5,10,12,45,805.0,185.0,4.05,31.0,968.0,791.97,580.56
2016,5,10,13,0,797.0,189.0,4.1,31.0,961.0,752.38,552.73
2016,5,10,13,15,793.5,188.0,4.1,31.0,948.0,710.65,522.91
2016,5,10,13,30,790.0,187.0,4.1,31.0,935.0,667.65,491.61
2016,5,10,13,45,776.0,190.5,4.15,31.0,912.0,620.76,456.91
2016,5,10,14,0,762.0,194.0,4.2,31.0,889.0,573.83,421.4
2016,5,10,14,15,754.0,191.5,4.2,31.0,861.0,525.5,384.0
2016,5,10,14,30,746.0,189.0,4.2,31.0,833.0,472.61,342.45
2016,5,10,14,45,724.0,192.0,4.2,31.0,795.5,421.77,301.5
2016,5,10,15,0,702.0,195.0,4.2,31.0,758.0,372.66,261.18
2016,5,10,15,15,482.5,265.5,4.15,30.5,643.5,320.25,224.1
2016,5,10,15,30,263.0,336.0,4.1,30.0,529.0,294.09,209.93
2016,5,10,15,45,436.5,260.5,4.05,30.0,555.0,244.5,165.06
2016,5,10,16,0,610.0,185.0,4.0,30.0,581.0,182.68,112.46
2016,5,10,16,15,483.0,202.0,3.85,29.5,499.5,150.1,99.91
2016,5,10,16,30,356.0,219.0,3.7,29.0,418.0,146.81,115.59
2016,5,10,16,45,416.5,188.0,3.6,29.0,397.5,121.82,95.58
2016,5,10,17,0,477.0,157.0,3.5,29.0,377.0,105.12,82.2
2016,5,10,17,15,434.5,144.5,3.35,28.5,325.0,99.08,77.67
2016,5,10,17,30,392.0,132.0,3.2,28.0,273.0,92.66,72.69
2016,5,10,17,45,334.0,116.5,3.1,27.5,222.0,86.93,68.15
2016,5,10,18,0,276.0,101.0,3.0,27.0,171.0,76.2,59.15
2016,5,10,18,15,209.5,80.0,3.05,26.5,125.5,61.31,46.33
2016,5,10,18,30,143.0,59.0,3.1,26.0,80.0,45.96,32.82
2016,5,10,18,45,71.5,35.5,3.2,25.5,46.0,29.16,17.36
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,10.56,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,24.12,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,67.4,22.81
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,159.8,123.42
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,263.28,212.0
2016,5,11,6,45,292.5,77.0,3.05,21.5,145.0,341.71,278.16
2016,5,11,7,0,359.0,95.0,3.3,22.0,193.0,424.92,345.88
2016,5,11,7,15,412.0,108.5,3.55,22.5,245.5,495.51,401.32
2016,5,11,7,30,465.0,122.0,3.8,23.0,298.0,568.74,456.87
2016,5,11,7,45,498.5,135.0,4.1,23.5,350.5,626.32,498.82
2016,5,11,8,0,532.0,148.0,4.4,24.0,403.0,684.15,539.77
2016,5,11,8,15,563.0,157.0,4.45,24.5,455.0,734.6,573.59
2016,5,11,8,30,594.0,166.0,4.5,25.0,507.0,792.15,611.82
2016,5,11,8,45,606.0,178.5,4.6,25.5,554.0,826.79,633.39
2016,5,11,9,0,618.0,191.0,4.7,26.0,601.0,859.1,653.27
2016,5,11,9,15,636.5,198.0,4.7,26.5,646.5,889.48,671.03
2016,5,11,9,30,655.0,205.0,4.7,27.0,692.0,917.32,686.91
2016,5,11,9,45,653.0,219.5,4.7,27.5,727.5,929.62,692.17
2016,5,11,10,0,651.0,234.0,4.7,28.0,763.0,938.69,695.45
2016,5,11,10,15,662.0,239.0,4.6,28.0,797.0,947.96,699.65
2016,5,11,10,30,673.0,244.0,4.5,28.0,831.0,954.09,702.15
2016,5,11,10,45,669.5,255.0,4.45,28.5,854.5,948.6,695.53
2016,5,11,11,0,666.0,266.0,4.4,29.0,878.0,939.96,687.0
2016,5,11,11,15,515.0,350.5,4.3,29.0,830.0,857.19,626.14
2016,5,11,11,30,364.0,435.0,4.2,29.0,782.0,768.88,561.5
2016,5,11,11,45,604.0,300.0,4.1,29.5,883.5,849.94,621.67
2016,5,11,12,0,844.0,165.0,4.0,30.0,985.0,907.49,660.46
2016,5,11,12,15,489.0,333.0,3.9,30.0,809.0,731.14,534.98
2016,5,11,12,30,134.0,501.0,3.8,30.0,633.0,558.95,406.98
2016,5,11,12,45,82.0,447.5,3.7,30.5,528.5,458.72,335.36
2016,5,11,13,0,30.0,394.0,3.6,31.0,424.0,366.46,268.06
2016,5,11,13,15,42.0,414.0,3.5,31.0,455.0,385.86,282.39
2016,5,11,13,30,54.0,434.0,3.4,31.0,486.0,403.27,294.82
2016,5,11,13,45,102.5,447.5,3.3,31.0,542.5,435.31,318.0
2016,5,11,14,0,151.0,461.0,3.2,31.0,599.0,454.27,331.26
2016,5,11,14,15,466.0,316.0,3.1,31.0,723.0,476.07,347.06
2016,5,11,14,30,781.0,171.0,3.0,31.0,847.0,479.89,345.89
2016,5,11,14,45,570.5,264.0,2.95,31.0,747.0,418.34,299.2
2016,5,11,15,0,360.0,357.0,2.9,31.0,647.0,383.39,274.18
2016,5,11,15,15,226.5,348.0,2.9,30.5,527.0,324.05,233.12
2016,5,11,15,30,93.0,339.0,2.9,30.0,407.0,279.9,204.85
2016,5,11,15,45,145.5,318.5,2.9,30.0,417.0,253.57,183.31
2016,5,11,16,0,198.0,298.0,2.9,30.0,427.0,232.31,166.07
2016,5,11,16,15,367.5,239.0,2.85,29.5,454.0,178.3,124.09
2016,5,11,16,30,537.0,180.0,2.8,29.0,481.0,114.4,89.04
2016,5,11,16,45,502.5,170.0,2.8,29.0,429.5,110.83,86.53
2016,5,11,17,0,468.0,160.0,2.8,29.0,378.0,106.95,83.67
2016,5,11,17,15,426.5,147.0,2.65,28.5,325.5,100.65,78.92
2016,5,11,17,30,385.0,134.0,2.5,28.0,273.0,93.95,73.72
2016,5,11,17,45,335.5,116.5,2.35,27.5,223.0,86.94,68.12
2016,5,11,18,0,286.0,99.0,2.2,27.0,173.0,74.91,58.05
2016,5,11,18,15,220.0,78.0,2.25,26.5,127.0,59.99,45.23
2016,5,11,18,30,154.0,57.0,2.3,26.0,81.0,44.6,31.73
2016,5,11,18,45,90.0,34.5,2.35,25.5,47.0,27.65,16.31
2016,5,11,19,0,26.0,12.0,2.4,25.0,13.0,10.54,0.0
2016,5,11,19,15,13.0,6.0,2.65,24.5,6.5,5.46,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.0,10.0,1.1,20.5,12.0,26.61,0.0
2016,5,12,6,0,64.0,20.0,1.2,21.0,24.0,76.06,30.53
2016,5,12,6,15,151.0,40.5,1.4,21.5,62.5,169.35,130.52
2016,5,12,6,30,238.0,61.0,1.6,22.0,101.0,274.33,219.21
2016,5,12,6,45,166.5,85.0,1.8,22.5,118.5,246.76,198.48
2016,5,12,7,0,95.0,109.0,2.0,23.0,136.0,211.51,169.51
2016,5,12,7,15,120.0,131.0,2.0,23.0,172.0,258.21,207.56
2016,5,12,7,30,145.0,153.0,2.0,23.0,208.0,306.08,245.29
2016,5,12,7,45,143.5,178.5,2.05,23.5,240.5,336.38,267.2
2016,5,12,8,0,142.0,204.0,2.1,24.0,273.0,365.59,287.78
2016,5,12,8,15,91.0,216.5,2.05,24.5,262.5,313.98,245.17
2016,5,12,8,30,40.0,229.0,2.0,25.0,252.0,277.07,213.88
2016,5,12,8,45,22.0,206.0,2.0,25.5,219.0,215.24,165.02
2016,5,12,9,0,4.0,183.0,2.0,26.0,186.0,172.83,130.93
2016,5,12,9,15,2.0,158.0,1.95,26.0,159.5,145.63,109.52
2016,5,12,9,30,0.0,133.0,1.9,26.0,133.0,119.61,88.98
2016,5,12,9,45,0.0,87.5,1.85,26.5,87.5,77.73,55.95
2016,5,12,10,0,0.0,42.0,1.8,27.0,42.0,37.26,23.93
2016,5,12,10,15,156.0,226.0,1.7,27.0,362.0,401.69,305.47
2016,5,12,10,30,312.0,410.0,1.6,27.0,682.0,746.18,542.54
2016,5,12,10,45,500.0,329.0,1.55,27.5,781.5,852.54,611.72
2016,5,12,11,0,688.0,248.0,1.5,28.0,881.0,944.14,670.99
2016,5,12,11,15,559.5,328.0,1.5,28.0,850.0,878.2,623.79
2016,5,12,11,30,431.0,408.0,1.5,28.0,819.0,813.5,578.57
2016,5,12,11,45,317.0,453.0,1.55,28.5,757.5,725.64,518.07
2016,5,12,12,0,203.0,498.0,1.6,29.0,696.0,642.75,459.88
2016,5,12,12,15,241.0,492.5,1.65,29.0,728.0,655.43,469.95
2016,5,12,12,30,279.0,487.0,1.7,29.0,760.0,666.36,477.93
2016,5,12,12,45,504.5,360.5,1.75,29.0,851.5,714.58,515.42
2016,5,12,13,0,730.0,234.0,1.8,29.0,943.0,743.84,538.78
2016,5,12,13,15,376.0,290.0,1.85,29.0,655.0,509.7,374.17
2016,5,12,13,30,22.0,346.0,1.9,29.0,367.0,315.0,230.81
2016,5,12,13,45,70.0,400.5,1.95,29.0,465.5,378.95,278.28
2016,5,12,14,0,118.0,455.0,2.0,29.0,564.0,431.88,315.78
2016,5,12,14,15,179.0,439.0,2.0,29.0,597.0,437.77,319.54
2016,5,12,14,30,240.0,423.0,2.0,29.0,630.0,437.55,318.39
2016,5,12,14,45,432.5,330.5,2.0,29.0,685.5,411.91,296.98
2016,5,12,15,0,625.0,238.0,2.0,29.0,741.0,380.08,267.79
2016,5,12,15,15,399.0,293.0,1.95,28.5,608.0,317.01,224.07
2016,5,12,15,30,173.0,348.0,1.9,28.0,475.0,293.11,212.57
2016,5,12,15,45,220.5,318.0,1.9,28.0,469.0,266.45,190.63
2016,5,12,16,0,268.0,288.0,1.9,28.0,463.0,223.78,157.52
2016,5,12,16,15,393.5,236.5,1.8,27.5,470.0,179.1,124.42
2016,5,12,16,30,519.0,185.0,1.7,27.0,477.0,117.24,91.95
2016,5,12,16,45,489.0,173.5,1.6,27.0,426.5,112.87,88.78
2016,5,12,17,0,459.0,162.0,1.5,27.0,376.0,108.11,85.18
2016,5,12,17,15,417.5,149.0,1.35,26.5,324.5,101.87,80.46
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,95.21,75.29
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,88.85,70.21
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,77.53,60.71
2016,5,12,18,15,207.5,81.5,0.95,24.5,127.5,62.36,47.63
2016,5,12,18,30,144.0,60.0,0.9,24.0,82.0,46.71,33.83
2016,5,12,18,45,72.0,36.5,0.9,24.0,47.5,29.99,18.46
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,11.44,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,5.91,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
