Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,14.0,2.3,21.5,19.0,45.96,0.0
2016,5,23,6,0,120.0,28.0,2.5,22.0,38.0,141.92,95.39
2016,5,23,6,15,211.5,45.0,2.6,22.0,78.5,227.69,179.39
2016,5,23,6,30,303.0,62.0,2.7,22.0,119.0,319.78,258.15
2016,5,23,6,45,151.5,59.0,2.85,22.5,87.5,194.63,157.9
2016,5,23,7,0,0.0,56.0,3.0,23.0,56.0,49.45,35.37
2016,5,23,7,15,0.0,60.0,3.05,23.5,60.0,53.0,38.27
2016,5,23,7,30,0.0,64.0,3.1,24.0,64.0,56.55,40.99
2016,5,23,7,45,0.0,82.5,3.2,24.5,82.5,73.2,54.3
2016,5,23,8,0,0.0,101.0,3.3,25.0,101.0,90.78,68.15
2016,5,23,8,15,0.0,104.5,3.35,25.0,104.5,93.68,70.2
2016,5,23,8,30,0.0,108.0,3.4,25.0,108.0,96.7,72.35
2016,5,23,8,45,0.0,115.5,3.45,25.5,115.5,103.6,77.42
2016,5,23,9,0,0.0,123.0,3.5,26.0,123.0,110.49,82.45
2016,5,23,9,15,10.0,197.0,3.55,26.0,205.0,191.43,145.73
2016,5,23,9,30,20.0,271.0,3.6,26.0,287.0,273.99,208.65
2016,5,23,9,45,22.0,284.5,3.65,26.5,303.0,287.75,218.01
2016,5,23,10,0,24.0,298.0,3.7,27.0,319.0,317.22,239.19
2016,5,23,10,15,18.5,265.5,3.75,27.0,282.0,262.71,197.83
2016,5,23,10,30,13.0,233.0,3.8,27.0,245.0,225.27,169.26
2016,5,23,10,45,12.5,240.5,3.9,27.5,252.5,231.04,173.11
2016,5,23,11,0,12.0,248.0,4.0,28.0,260.0,236.72,176.81
2016,5,23,11,15,11.0,225.0,4.05,28.0,236.0,213.72,159.34
2016,5,23,11,30,10.0,202.0,4.1,28.0,212.0,191.09,142.16
2016,5,23,11,45,9.5,198.0,4.15,28.5,208.0,186.39,138.25
2016,5,23,12,0,9.0,194.0,4.2,29.0,204.0,181.7,134.36
2016,5,23,12,15,24.0,310.5,4.25,29.0,335.0,302.27,224.62
2016,5,23,12,30,39.0,427.0,4.3,29.0,466.0,414.56,306.21
2016,5,23,12,45,58.5,451.0,4.35,29.0,509.0,444.38,327.73
2016,5,23,13,0,78.0,475.0,4.4,29.0,552.0,471.58,347.44
2016,5,23,13,15,39.0,293.5,4.4,29.0,332.0,283.34,210.36
2016,5,23,13,30,0.0,112.0,4.4,29.0,112.0,99.41,71.43
2016,5,23,13,45,29.0,267.5,4.4,29.0,294.5,247.31,184.18
2016,5,23,14,0,58.0,423.0,4.4,29.0,477.0,383.16,284.03
2016,5,23,14,15,65.5,416.5,4.35,29.0,475.5,374.22,277.13
2016,5,23,14,30,73.0,410.0,4.3,29.0,474.0,364.42,269.9
2016,5,23,14,45,185.0,394.0,4.25,29.0,547.5,380.35,280.39
2016,5,23,15,0,297.0,378.0,4.2,29.0,621.0,382.7,279.1
2016,5,23,15,15,504.0,271.0,4.15,28.5,658.0,340.98,241.83
2016,5,23,15,30,711.0,164.0,4.1,28.0,695.0,281.42,187.53
2016,5,23,15,45,376.5,218.0,4.05,28.0,497.5,215.8,147.36
2016,5,23,16,0,42.0,272.0,4.0,28.0,300.0,213.23,159.34
2016,5,23,16,15,325.5,210.5,3.95,28.0,400.5,167.41,115.35
2016,5,23,16,30,609.0,149.0,3.9,28.0,501.0,98.17,67.99
2016,5,23,16,45,574.5,144.0,3.9,28.0,450.5,92.18,71.45
2016,5,23,17,0,540.0,139.0,3.9,28.0,400.0,92.75,72.2
2016,5,23,17,15,504.0,128.5,3.8,27.5,348.5,87.76,68.45
2016,5,23,17,30,468.0,118.0,3.7,27.0,297.0,82.44,64.35
2016,5,23,17,45,415.0,106.5,3.65,26.5,246.5,75.99,59.18
2016,5,23,18,0,362.0,95.0,3.6,26.0,196.0,69.21,53.56
2016,5,23,18,15,294.0,79.5,3.6,25.5,150.0,59.05,44.82
2016,5,23,18,30,226.0,64.0,3.6,25.0,104.0,49.99,36.74
2016,5,23,18,45,144.5,44.5,3.6,25.0,66.5,35.31,23.54
2016,5,23,19,0,63.0,25.0,3.6,25.0,29.0,20.26,7.1
2016,5,23,19,15,31.5,12.5,3.7,24.5,14.5,11.37,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,15.0,2.6,22.0,18.0,34.7,0.0
2016,5,24,6,0,76.0,30.0,2.7,22.0,36.0,105.54,70.37
2016,5,24,6,15,159.0,50.5,2.9,22.0,76.0,188.74,148.32
2016,5,24,6,30,242.0,71.0,3.1,22.0,116.0,276.67,223.61
2016,5,24,6,45,302.5,81.0,3.3,22.5,156.5,354.25,288.1
2016,5,24,7,0,363.0,91.0,3.5,23.0,197.0,423.04,343.82
2016,5,24,7,15,353.5,114.5,3.65,23.5,235.5,456.42,368.55
2016,5,24,7,30,344.0,138.0,3.8,24.0,274.0,469.35,377.04
2016,5,24,7,45,274.5,173.0,4.0,24.5,291.5,459.81,366.0
2016,5,24,8,0,205.0,208.0,4.2,25.0,309.0,426.3,336.78
2016,5,24,8,15,330.5,207.0,4.25,25.0,392.0,559.97,439.61
2016,5,24,8,30,456.0,206.0,4.3,25.0,475.0,701.2,543.56
2016,5,24,8,45,420.0,239.0,4.4,25.5,503.0,708.98,544.44
2016,5,24,9,0,384.0,272.0,4.5,26.0,531.0,695.18,531.16
2016,5,24,9,15,217.0,297.5,4.55,26.5,446.0,538.36,411.53
2016,5,24,9,30,50.0,323.0,4.6,27.0,361.0,377.42,286.08
2016,5,24,9,45,88.5,361.5,4.65,27.5,433.0,454.5,343.42
2016,5,24,10,0,127.0,400.0,4.7,28.0,505.0,548.09,410.44
2016,5,24,10,15,151.5,419.5,4.65,28.0,549.5,587.35,437.84
2016,5,24,10,30,176.0,439.0,4.6,28.0,594.0,625.2,464.14
2016,5,24,10,45,189.5,440.0,4.6,28.5,612.0,631.44,467.21
2016,5,24,11,0,203.0,441.0,4.6,29.0,630.0,636.69,469.75
2016,5,24,11,15,111.0,383.0,4.6,29.0,487.0,481.52,357.35
2016,5,24,11,30,19.0,325.0,4.6,29.0,344.0,312.35,231.72
2016,5,24,11,45,35.5,386.5,4.65,29.5,422.0,391.08,289.42
2016,5,24,12,0,52.0,448.0,4.7,30.0,500.0,457.72,336.69
2016,5,24,12,15,95.5,477.0,4.7,30.0,571.5,514.51,377.85
2016,5,24,12,30,139.0,506.0,4.7,30.0,643.0,568.99,416.74
2016,5,24,12,45,137.5,503.0,4.7,30.0,638.5,551.66,404.15
2016,5,24,13,0,136.0,500.0,4.7,30.0,634.0,534.34,391.82
2016,5,24,13,15,93.0,466.5,4.65,30.0,558.0,466.24,342.63
2016,5,24,13,30,50.0,433.0,4.6,30.0,482.0,401.15,295.33
2016,5,24,13,45,53.0,427.0,4.55,30.0,477.5,391.02,288.22
2016,5,24,14,0,56.0,421.0,4.5,30.0,473.0,380.63,280.73
2016,5,24,14,15,103.5,428.0,4.45,29.5,520.5,402.55,297.34
2016,5,24,14,30,151.0,435.0,4.4,29.0,568.0,409.67,302.6
2016,5,24,14,45,258.5,396.5,4.35,29.0,613.0,402.72,295.95
2016,5,24,15,0,366.0,358.0,4.3,29.0,658.0,394.28,286.46
2016,5,24,15,15,427.0,312.5,4.15,29.0,645.0,347.11,247.82
2016,5,24,15,30,488.0,267.0,4.0,29.0,632.0,302.27,209.78
2016,5,24,15,45,344.5,286.0,3.9,29.0,536.0,265.04,185.19
2016,5,24,16,0,201.0,305.0,3.8,29.0,440.0,243.69,175.04
2016,5,24,16,15,105.5,247.5,3.65,28.5,318.0,185.36,136.15
2016,5,24,16,30,10.0,190.0,3.5,28.0,196.0,157.19,118.68
2016,5,24,16,45,245.0,171.0,3.35,28.0,290.0,117.88,92.55
2016,5,24,17,0,480.0,152.0,3.2,28.0,384.0,100.65,78.69
2016,5,24,17,15,410.0,152.5,3.1,27.5,334.0,103.15,81.25
2016,5,24,17,30,340.0,153.0,3.0,27.0,284.0,110.23,87.59
2016,5,24,17,45,279.5,137.5,2.95,27.0,234.0,100.24,79.41
2016,5,24,18,0,219.0,122.0,2.9,27.0,184.0,89.86,70.71
2016,5,24,18,15,164.5,98.5,2.95,26.5,139.0,75.7,58.68
2016,5,24,18,30,110.0,75.0,3.0,26.0,94.0,58.51,43.75
2016,5,24,18,45,55.0,48.0,3.05,25.5,57.5,38.64,26.27
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,18.44,6.39
2016,5,24,19,15,0.0,10.5,3.1,25.0,10.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.5,5.0,4.55,0.0
2016,5,25,6,0,0.0,10.0,3.4,24.0,10.0,8.78,0.61
2016,5,25,6,15,0.0,22.5,3.5,24.0,22.5,19.8,10.27
2016,5,25,6,30,0.0,35.0,3.6,24.0,35.0,30.85,19.65
2016,5,25,6,45,0.0,49.5,3.7,24.5,49.5,43.7,30.39
2016,5,25,7,0,0.0,64.0,3.8,25.0,64.0,57.15,41.45
2016,5,25,7,15,1.5,97.0,3.9,25.0,97.5,92.15,70.04
2016,5,25,7,30,3.0,130.0,4.0,25.0,131.0,127.42,98.37
2016,5,25,7,45,150.0,162.5,4.1,25.5,236.5,319.61,254.84
2016,5,25,8,0,297.0,195.0,4.2,26.0,342.0,510.96,402.36
2016,5,25,8,15,160.0,205.5,4.2,26.0,286.0,380.79,298.48
2016,5,25,8,30,23.0,216.0,4.2,26.0,230.0,228.27,175.88
2016,5,25,8,45,14.5,203.0,4.25,26.5,212.0,204.32,156.4
2016,5,25,9,0,6.0,190.0,4.3,27.0,194.0,181.47,137.64
2016,5,25,9,15,27.5,256.0,4.35,27.0,277.0,284.29,216.83
2016,5,25,9,30,49.0,322.0,4.4,27.0,360.0,375.26,284.91
2016,5,25,9,45,38.0,320.0,4.45,27.5,350.5,358.04,270.32
2016,5,25,10,0,27.0,318.0,4.5,28.0,341.0,341.24,256.45
2016,5,25,10,15,31.0,341.0,4.45,28.0,368.5,365.92,274.29
2016,5,25,10,30,35.0,364.0,4.4,28.0,396.0,389.93,291.41
2016,5,25,10,45,26.0,334.0,4.4,28.5,358.0,346.83,258.58
2016,5,25,11,0,17.0,304.0,4.4,29.0,320.0,293.98,218.7
2016,5,25,11,15,17.0,307.0,4.35,29.0,323.5,295.35,219.58
2016,5,25,11,30,17.0,310.0,4.3,29.0,327.0,296.64,220.32
2016,5,25,11,45,14.0,263.0,4.25,29.0,277.5,249.51,185.2
2016,5,25,12,0,11.0,216.0,4.2,29.0,228.0,203.3,150.58
2016,5,25,12,15,39.5,344.0,4.15,29.0,383.5,346.01,257.06
2016,5,25,12,30,68.0,472.0,4.1,29.0,539.0,478.48,352.27
2016,5,25,12,45,49.0,434.5,4.05,29.5,483.0,422.77,310.87
2016,5,25,13,0,30.0,397.0,4.0,30.0,427.0,369.76,271.88
2016,5,25,13,15,57.0,432.0,4.0,30.0,487.5,412.46,303.3
2016,5,25,13,30,84.0,467.0,4.0,30.0,548.0,451.15,331.14
2016,5,25,13,45,82.5,455.5,4.0,30.0,533.5,431.7,317.06
2016,5,25,14,0,81.0,444.0,4.0,30.0,519.0,412.57,303.35
2016,5,25,14,15,85.0,432.0,3.95,30.0,509.0,396.19,291.52
2016,5,25,14,30,89.0,420.0,3.9,30.0,499.0,379.49,279.32
2016,5,25,14,45,67.0,385.0,3.85,30.0,443.0,335.44,247.32
2016,5,25,15,0,45.0,350.0,3.8,30.0,387.0,294.49,217.63
2016,5,25,15,15,54.0,340.5,3.85,30.0,382.5,283.55,209.48
2016,5,25,15,30,63.0,331.0,3.9,30.0,378.0,271.43,200.26
2016,5,25,15,45,41.0,284.0,4.0,30.0,314.0,228.15,168.86
2016,5,25,16,0,19.0,237.0,4.1,30.0,250.0,198.55,147.88
2016,5,25,16,15,9.5,197.5,4.1,29.5,204.0,165.53,123.81
2016,5,25,16,30,0.0,158.0,4.1,29.0,158.0,133.66,100.08
2016,5,25,16,45,1.5,155.0,4.2,29.0,156.0,130.36,102.47
2016,5,25,17,0,3.0,152.0,4.3,29.0,154.0,127.01,100.12
2016,5,25,17,15,1.5,133.0,4.1,28.5,134.0,111.86,88.15
2016,5,25,17,30,0.0,114.0,3.9,28.0,114.0,96.55,75.86
2016,5,25,17,45,0.0,95.0,3.75,28.0,95.0,81.11,63.1
2016,5,25,18,0,0.0,76.0,3.6,28.0,76.0,65.51,49.99
2016,5,25,18,15,0.0,58.0,3.45,27.5,58.0,50.53,37.27
2016,5,25,18,30,0.0,40.0,3.3,27.0,40.0,35.3,24.13
2016,5,25,18,45,0.0,25.5,3.2,26.5,25.5,22.46,12.9
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,9.66,0.83
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,5.0,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.5,3.05,25.0,1.5,1.31,0.0
2016,5,26,6,30,0.0,3.0,3.2,25.0,3.0,2.63,0.0
2016,5,26,6,45,0.0,4.5,3.35,25.5,4.5,3.95,0.0
2016,5,26,7,0,0.0,6.0,3.5,26.0,6.0,5.27,0.0
2016,5,26,7,15,65.5,83.5,3.7,26.0,109.5,148.58,117.79
2016,5,26,7,30,131.0,161.0,3.9,26.0,213.0,302.9,241.09
2016,5,26,7,45,73.5,167.5,4.15,26.0,198.0,242.61,191.2
2016,5,26,8,0,16.0,174.0,4.4,26.0,183.0,181.5,140.51
2016,5,26,8,15,8.0,111.5,4.45,26.0,116.0,107.93,81.6
2016,5,26,8,30,0.0,49.0,4.5,26.0,49.0,43.32,29.35
2016,5,26,8,45,0.0,82.5,4.55,26.5,82.5,73.12,52.99
2016,5,26,9,0,0.0,116.0,4.6,27.0,116.0,103.89,76.99
2016,5,26,9,15,7.0,181.5,4.6,27.0,187.0,173.22,131.14
2016,5,26,9,30,14.0,247.0,4.6,27.0,258.0,243.81,185.12
2016,5,26,9,45,15.0,259.0,4.7,27.0,271.5,255.32,193.4
2016,5,26,10,0,16.0,271.0,4.8,27.0,285.0,266.75,201.72
2016,5,26,10,15,102.5,355.0,4.7,27.0,445.5,469.38,354.67
2016,5,26,10,30,189.0,439.0,4.6,27.0,606.0,638.29,476.19
2016,5,26,10,45,130.5,439.5,4.55,27.0,557.0,572.44,426.16
2016,5,26,11,0,72.0,440.0,4.5,27.0,508.0,494.05,367.84
2016,5,26,11,15,118.5,465.5,4.4,27.0,579.0,569.78,422.9
2016,5,26,11,30,165.0,491.0,4.3,27.0,650.0,628.58,464.59
2016,5,26,11,45,398.5,395.5,4.25,27.0,785.0,755.65,559.07
2016,5,26,12,0,632.0,300.0,4.2,27.0,920.0,854.33,631.03
2016,5,26,12,15,633.5,300.0,4.5,27.0,924.0,827.58,612.85
2016,5,26,12,30,635.0,300.0,4.8,27.0,928.0,798.91,594.33
2016,5,26,12,45,486.0,382.0,5.15,27.5,861.5,723.37,538.06
2016,5,26,13,0,337.0,464.0,5.5,28.0,795.0,652.96,484.81
2016,5,26,13,15,528.0,346.0,5.6,28.0,856.5,667.38,499.28
2016,5,26,13,30,719.0,228.0,5.7,28.0,918.0,665.37,500.52
2016,5,26,13,45,719.5,221.5,5.85,28.5,900.0,621.95,467.02
2016,5,26,14,0,720.0,215.0,6.0,29.0,882.0,577.53,432.24
2016,5,26,14,15,711.5,212.5,5.85,29.0,855.0,530.57,395.08
2016,5,26,14,30,703.0,210.0,5.7,29.0,828.0,483.65,357.24
2016,5,26,14,45,496.5,295.5,5.6,29.0,723.5,422.7,310.03
2016,5,26,15,0,290.0,381.0,5.5,29.0,619.0,383.82,281.41
2016,5,26,15,15,370.0,332.0,5.3,29.0,619.5,353.31,254.97
2016,5,26,15,30,450.0,283.0,5.1,29.0,620.0,305.32,214.13
2016,5,26,15,45,287.0,295.0,4.9,29.0,505.5,261.05,184.94
2016,5,26,16,0,124.0,307.0,4.7,29.0,391.0,235.39,172.22
2016,5,26,16,15,145.5,282.5,4.5,28.5,373.5,209.45,153.34
2016,5,26,16,30,167.0,258.0,4.3,28.0,356.0,181.54,135.81
2016,5,26,16,45,150.0,238.5,4.1,28.0,320.0,166.28,132.18
2016,5,26,17,0,133.0,219.0,3.9,28.0,284.0,154.54,123.06
2016,5,26,17,15,119.0,194.5,3.8,27.5,247.5,139.57,111.42
2016,5,26,17,30,105.0,170.0,3.7,27.0,211.0,124.03,99.1
2016,5,26,17,45,87.5,144.5,3.65,26.5,175.0,111.26,88.85
2016,5,26,18,0,70.0,119.0,3.6,26.0,139.0,93.0,73.68
2016,5,26,18,15,48.5,93.0,3.7,25.5,105.5,74.03,57.55
2016,5,26,18,30,27.0,67.0,3.8,25.0,72.0,54.63,40.72
2016,5,26,18,45,13.5,42.0,3.9,25.0,44.5,35.41,23.75
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,14.97,4.69
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,7.73,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,23.28,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,66.23,43.01
2016,5,27,6,15,95.0,53.5,4.9,23.0,70.0,140.02,108.67
2016,5,27,6,30,152.0,79.0,4.9,23.0,108.0,226.87,182.19
2016,5,27,6,45,76.0,44.5,4.9,23.5,59.0,106.91,84.83
2016,5,27,7,0,0.0,10.0,4.9,24.0,10.0,8.78,1.63
2016,5,27,7,15,0.0,13.0,5.05,24.0,13.0,11.43,3.83
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,14.08,6.0
2016,5,27,7,45,0.0,72.5,5.35,24.5,72.5,64.12,46.93
2016,5,27,8,0,0.0,129.0,5.5,25.0,129.0,118.92,90.84
2016,5,27,8,15,0.0,132.5,5.6,25.0,132.5,121.25,92.33
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,123.85,94.08
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,66.44,47.85
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,12.37,4.3
2016,5,27,9,15,1.0,85.5,5.8,26.5,86.5,76.87,55.71
2016,5,27,9,30,2.0,157.0,5.7,27.0,159.0,144.19,108.21
2016,5,27,9,45,4.0,165.0,5.6,27.5,168.5,153.48,114.98
2016,5,27,10,0,6.0,173.0,5.5,28.0,178.0,162.75,121.72
2016,5,27,10,15,3.0,152.0,5.4,28.0,154.5,139.93,103.78
2016,5,27,10,30,0.0,131.0,5.3,28.0,131.0,117.51,86.19
2016,5,27,10,45,11.0,235.0,5.25,28.5,245.5,224.42,167.97
2016,5,27,11,0,22.0,339.0,5.2,29.0,360.0,331.9,247.7
2016,5,27,11,15,16.0,274.5,5.0,29.0,290.5,264.23,196.81
2016,5,27,11,30,10.0,210.0,4.8,29.0,221.0,198.41,147.19
2016,5,27,11,45,11.0,219.0,4.65,29.5,231.0,206.83,153.2
2016,5,27,12,0,12.0,228.0,4.5,30.0,241.0,215.03,158.91
2016,5,27,12,15,11.0,212.5,4.2,30.0,224.0,199.34,147.0
2016,5,27,12,30,10.0,197.0,3.9,30.0,207.0,183.82,135.28
2016,5,27,12,45,8.0,181.0,3.6,30.0,189.5,167.25,122.72
2016,5,27,13,0,6.0,165.0,3.3,30.0,172.0,150.95,110.37
2016,5,27,13,15,8.5,192.0,2.9,30.0,201.0,175.75,129.07
2016,5,27,13,30,11.0,219.0,2.5,30.0,230.0,199.95,147.08
2016,5,27,13,45,13.0,252.0,2.2,30.0,264.5,228.22,167.94
2016,5,27,14,0,15.0,285.0,1.9,30.0,299.0,255.5,187.82
2016,5,27,14,15,79.0,361.0,1.65,30.0,431.0,339.76,248.85
2016,5,27,14,30,143.0,437.0,1.4,30.0,563.0,408.27,296.0
2016,5,27,14,45,213.5,410.0,1.2,30.0,589.5,404.58,291.27
2016,5,27,15,0,284.0,383.0,1.0,30.0,616.0,383.53,273.61
2016,5,27,15,15,495.0,277.5,0.9,30.0,659.0,345.99,240.13
2016,5,27,15,30,706.0,172.0,0.8,30.0,702.0,290.3,190.06
2016,5,27,15,45,534.0,223.5,0.7,30.0,610.0,252.75,165.44
2016,5,27,16,0,362.0,275.0,0.6,30.0,518.0,238.02,160.99
2016,5,27,16,15,382.5,246.5,0.65,29.5,485.5,196.84,133.0
2016,5,27,16,30,403.0,218.0,0.7,29.0,453.0,143.77,102.05
2016,5,27,16,45,501.5,171.5,0.75,29.0,435.5,110.33,85.57
2016,5,27,17,0,600.0,125.0,0.8,29.0,418.0,82.13,62.87
2016,5,27,17,15,561.5,117.0,0.85,28.5,365.5,79.57,61.19
2016,5,27,17,30,523.0,109.0,0.9,28.0,313.0,76.79,59.22
2016,5,27,17,45,476.5,98.5,0.95,27.5,262.0,70.48,54.21
2016,5,27,18,0,430.0,88.0,1.0,27.0,211.0,64.26,49.11
2016,5,27,18,15,358.5,75.0,0.95,26.5,162.5,55.77,41.88
2016,5,27,18,30,287.0,62.0,0.9,26.0,114.0,46.95,34.11
2016,5,27,18,45,196.0,45.0,0.9,25.5,75.0,34.62,23.11
2016,5,27,19,0,105.0,28.0,0.9,25.0,36.0,22.64,10.36
2016,5,27,19,15,52.5,14.0,0.95,24.5,18.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.5,2.75,22.5,19.5,34.15,0.0
2016,5,28,6,0,69.0,33.0,2.8,23.0,39.0,95.76,65.12
2016,5,28,6,15,153.5,54.0,2.95,23.0,79.5,190.53,149.4
2016,5,28,6,30,238.0,75.0,3.1,23.0,120.0,279.69,225.17
2016,5,28,6,45,119.0,65.0,3.3,23.5,87.5,179.06,144.13
2016,5,28,7,0,0.0,55.0,3.5,24.0,55.0,48.56,34.5
2016,5,28,7,15,0.0,73.5,3.65,24.5,73.5,65.67,48.49
2016,5,28,7,30,0.0,92.0,3.8,25.0,92.0,83.5,62.75
2016,5,28,7,45,12.5,137.5,4.0,25.5,144.0,140.88,109.01
2016,5,28,8,0,25.0,183.0,4.2,26.0,196.0,199.59,155.21
2016,5,28,8,15,12.5,158.0,4.25,26.0,164.5,158.94,122.15
2016,5,28,8,30,0.0,133.0,4.3,26.0,133.0,120.89,91.21
2016,5,28,8,45,3.0,163.5,4.35,26.5,166.0,153.12,116.2
2016,5,28,9,0,6.0,194.0,4.4,27.0,199.0,185.42,140.78
2016,5,28,9,15,5.0,182.0,4.35,27.5,186.0,171.69,129.43
2016,5,28,9,30,4.0,170.0,4.3,28.0,173.0,158.57,118.71
2016,5,28,9,45,12.5,234.0,4.3,28.5,244.5,228.26,171.7
2016,5,28,10,0,21.0,298.0,4.3,29.0,316.0,298.32,223.61
2016,5,28,10,15,134.0,364.0,4.2,29.0,482.5,510.74,381.78
2016,5,28,10,30,247.0,430.0,4.1,29.0,649.0,702.68,517.23
2016,5,28,10,45,521.0,304.0,4.1,29.5,783.0,850.71,623.65
2016,5,28,11,0,795.0,178.0,4.1,30.0,917.0,975.54,707.22
2016,5,28,11,15,799.0,179.0,4.05,30.0,935.5,961.67,696.34
2016,5,28,11,30,803.0,180.0,4.0,30.0,954.0,944.64,684.5
2016,5,28,11,45,564.5,325.5,3.95,30.0,873.0,843.85,613.19
2016,5,28,12,0,326.0,471.0,3.9,30.0,792.0,735.23,532.98
2016,5,28,12,15,323.0,475.0,3.85,30.0,793.5,716.53,520.24
2016,5,28,12,30,320.0,479.0,3.8,30.0,795.0,696.77,506.23
2016,5,28,12,45,570.0,324.5,3.8,30.5,885.0,742.14,542.26
2016,5,28,13,0,820.0,170.0,3.8,31.0,975.0,764.92,561.3
2016,5,28,13,15,816.5,169.5,3.8,31.0,962.0,723.99,531.91
2016,5,28,13,30,813.0,169.0,3.8,31.0,949.0,681.71,501.4
2016,5,28,13,45,545.5,310.0,3.8,31.0,828.5,589.15,431.69
2016,5,28,14,0,278.0,451.0,3.8,31.0,708.0,516.01,376.25
2016,5,28,14,15,532.0,306.5,3.8,30.5,781.0,513.68,376.21
2016,5,28,14,30,786.0,162.0,3.8,30.0,854.0,492.03,358.9
2016,5,28,14,45,561.5,265.0,3.8,30.0,749.5,426.21,308.72
2016,5,28,15,0,337.0,368.0,3.8,30.0,645.0,393.06,284.58
2016,5,28,15,15,527.5,265.0,3.75,30.0,673.5,348.13,245.2
2016,5,28,15,30,718.0,162.0,3.7,30.0,702.0,287.36,190.66
2016,5,28,15,45,700.0,158.0,3.65,30.0,657.5,237.91,150.31
2016,5,28,16,0,682.0,154.0,3.6,30.0,613.0,190.55,114.05
2016,5,28,16,15,659.5,149.0,3.5,29.5,564.5,144.37,84.25
2016,5,28,16,30,637.0,144.0,3.4,29.0,516.0,101.12,66.0
2016,5,28,16,45,608.5,137.0,3.3,28.5,465.5,86.87,66.85
2016,5,28,17,0,580.0,130.0,3.2,28.0,415.0,85.54,66.15
2016,5,28,17,15,542.0,122.0,3.1,27.5,363.0,83.17,64.56
2016,5,28,17,30,504.0,114.0,3.0,27.0,311.0,79.65,61.96
2016,5,28,17,45,459.0,102.5,2.95,27.0,260.5,73.14,56.63
2016,5,28,18,0,414.0,91.0,2.9,27.0,210.0,66.3,50.88
2016,5,28,18,15,343.5,78.0,2.9,26.5,162.5,57.9,43.7
2016,5,28,18,30,273.0,65.0,2.9,26.0,115.0,49.15,35.98
2016,5,28,18,45,183.5,47.0,2.9,25.5,75.5,36.12,24.36
2016,5,28,19,0,94.0,29.0,2.9,25.0,36.0,23.39,11.17
2016,5,28,19,15,47.0,14.5,2.9,25.0,18.0,13.19,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.05,22.0,9.5,8.64,0.0
2016,5,29,6,0,0.0,19.0,2.2,22.0,19.0,16.73,6.69
2016,5,29,6,15,0.0,38.0,2.25,22.0,38.0,35.48,23.14
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,55.02,39.76
2016,5,29,6,45,4.5,79.0,2.4,22.5,80.5,80.89,61.47
2016,5,29,7,0,9.0,101.0,2.5,23.0,104.0,106.44,82.56
2016,5,29,7,15,6.5,116.0,2.55,23.0,118.5,117.83,91.63
2016,5,29,7,30,4.0,131.0,2.6,23.0,133.0,129.2,100.47
2016,5,29,7,45,179.0,158.0,2.7,23.5,247.5,339.07,271.98
2016,5,29,8,0,354.0,185.0,2.8,24.0,362.0,549.81,433.27
2016,5,29,8,15,195.0,208.0,2.85,24.0,307.5,416.25,326.93
2016,5,29,8,30,36.0,231.0,2.9,24.0,253.0,274.0,212.42
2016,5,29,8,45,368.0,189.5,2.95,24.5,438.0,601.49,467.26
2016,5,29,9,0,700.0,148.0,3.0,25.0,623.0,893.5,671.64
2016,5,29,9,15,423.5,254.0,3.0,25.0,547.5,733.21,553.04
2016,5,29,9,30,147.0,360.0,3.0,25.0,472.0,534.96,403.66
2016,5,29,9,45,80.5,310.5,3.0,25.5,372.5,390.77,296.56
2016,5,29,10,0,14.0,261.0,3.0,26.0,273.0,254.97,192.33
2016,5,29,10,15,47.5,340.0,3.0,26.5,382.0,381.52,287.08
2016,5,29,10,30,81.0,419.0,3.0,27.0,491.0,493.15,366.89
2016,5,29,10,45,43.0,290.0,3.05,27.5,328.0,319.9,239.3
2016,5,29,11,0,5.0,161.0,3.1,28.0,165.0,149.69,110.41
2016,5,29,11,15,5.5,165.0,3.05,28.0,170.0,153.58,113.53
2016,5,29,11,30,6.0,169.0,3.0,28.0,175.0,157.39,116.33
2016,5,29,11,45,28.0,306.5,3.0,28.5,334.5,309.29,229.98
2016,5,29,12,0,50.0,444.0,3.0,29.0,494.0,452.57,332.3
2016,5,29,12,15,125.5,475.0,2.95,29.0,599.5,543.68,397.44
2016,5,29,12,30,201.0,506.0,2.9,29.0,705.0,621.02,451.59
2016,5,29,12,45,146.5,496.0,2.9,29.0,641.0,553.71,403.34
2016,5,29,13,0,92.0,486.0,2.9,29.0,577.0,492.12,359.34
2016,5,29,13,15,113.0,486.5,2.85,29.0,596.5,497.63,363.72
2016,5,29,13,30,134.0,487.0,2.8,29.0,616.0,496.24,362.83
2016,5,29,13,45,470.0,323.0,2.75,29.0,761.0,553.1,407.48
2016,5,29,14,0,806.0,159.0,2.7,29.0,906.0,587.46,432.63
2016,5,29,14,15,548.5,288.0,2.6,29.0,790.0,509.17,372.63
2016,5,29,14,30,291.0,417.0,2.5,29.0,674.0,455.04,331.86
2016,5,29,14,45,259.0,406.0,2.4,29.0,627.5,411.78,299.95
2016,5,29,15,0,227.0,395.0,2.3,29.0,581.0,382.19,277.79
2016,5,29,15,15,492.0,267.0,2.15,28.5,645.0,339.41,239.66
2016,5,29,15,30,757.0,139.0,2.0,28.0,709.0,288.32,190.64
2016,5,29,15,45,733.0,139.5,1.95,28.0,663.0,239.66,150.89
2016,5,29,16,0,709.0,140.0,1.9,28.0,617.0,185.9,109.81
2016,5,29,16,15,687.5,135.5,1.9,27.5,569.0,138.71,79.06
2016,5,29,16,30,666.0,131.0,1.9,27.0,521.0,94.27,59.97
2016,5,29,16,45,630.0,127.5,1.95,27.0,469.0,80.3,61.76
2016,5,29,17,0,594.0,124.0,2.0,27.0,417.0,81.13,62.71
2016,5,29,17,15,556.5,116.5,1.9,26.5,365.0,78.94,61.24
2016,5,29,17,30,519.0,109.0,1.8,26.0,313.0,76.27,59.33
2016,5,29,17,45,462.0,100.5,1.7,26.0,261.0,71.7,55.62
2016,5,29,18,0,405.0,92.0,1.6,26.0,209.0,66.93,51.61
2016,5,29,18,15,336.0,79.0,1.6,25.5,162.0,58.56,44.46
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,49.86,36.76
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,37.67,25.82
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,23.4,11.53
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,13.19,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,22.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,3.0,0.95,22.0,3.0,2.63,0.0
2016,5,30,6,30,0.0,5.0,1.0,22.0,5.0,4.38,0.0
2016,5,30,6,45,0.0,7.0,1.05,22.0,7.0,6.14,0.0
2016,5,30,7,0,0.0,9.0,1.1,22.0,9.0,7.91,0.98
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,11.43,3.93
2016,5,30,7,30,0.0,17.0,0.8,22.0,17.0,14.96,6.87
2016,5,30,7,45,0.0,48.0,0.7,22.5,48.0,42.37,29.5
2016,5,30,8,0,0.0,79.0,0.6,23.0,79.0,69.92,51.73
2016,5,30,8,15,0.0,56.0,0.5,23.0,56.0,49.51,34.93
2016,5,30,8,30,0.0,33.0,0.4,23.0,33.0,29.15,18.27
2016,5,30,8,45,147.5,164.0,0.35,23.5,264.5,336.11,261.83
2016,5,30,9,0,295.0,295.0,0.3,24.0,496.0,633.72,468.9
2016,5,30,9,15,388.0,284.0,0.6,24.0,567.0,712.61,522.79
2016,5,30,9,30,481.0,273.0,0.9,24.0,638.0,811.33,591.39
2016,5,30,9,45,416.5,319.5,1.2,24.5,647.5,793.04,577.41
2016,5,30,10,0,352.0,366.0,1.5,25.0,657.0,756.69,552.46
2016,5,30,10,15,505.0,304.0,1.75,25.0,740.5,855.14,623.61
2016,5,30,10,30,658.0,242.0,2.0,25.0,824.0,940.61,683.9
2016,5,30,10,45,687.0,231.0,2.25,25.5,855.5,946.07,686.92
2016,5,30,11,0,716.0,220.0,2.5,26.0,887.0,948.13,688.46
2016,5,30,11,15,722.0,222.0,2.55,26.0,906.0,937.51,681.35
2016,5,30,11,30,728.0,224.0,2.6,26.0,925.0,923.79,672.43
2016,5,30,11,45,777.5,191.5,2.7,26.0,949.0,907.92,662.57
2016,5,30,12,0,827.0,159.0,2.8,26.0,973.0,895.46,654.98
2016,5,30,12,15,828.5,159.5,2.65,26.0,977.0,867.08,635.06
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,836.28,613.7
2016,5,30,12,45,833.5,156.5,2.45,26.5,978.5,795.24,585.01
2016,5,30,13,0,837.0,153.0,2.4,27.0,976.0,760.13,560.36
2016,5,30,13,15,834.5,152.5,2.3,27.0,964.0,721.05,532.27
2016,5,30,13,30,832.0,152.0,2.2,27.0,952.0,680.44,502.53
2016,5,30,13,45,831.0,148.5,2.1,27.0,933.5,637.09,470.36
2016,5,30,14,0,830.0,145.0,2.0,27.0,915.0,592.33,436.5
2016,5,30,14,15,823.5,143.5,1.9,27.0,888.5,544.89,399.89
2016,5,30,14,30,817.0,142.0,1.8,27.0,862.0,493.25,359.44
2016,5,30,14,45,809.5,139.0,1.75,27.0,829.0,442.28,318.58
2016,5,30,15,0,802.0,136.0,1.7,27.0,796.0,391.35,276.71
2016,5,30,15,15,790.5,133.0,1.65,27.0,756.5,339.44,233.39
2016,5,30,15,30,779.0,130.0,1.6,27.0,717.0,288.4,190.45
2016,5,30,15,45,767.0,125.0,1.6,27.0,673.0,236.88,147.91
2016,5,30,16,0,755.0,120.0,1.6,27.0,629.0,186.69,108.83
2016,5,30,16,15,735.0,116.5,1.65,27.0,580.5,138.41,77.0
2016,5,30,16,30,715.0,113.0,1.7,27.0,532.0,85.14,51.34
2016,5,30,16,45,687.5,108.5,1.75,27.0,480.5,67.92,51.46
2016,5,30,17,0,660.0,104.0,1.8,27.0,429.0,67.4,51.24
2016,5,30,17,15,624.5,98.0,1.7,26.5,376.0,65.64,50.07
2016,5,30,17,30,589.0,92.0,1.6,26.0,323.0,63.71,48.73
2016,5,30,17,45,526.5,87.0,1.5,26.0,270.0,62.29,47.65
2016,5,30,18,0,464.0,82.0,1.4,26.0,217.0,59.97,45.71
2016,5,30,18,15,395.5,71.0,1.3,25.5,168.5,52.85,39.62
2016,5,30,18,30,327.0,60.0,1.2,25.0,120.0,45.45,33.06
2016,5,30,18,45,229.5,44.5,1.1,24.5,80.0,34.22,22.99
2016,5,30,19,0,132.0,29.0,1.0,24.0,40.0,22.62,11.2
2016,5,30,19,15,66.0,14.5,1.05,23.5,20.0,13.19,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,13.0,1.85,21.5,13.0,11.82,0.0
2016,5,31,6,0,0.0,26.0,1.9,22.0,26.0,24.62,12.64
2016,5,31,6,15,19.0,47.5,1.95,22.0,51.5,67.83,49.73
2016,5,31,6,30,38.0,69.0,2.0,22.0,77.0,106.04,82.47
2016,5,31,6,45,59.5,91.0,2.1,22.5,107.0,147.09,117.07
2016,5,31,7,0,81.0,113.0,2.2,23.0,137.0,188.99,151.6
2016,5,31,7,15,88.0,138.5,2.25,23.0,169.5,224.91,180.32
2016,5,31,7,30,95.0,164.0,2.3,23.0,202.0,260.43,208.07
2016,5,31,7,45,75.0,182.5,2.35,23.5,215.0,262.75,208.01
2016,5,31,8,0,55.0,201.0,2.4,24.0,228.0,263.73,206.87
2016,5,31,8,15,28.0,181.5,2.45,24.0,195.5,211.75,164.79
2016,5,31,8,30,1.0,162.0,2.5,24.0,163.0,150.76,115.38
2016,5,31,8,45,26.0,223.5,2.6,24.5,241.5,252.21,194.8
2016,5,31,9,0,51.0,285.0,2.7,25.0,320.0,343.44,263.54
2016,5,31,9,15,82.5,321.0,2.75,25.0,381.5,411.84,314.43
2016,5,31,9,30,114.0,357.0,2.8,25.0,443.0,498.24,377.24
2016,5,31,9,45,138.0,380.0,2.85,25.5,490.5,543.01,408.08
2016,5,31,10,0,162.0,403.0,2.9,26.0,538.0,586.78,437.93
2016,5,31,10,15,115.0,406.5,2.9,26.0,504.5,536.69,399.92
2016,5,31,10,30,68.0,410.0,2.9,26.0,471.0,470.74,350.91
2016,5,31,10,45,34.0,254.5,2.95,26.5,285.0,275.96,207.38
2016,5,31,11,0,0.0,99.0,3.0,27.0,99.0,88.48,63.58
2016,5,31,11,15,103.0,294.0,3.1,27.0,393.0,386.97,292.14
2016,5,31,11,30,206.0,489.0,3.2,27.0,687.0,665.87,489.75
2016,5,31,11,45,196.5,496.5,3.3,27.5,687.5,651.7,476.96
2016,5,31,12,0,187.0,504.0,3.4,28.0,688.0,636.83,465.49
2016,5,31,12,15,93.5,311.0,3.65,28.0,403.0,368.34,274.63
2016,5,31,12,30,0.0,118.0,3.9,28.0,118.0,105.27,76.01
2016,5,31,12,45,0.0,115.5,4.2,28.0,115.5,102.91,74.44
2016,5,31,13,0,0.0,113.0,4.5,28.0,113.0,100.55,72.66
2016,5,31,13,15,0.0,93.5,4.55,28.0,93.5,83.19,59.29
2016,5,31,13,30,0.0,74.0,4.6,28.0,74.0,65.9,45.91
2016,5,31,13,45,0.0,76.5,4.65,28.0,76.5,68.09,47.67
2016,5,31,14,0,0.0,79.0,4.7,28.0,79.0,70.29,49.43
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,52.95,36.03
2016,5,31,14,30,0.0,40.0,4.1,27.0,40.0,35.55,22.47
2016,5,31,14,45,0.0,37.5,3.8,26.5,37.5,33.3,20.79
2016,5,31,15,0,0.0,35.0,3.5,26.0,35.0,31.05,19.11
2016,5,31,15,15,0.0,35.0,3.4,25.5,35.0,31.03,19.18
2016,5,31,15,30,0.0,35.0,3.3,25.0,35.0,31.0,19.27
2016,5,31,15,45,0.0,54.0,3.25,25.0,54.0,47.84,32.83
2016,5,31,16,0,0.0,73.0,3.2,25.0,73.0,64.7,46.42
2016,5,31,16,15,0.0,48.5,3.1,24.5,48.5,42.9,29.12
2016,5,31,16,30,0.0,24.0,3.0,24.0,24.0,21.19,11.65
2016,5,31,16,45,0.0,78.5,2.95,24.0,78.5,69.49,53.51
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,113.13,90.46
2016,5,31,17,15,0.0,116.5,2.85,24.0,116.5,99.71,79.43
2016,5,31,17,30,0.0,100.0,2.8,24.0,100.0,86.15,68.23
2016,5,31,17,45,0.0,82.5,2.8,24.0,82.5,71.69,56.09
2016,5,31,18,0,0.0,65.0,2.8,24.0,65.0,57.06,43.62
2016,5,31,18,15,0.0,50.0,2.7,23.5,50.0,44.14,32.5
2016,5,31,18,30,0.0,35.0,2.6,23.0,35.0,30.85,20.87
2016,5,31,18,45,0.0,22.5,2.55,23.0,22.5,19.8,11.05
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,8.78,0.99
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.55,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,5,45,43.5,16.5,1.0,21.5,20.5,39.15,0.0
2016,6,1,6,0,87.0,33.0,1.1,22.0,41.0,117.03,82.2
2016,6,1,6,15,168.0,52.5,1.05,22.0,80.5,196.33,154.22
2016,6,1,6,30,249.0,72.0,1.0,22.0,120.0,281.75,225.88
2016,6,1,6,45,320.5,86.0,0.95,22.5,168.0,373.54,299.13
2016,6,1,7,0,392.0,100.0,0.9,23.0,216.0,456.83,362.84
2016,6,1,7,15,444.5,106.0,0.8,23.0,263.5,518.82,408.29
2016,6,1,7,30,497.0,112.0,0.7,23.0,311.0,583.45,453.33
2016,6,1,7,45,536.0,124.0,0.65,23.0,366.5,653.96,500.48
2016,6,1,8,0,575.0,136.0,0.6,23.0,422.0,717.47,540.97
2016,6,1,8,15,603.5,142.5,0.6,23.0,472.5,764.78,570.13
2016,6,1,8,30,632.0,149.0,0.6,23.0,523.0,810.98,598.15
2016,6,1,8,45,653.5,154.5,0.6,23.5,571.0,847.8,618.41
2016,6,1,9,0,675.0,160.0,0.6,24.0,619.0,882.67,637.2
2016,6,1,9,15,692.0,164.5,0.65,24.0,663.0,909.7,653.07
2016,6,1,9,30,709.0,169.0,0.7,24.0,707.0,934.21,667.47
2016,6,1,9,45,722.0,173.0,0.8,24.5,745.5,951.38,677.06
2016,6,1,10,0,735.0,177.0,0.9,25.0,784.0,965.64,684.97
2016,6,1,10,15,745.0,179.5,0.9,25.0,817.0,964.62,682.98
2016,6,1,10,30,755.0,182.0,0.9,25.0,850.0,968.26,684.24
2016,6,1,10,45,763.5,183.5,0.95,25.5,876.5,966.18,681.65
2016,6,1,11,0,772.0,185.0,1.0,26.0,903.0,960.86,677.24
2016,6,1,11,15,577.0,306.5,1.0,26.0,849.5,879.02,622.72
2016,6,1,11,30,382.0,428.0,1.0,26.0,796.0,782.91,556.15
2016,6,1,11,45,326.0,458.5,1.0,26.0,775.5,742.79,529.18
2016,6,1,12,0,270.0,489.0,1.0,26.0,755.0,702.72,501.44
2016,6,1,12,15,347.5,463.5,1.0,26.0,806.5,728.47,520.32
2016,6,1,12,30,425.0,438.0,1.0,26.0,858.0,749.53,535.09
2016,6,1,12,45,334.5,466.5,1.0,26.0,797.0,677.44,485.32
2016,6,1,13,0,244.0,495.0,1.0,26.0,736.0,613.07,440.91
2016,6,1,13,15,341.0,455.0,1.05,26.0,786.5,627.9,453.49
2016,6,1,13,30,438.0,415.0,1.1,26.0,837.0,633.36,458.41
2016,6,1,13,45,372.0,429.5,1.15,26.5,782.5,580.73,420.5
2016,6,1,14,0,306.0,444.0,1.2,27.0,728.0,528.51,383.18
2016,6,1,14,15,536.5,307.5,1.3,27.0,788.0,519.49,378.37
2016,6,1,14,30,767.0,171.0,1.4,27.0,848.0,493.74,358.53
2016,6,1,14,45,572.5,262.5,1.55,27.0,757.0,432.02,312.51
2016,6,1,15,0,378.0,354.0,1.7,27.0,666.0,400.79,289.92
2016,6,1,15,15,211.0,335.5,1.75,27.0,508.5,320.64,233.55
2016,6,1,15,30,44.0,317.0,1.8,27.0,351.0,258.8,192.35
2016,6,1,15,45,55.0,305.5,1.9,27.0,345.0,246.23,182.99
2016,6,1,16,0,66.0,294.0,2.0,27.0,339.0,232.26,172.46
2016,6,1,16,15,214.5,262.0,1.95,26.5,391.5,206.31,148.41
2016,6,1,16,30,363.0,230.0,1.9,26.0,444.0,163.85,118.12
2016,6,1,16,45,408.0,196.0,1.85,26.0,415.5,124.59,98.58
2016,6,1,17,0,453.0,162.0,1.8,26.0,387.0,106.33,83.89
2016,6,1,17,15,431.5,145.5,1.7,25.5,339.5,97.98,77.42
2016,6,1,17,30,410.0,129.0,1.6,25.0,292.0,89.06,70.33
2016,6,1,17,45,368.0,115.0,1.55,25.0,244.5,81.2,63.88
2016,6,1,18,0,326.0,101.0,1.5,25.0,197.0,72.89,56.89
2016,6,1,18,15,273.5,84.5,1.4,24.5,153.5,64.91,50.08
2016,6,1,18,30,221.0,68.0,1.3,24.0,110.0,52.92,39.57
2016,6,1,18,45,149.5,49.0,1.2,24.0,73.5,38.74,26.88
2016,6,1,19,0,78.0,30.0,1.1,24.0,37.0,24.18,12.77
2016,6,1,19,15,39.0,15.0,1.15,23.5,18.5,13.64,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
