Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.5,2.0,1.82,0.0
2016,6,2,6,0,0.0,4.0,1.0,22.0,4.0,3.5,0.0
2016,6,2,6,15,0.0,8.0,1.3,22.0,8.0,7.02,0.06
2016,6,2,6,30,0.0,12.0,1.6,22.0,12.0,10.54,3.09
2016,6,2,6,45,0.0,17.0,1.95,22.0,17.0,14.94,6.84
2016,6,2,7,0,0.0,22.0,2.3,22.0,22.0,19.35,10.56
2016,6,2,7,15,0.0,49.5,2.4,22.0,49.5,43.68,30.8
2016,6,2,7,30,0.0,77.0,2.5,22.0,77.0,68.29,51.02
2016,6,2,7,45,16.5,133.5,2.6,22.0,142.0,139.95,109.84
2016,6,2,8,0,33.0,190.0,2.7,22.0,207.0,230.0,181.68
2016,6,2,8,15,28.0,204.0,2.75,22.0,219.5,238.19,187.01
2016,6,2,8,30,23.0,218.0,2.8,22.0,232.0,230.19,179.89
2016,6,2,8,45,34.0,249.0,2.85,22.5,271.5,289.1,224.99
2016,6,2,9,0,45.0,280.0,2.9,23.0,311.0,331.72,256.57
2016,6,2,9,15,28.0,254.0,2.9,23.0,273.5,282.44,217.67
2016,6,2,9,30,11.0,228.0,2.9,23.0,236.0,221.9,170.16
2016,6,2,9,45,42.0,304.0,2.95,23.0,338.5,344.77,264.61
2016,6,2,10,0,73.0,380.0,3.0,23.0,441.0,454.06,345.51
2016,6,2,10,15,49.0,358.5,3.0,23.5,400.5,402.4,305.07
2016,6,2,10,30,25.0,337.0,3.0,24.0,360.0,352.26,266.3
2016,6,2,10,45,27.5,354.5,3.05,24.5,380.0,369.01,278.06
2016,6,2,11,0,30.0,372.0,3.1,25.0,400.0,385.16,289.07
2016,6,2,11,15,50.5,416.0,2.95,25.0,464.5,443.94,331.84
2016,6,2,11,30,71.0,460.0,2.8,25.0,529.0,500.44,371.95
2016,6,2,11,45,457.5,304.5,2.65,25.0,754.0,727.32,541.52
2016,6,2,12,0,844.0,149.0,2.5,25.0,979.0,893.59,655.63
2016,6,2,12,15,845.5,149.0,2.3,25.0,983.5,865.53,633.8
2016,6,2,12,30,847.0,149.0,2.1,25.0,988.0,835.21,612.25
2016,6,2,12,45,553.5,320.0,1.9,25.0,868.0,727.57,533.47
2016,6,2,13,0,260.0,491.0,1.7,25.0,748.0,619.56,451.96
2016,6,2,13,15,340.5,453.0,1.6,25.0,784.0,626.31,458.12
2016,6,2,13,30,421.0,415.0,1.5,25.0,820.0,622.49,455.63
2016,6,2,13,45,371.0,427.0,1.45,25.5,779.0,578.65,422.79
2016,6,2,14,0,321.0,439.0,1.4,26.0,738.0,533.83,389.63
2016,6,2,14,15,585.0,282.0,1.45,26.0,806.5,522.7,383.17
2016,6,2,14,30,849.0,125.0,1.5,26.0,875.0,502.59,366.67
2016,6,2,14,45,844.5,121.0,1.55,26.0,843.0,451.83,326.05
2016,6,2,15,0,840.0,117.0,1.6,26.0,811.0,400.64,284.07
2016,6,2,15,15,829.0,115.0,1.6,26.0,771.0,348.6,240.45
2016,6,2,15,30,818.0,113.0,1.6,26.0,731.0,297.2,196.91
2016,6,2,15,45,597.5,193.5,1.6,26.0,630.0,247.73,163.46
2016,6,2,16,0,377.0,274.0,1.6,26.0,529.0,243.75,168.51
2016,6,2,16,15,567.5,186.0,1.55,25.5,537.0,169.28,106.95
2016,6,2,16,30,758.0,98.0,1.5,25.0,545.0,87.06,50.56
2016,6,2,16,45,735.0,93.5,1.5,25.0,493.5,64.78,49.24
2016,6,2,17,0,712.0,89.0,1.5,25.0,442.0,63.54,48.41
2016,6,2,17,15,679.5,84.0,1.4,24.5,389.0,55.99,42.3
2016,6,2,17,30,647.0,79.0,1.3,24.0,336.0,54.31,41.12
2016,6,2,17,45,603.0,72.5,1.25,24.0,283.5,51.3,38.66
2016,6,2,18,0,559.0,66.0,1.2,24.0,231.0,48.12,35.96
2016,6,2,18,15,492.5,58.0,1.1,23.5,181.0,43.46,31.94
2016,6,2,18,30,426.0,50.0,1.0,23.0,131.0,38.61,27.57
2016,6,2,18,45,328.5,38.5,0.9,23.0,89.0,30.39,20.03
2016,6,2,19,0,231.0,27.0,0.8,23.0,47.0,21.8,11.18
2016,6,2,19,15,115.5,13.5,0.8,22.5,23.5,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.5,13.5,12.28,0.0
2016,6,3,6,0,0.0,27.0,1.5,19.0,27.0,25.96,14.01
2016,6,3,6,15,15.5,47.0,1.55,19.0,50.0,64.33,47.46
2016,6,3,6,30,31.0,67.0,1.6,19.0,73.0,97.66,76.4
2016,6,3,6,45,41.0,89.0,1.65,19.5,99.5,130.19,103.99
2016,6,3,7,0,51.0,111.0,1.7,20.0,126.0,162.61,130.83
2016,6,3,7,15,153.5,132.0,1.7,20.0,191.0,283.48,230.95
2016,6,3,7,30,256.0,153.0,1.7,20.0,256.0,413.74,334.03
2016,6,3,7,45,499.5,115.0,1.7,20.5,352.0,611.3,485.03
2016,6,3,8,0,743.0,77.0,1.7,21.0,448.0,792.25,610.1
2016,6,3,8,15,765.5,80.5,1.85,21.5,499.0,834.65,635.59
2016,6,3,8,30,788.0,84.0,2.0,22.0,550.0,875.44,661.04
2016,6,3,8,45,806.0,86.0,2.15,22.5,599.0,898.33,674.17
2016,6,3,9,0,824.0,88.0,2.3,23.0,648.0,928.63,692.38
2016,6,3,9,15,836.5,90.0,2.4,23.0,692.0,950.92,706.01
2016,6,3,9,30,849.0,92.0,2.5,23.0,736.0,970.4,717.93
2016,6,3,9,45,574.0,237.0,2.7,23.5,682.5,870.23,648.61
2016,6,3,10,0,299.0,382.0,2.9,24.0,629.0,720.41,537.09
2016,6,3,10,15,269.0,407.0,2.95,24.0,636.5,709.63,528.75
2016,6,3,10,30,239.0,432.0,3.0,24.0,644.0,681.59,507.78
2016,6,3,10,45,278.5,436.5,3.05,24.5,690.5,731.37,541.67
2016,6,3,11,0,318.0,441.0,3.1,25.0,737.0,763.34,562.64
2016,6,3,11,15,216.0,462.0,3.1,25.0,665.0,660.99,488.71
2016,6,3,11,30,114.0,483.0,3.1,25.0,593.0,573.72,424.61
2016,6,3,11,45,143.5,493.5,3.1,25.5,634.0,600.62,443.58
2016,6,3,12,0,173.0,504.0,3.1,26.0,675.0,624.87,459.85
2016,6,3,12,15,529.5,312.0,3.05,26.0,836.5,754.8,559.15
2016,6,3,12,30,886.0,120.0,3.0,26.0,998.0,844.07,623.05
2016,6,3,12,45,520.5,312.0,2.95,26.0,827.5,695.03,514.89
2016,6,3,13,0,155.0,504.0,2.9,26.0,657.0,553.91,407.81
2016,6,3,13,15,191.0,494.5,2.85,26.0,680.5,557.47,411.46
2016,6,3,13,30,227.0,485.0,2.8,26.0,704.0,558.07,412.02
2016,6,3,13,45,541.5,306.0,2.75,26.0,813.5,587.2,436.94
2016,6,3,14,0,856.0,127.0,2.7,26.0,923.0,597.33,445.4
2016,6,3,14,15,850.0,125.5,2.65,26.0,896.0,549.23,407.65
2016,6,3,14,30,844.0,124.0,2.6,26.0,869.0,500.46,368.75
2016,6,3,14,45,534.0,261.0,2.55,26.0,726.0,419.44,307.59
2016,6,3,15,0,224.0,398.0,2.5,26.0,583.0,385.24,283.81
2016,6,3,15,15,124.0,340.0,2.45,26.0,441.5,297.07,220.08
2016,6,3,15,30,24.0,282.0,2.4,26.0,300.0,241.1,181.05
2016,6,3,15,45,124.0,295.0,2.35,26.0,380.0,243.59,179.41
2016,6,3,16,0,224.0,308.0,2.3,26.0,460.0,253.72,182.97
2016,6,3,16,15,167.0,284.5,2.15,25.5,393.0,215.88,158.02
2016,6,3,16,30,110.0,261.0,2.0,25.0,326.0,195.65,147.51
2016,6,3,16,45,128.0,236.5,1.9,25.0,305.5,165.16,132.23
2016,6,3,17,0,146.0,212.0,1.8,25.0,285.0,151.04,121.15
2016,6,3,17,15,141.5,187.0,1.7,24.5,251.0,135.79,109.21
2016,6,3,17,30,137.0,162.0,1.6,24.0,217.0,119.93,96.55
2016,6,3,17,45,125.5,138.0,1.55,24.0,182.5,104.04,83.44
2016,6,3,18,0,114.0,114.0,1.5,24.0,148.0,87.6,69.61
2016,6,3,18,15,95.5,91.5,1.35,23.5,116.0,71.57,55.97
2016,6,3,18,30,77.0,69.0,1.2,23.0,84.0,55.08,41.61
2016,6,3,18,45,47.0,48.5,1.05,22.5,57.0,39.49,27.75
2016,6,3,19,0,17.0,28.0,0.9,22.0,30.0,24.11,13.18
2016,6,3,19,15,8.5,14.0,0.9,21.5,15.0,12.73,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,114.5,14.0,2.05,18.5,24.5,76.23,0.0
2016,6,4,6,0,229.0,28.0,2.3,19.0,49.0,210.2,154.58
2016,6,4,6,15,327.0,39.5,2.4,19.5,91.0,296.97,238.1
2016,6,4,6,30,425.0,51.0,2.5,20.0,133.0,392.91,319.65
2016,6,4,6,45,225.5,79.0,2.6,20.5,124.0,277.38,226.97
2016,6,4,7,0,26.0,107.0,2.7,21.0,115.0,137.53,109.02
2016,6,4,7,15,13.0,99.0,2.85,21.5,103.0,103.44,80.64
2016,6,4,7,30,0.0,91.0,3.0,22.0,91.0,82.41,62.58
2016,6,4,7,45,37.5,149.0,3.15,22.5,167.5,187.56,148.77
2016,6,4,8,0,75.0,207.0,3.3,23.0,244.0,289.25,229.14
2016,6,4,8,15,97.0,234.5,3.45,23.5,288.5,339.62,267.29
2016,6,4,8,30,119.0,262.0,3.6,24.0,333.0,408.27,318.52
2016,6,4,8,45,131.5,287.5,3.75,24.5,372.0,447.62,346.53
2016,6,4,9,0,144.0,313.0,3.9,25.0,411.0,486.4,373.82
2016,6,4,9,15,132.5,335.0,4.0,25.0,430.0,496.42,379.57
2016,6,4,9,30,121.0,357.0,4.1,25.0,449.0,505.28,384.64
2016,6,4,9,45,222.5,365.5,4.2,25.5,546.0,612.61,464.02
2016,6,4,10,0,324.0,374.0,4.3,26.0,643.0,737.14,552.26
2016,6,4,10,15,597.0,239.5,4.35,26.0,759.0,886.37,662.29
2016,6,4,10,30,870.0,105.0,4.4,26.0,875.0,992.93,733.22
2016,6,4,10,45,677.5,244.5,4.45,26.5,855.5,951.15,702.46
2016,6,4,11,0,485.0,384.0,4.5,27.0,836.0,881.65,647.51
2016,6,4,11,15,299.5,433.5,4.55,27.0,715.0,725.04,535.74
2016,6,4,11,30,114.0,483.0,4.6,27.0,594.0,573.83,424.6
2016,6,4,11,45,165.0,492.0,4.65,27.0,653.5,619.14,458.5
2016,6,4,12,0,216.0,501.0,4.7,27.0,713.0,660.71,488.57
2016,6,4,12,15,200.5,504.5,4.75,27.0,702.5,635.73,470.29
2016,6,4,12,30,185.0,508.0,4.8,27.0,692.0,610.81,452.31
2016,6,4,12,45,223.5,499.5,4.85,27.0,721.0,618.98,459.03
2016,6,4,13,0,262.0,491.0,4.9,27.0,750.0,621.68,461.6
2016,6,4,13,15,347.0,453.5,4.9,27.0,791.5,632.12,470.35
2016,6,4,13,30,432.0,416.0,4.9,27.0,833.0,631.59,470.79
2016,6,4,13,45,278.5,440.5,4.95,27.0,707.5,532.16,397.01
2016,6,4,14,0,125.0,465.0,5.0,27.0,582.0,448.61,334.61
2016,6,4,14,15,299.5,408.5,4.95,26.5,676.5,477.84,357.52
2016,6,4,14,30,474.0,352.0,4.9,26.0,771.0,490.8,366.08
2016,6,4,14,45,277.0,368.0,4.85,26.0,611.0,395.58,294.95
2016,6,4,15,0,80.0,384.0,4.8,26.0,451.0,332.83,249.77
2016,6,4,15,15,115.0,372.0,4.7,26.0,462.5,315.58,235.88
2016,6,4,15,30,150.0,360.0,4.6,26.0,474.0,304.34,225.84
2016,6,4,15,45,193.0,333.5,4.55,26.0,470.5,282.01,206.8
2016,6,4,16,0,236.0,307.0,4.5,26.0,467.0,255.41,184.68
2016,6,4,16,15,221.0,284.0,4.3,25.5,425.0,221.09,160.71
2016,6,4,16,30,206.0,261.0,4.1,25.0,383.0,188.84,140.81
2016,6,4,16,45,240.5,230.5,3.9,25.0,360.5,152.75,122.47
2016,6,4,17,0,275.0,200.0,3.7,25.0,338.0,136.66,109.61
2016,6,4,17,15,268.0,176.0,3.35,24.5,297.5,123.14,98.91
2016,6,4,17,30,261.0,152.0,3.0,24.0,257.0,108.87,87.42
2016,6,4,17,45,245.0,130.5,2.65,24.0,217.0,95.44,76.27
2016,6,4,18,0,229.0,109.0,2.3,24.0,177.0,81.39,64.39
2016,6,4,18,15,198.5,89.0,2.05,23.5,139.0,67.69,52.69
2016,6,4,18,30,168.0,69.0,1.8,23.0,101.0,53.47,40.26
2016,6,4,18,45,121.0,49.5,1.55,22.5,69.0,39.07,27.42
2016,6,4,19,0,74.0,30.0,1.3,22.0,37.0,24.21,13.39
2016,6,4,19,15,37.0,15.0,1.3,21.5,18.5,12.37,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,15.5,3.3,19.5,24.0,67.87,0.0
2016,6,5,6,0,194.0,31.0,3.5,20.0,48.0,191.1,139.99
2016,6,5,6,15,295.0,44.0,3.6,20.5,91.0,278.32,222.99
2016,6,5,6,30,396.0,57.0,3.7,21.0,134.0,379.64,309.09
2016,6,5,6,45,467.5,65.5,3.8,21.5,184.5,459.26,375.06
2016,6,5,7,0,539.0,74.0,3.9,22.0,235.0,543.16,440.87
2016,6,5,7,15,587.0,81.0,4.0,22.5,288.5,609.9,490.54
2016,6,5,7,30,635.0,88.0,4.1,23.0,342.0,678.19,539.59
2016,6,5,7,45,673.0,92.5,4.25,23.5,396.5,735.56,579.18
2016,6,5,8,0,711.0,97.0,4.4,24.0,451.0,792.95,617.83
2016,6,5,8,15,736.5,101.0,4.45,24.5,504.0,832.82,642.77
2016,6,5,8,30,762.0,105.0,4.5,25.0,557.0,876.4,669.99
2016,6,5,8,45,784.5,107.0,4.55,25.5,607.5,912.88,691.92
2016,6,5,9,0,807.0,109.0,4.6,26.0,658.0,947.17,712.16
2016,6,5,9,15,821.5,112.0,4.6,26.0,703.5,972.21,727.05
2016,6,5,9,30,836.0,115.0,4.6,26.0,749.0,983.43,732.7
2016,6,5,9,45,849.5,116.0,4.65,26.5,789.5,999.32,740.64
2016,6,5,10,0,863.0,117.0,4.7,27.0,830.0,1012.12,746.57
2016,6,5,10,15,871.0,119.0,4.75,27.0,864.5,1017.15,749.0
2016,6,5,10,30,879.0,121.0,4.8,27.0,899.0,1018.82,749.39
2016,6,5,10,45,471.0,276.0,4.85,27.5,694.5,773.53,577.13
2016,6,5,11,0,63.0,431.0,4.9,28.0,490.0,476.59,353.68
2016,6,5,11,15,483.0,277.5,4.9,28.0,742.0,760.38,568.79
2016,6,5,11,30,903.0,124.0,4.9,28.0,994.0,978.33,719.04
2016,6,5,11,45,910.0,121.0,4.95,28.0,1008.0,957.26,703.53
2016,6,5,12,0,917.0,118.0,5.0,28.0,1022.0,933.03,687.48
2016,6,5,12,15,918.0,118.5,4.95,28.0,1026.0,903.65,667.31
2016,6,5,12,30,919.0,119.0,4.9,28.0,1030.0,871.74,645.46
2016,6,5,12,45,465.5,177.5,4.9,28.5,639.5,533.49,404.06
2016,6,5,13,0,12.0,236.0,4.9,29.0,249.0,217.96,161.25
2016,6,5,13,15,462.5,177.0,4.85,29.0,623.5,483.74,367.74
2016,6,5,13,30,913.0,118.0,4.8,29.0,998.0,713.12,533.55
2016,6,5,13,45,709.0,248.0,4.8,29.0,923.5,643.63,478.12
2016,6,5,14,0,505.0,378.0,4.8,29.0,849.0,589.53,435.4
2016,6,5,14,15,699.0,246.0,4.7,28.5,876.5,557.77,413.24
2016,6,5,14,30,893.0,114.0,4.6,28.0,904.0,518.33,382.52
2016,6,5,14,45,881.0,114.5,4.6,28.0,869.0,465.6,339.26
2016,6,5,15,0,869.0,115.0,4.6,28.0,834.0,413.11,295.22
2016,6,5,15,15,858.5,113.0,4.5,28.0,794.5,359.77,249.63
2016,6,5,15,30,848.0,111.0,4.4,28.0,755.0,306.98,204.21
2016,6,5,15,45,837.0,107.5,4.3,28.0,710.0,253.81,159.25
2016,6,5,16,0,826.0,104.0,4.2,28.0,665.0,192.79,110.68
2016,6,5,16,15,753.0,117.5,3.95,27.5,599.5,147.73,82.4
2016,6,5,16,30,680.0,131.0,3.7,27.0,534.0,102.57,62.33
2016,6,5,16,45,691.0,112.0,3.45,27.0,489.0,69.84,53.04
2016,6,5,17,0,702.0,93.0,3.2,27.0,444.0,59.93,44.97
2016,6,5,17,15,659.5,92.5,2.85,26.0,392.0,61.58,46.74
2016,6,5,17,30,617.0,92.0,2.5,25.0,340.0,63.47,48.72
2016,6,5,17,45,579.0,83.0,2.15,24.5,288.0,59.01,45.14
2016,6,5,18,0,541.0,74.0,1.8,24.0,236.0,54.23,41.2
2016,6,5,18,15,479.5,64.5,1.65,23.0,186.0,48.62,36.46
2016,6,5,18,30,418.0,55.0,1.5,22.0,136.0,42.74,31.26
2016,6,5,18,45,322.5,42.5,1.4,21.5,93.5,33.77,23.09
2016,6,5,19,0,227.0,30.0,1.3,21.0,51.0,23.45,12.97
2016,6,5,19,15,113.5,15.0,1.3,20.5,25.5,11.83,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,129.5,14.5,2.2,17.5,26.0,109.21,0.0
2016,6,6,6,0,259.0,29.0,2.4,18.0,52.0,229.12,169.74
2016,6,6,6,15,364.5,39.5,2.6,18.5,97.0,321.04,258.5
2016,6,6,6,30,470.0,50.0,2.8,19.0,142.0,422.53,345.02
2016,6,6,6,45,538.0,57.5,3.0,20.0,194.0,500.78,408.55
2016,6,6,7,0,606.0,65.0,3.2,21.0,246.0,583.19,471.52
2016,6,6,7,15,651.0,70.5,3.15,21.5,300.5,647.78,518.32
2016,6,6,7,30,696.0,76.0,3.1,22.0,355.0,713.69,564.14
2016,6,6,7,45,728.0,80.5,3.1,23.0,410.0,763.54,595.74
2016,6,6,8,0,760.0,85.0,3.1,24.0,465.0,817.4,629.17
2016,6,6,8,15,783.5,88.5,3.2,24.5,518.0,861.19,656.44
2016,6,6,8,30,807.0,92.0,3.3,25.0,571.0,903.33,682.19
2016,6,6,8,45,824.5,95.5,3.4,25.5,620.5,937.68,702.32
2016,6,6,9,0,842.0,99.0,3.5,26.0,670.0,959.3,713.82
2016,6,6,9,15,855.0,101.0,3.5,26.0,715.5,982.17,727.01
2016,6,6,9,30,868.0,103.0,3.5,26.0,761.0,1002.16,738.32
2016,6,6,9,45,877.5,105.5,3.5,26.5,801.0,1016.09,744.26
2016,6,6,10,0,887.0,108.0,3.5,27.0,841.0,1026.76,748.21
2016,6,6,10,15,894.5,109.5,3.45,27.0,875.0,1030.95,749.2
2016,6,6,10,30,902.0,111.0,3.4,27.0,909.0,1031.71,748.18
2016,6,6,10,45,906.5,112.5,3.4,27.5,935.5,1026.0,742.06
2016,6,6,11,0,911.0,114.0,3.4,28.0,962.0,1016.84,733.93
2016,6,6,11,15,914.5,115.0,3.35,28.0,981.5,1002.77,723.89
2016,6,6,11,30,918.0,116.0,3.3,28.0,1001.0,985.34,711.84
2016,6,6,11,45,921.5,115.0,3.25,28.5,1013.0,962.76,695.18
2016,6,6,12,0,925.0,114.0,3.2,29.0,1025.0,937.07,676.68
2016,6,6,12,15,925.5,114.0,3.15,29.0,1029.0,906.73,656.58
2016,6,6,12,30,926.0,114.0,3.1,29.0,1033.0,873.88,634.84
2016,6,6,12,45,923.5,114.5,3.1,29.0,1028.0,836.83,610.57
2016,6,6,13,0,921.0,115.0,3.1,29.0,1023.0,797.86,584.9
2016,6,6,13,15,918.5,114.5,3.05,29.0,1010.5,756.21,556.98
2016,6,6,13,30,916.0,114.0,3.0,29.0,998.0,712.76,525.6
2016,6,6,13,45,910.5,114.0,3.0,29.0,977.5,666.17,491.53
2016,6,6,14,0,905.0,114.0,3.0,29.0,957.0,618.35,455.74
2016,6,6,14,15,899.0,112.5,2.95,29.0,929.5,568.09,417.15
2016,6,6,14,30,893.0,111.0,2.9,29.0,902.0,517.07,376.96
2016,6,6,14,45,879.0,112.5,2.85,29.0,866.5,464.29,334.45
2016,6,6,15,0,865.0,114.0,2.8,29.0,831.0,411.94,291.25
2016,6,6,15,15,854.5,112.0,2.75,29.0,791.0,358.86,246.68
2016,6,6,15,30,844.0,110.0,2.7,29.0,751.0,306.34,202.14
2016,6,6,15,45,830.0,107.5,2.65,29.0,705.5,253.48,158.07
2016,6,6,16,0,816.0,105.0,2.6,29.0,660.0,193.14,110.57
2016,6,6,16,15,797.5,101.5,2.45,28.5,611.0,141.69,75.31
2016,6,6,16,30,779.0,98.0,2.3,28.0,562.0,92.58,51.58
2016,6,6,16,45,755.5,94.0,2.2,28.0,509.5,65.12,48.88
2016,6,6,17,0,732.0,90.0,2.1,28.0,457.0,64.25,48.36
2016,6,6,17,15,700.0,85.5,1.95,27.5,403.5,56.98,42.56
2016,6,6,17,30,668.0,81.0,1.8,27.0,350.0,55.69,41.73
2016,6,6,17,45,623.0,75.0,1.7,26.5,296.0,53.09,39.74
2016,6,6,18,0,578.0,69.0,1.6,26.0,242.0,50.37,37.55
2016,6,6,18,15,512.0,61.0,1.45,25.0,191.0,45.78,33.73
2016,6,6,18,30,446.0,53.0,1.3,24.0,140.0,41.03,29.54
2016,6,6,18,45,344.0,41.5,1.2,23.5,96.5,32.86,22.14
2016,6,6,19,0,242.0,30.0,1.1,23.0,53.0,24.35,13.65
2016,6,6,19,15,121.0,15.0,1.1,22.5,26.5,11.83,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,87.39,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,184.86,134.55
2016,6,7,6,15,279.5,46.0,1.0,20.5,91.0,271.23,214.93
2016,6,7,6,30,378.0,60.0,1.1,21.0,133.0,367.08,294.77
2016,6,7,6,45,445.5,70.0,1.2,21.5,183.0,447.97,359.68
2016,6,7,7,0,513.0,80.0,1.3,22.0,233.0,529.9,422.37
2016,6,7,7,15,560.5,87.5,1.25,22.5,285.5,596.12,469.06
2016,6,7,7,30,608.0,95.0,1.2,23.0,338.0,663.81,514.67
2016,6,7,7,45,643.0,100.5,1.2,24.0,391.5,719.1,549.08
2016,6,7,8,0,678.0,106.0,1.2,25.0,445.0,774.24,582.18
2016,6,7,8,15,704.0,111.0,1.3,25.5,496.5,819.86,610.21
2016,6,7,8,30,730.0,116.0,1.4,26.0,548.0,864.16,636.99
2016,6,7,8,45,749.0,120.0,1.55,26.5,596.5,893.37,654.17
2016,6,7,9,0,768.0,124.0,1.7,27.0,645.0,926.02,673.64
2016,6,7,9,15,783.0,127.0,1.7,27.0,690.0,951.05,687.57
2016,6,7,9,30,798.0,130.0,1.7,27.0,735.0,973.32,699.82
2016,6,7,9,45,425.0,245.5,1.75,27.5,569.5,722.6,530.03
2016,6,7,10,0,52.0,361.0,1.8,28.0,404.0,412.38,303.83
2016,6,7,10,15,194.0,383.0,1.8,28.0,553.5,591.88,435.38
2016,6,7,10,30,336.0,405.0,1.8,28.0,703.0,766.86,554.23
2016,6,7,10,45,245.0,436.5,1.8,28.5,657.5,698.47,502.82
2016,6,7,11,0,154.0,468.0,1.8,29.0,612.0,616.93,444.42
2016,6,7,11,15,201.0,474.5,1.85,29.0,666.0,659.32,474.6
2016,6,7,11,30,248.0,481.0,1.9,29.0,720.0,708.49,507.85
2016,6,7,11,45,271.0,481.5,1.95,29.5,746.0,715.08,511.26
2016,6,7,12,0,294.0,482.0,2.0,30.0,772.0,719.25,513.4
2016,6,7,12,15,227.0,495.5,2.0,30.0,720.0,651.24,466.28
2016,6,7,12,30,160.0,509.0,2.0,30.0,668.0,591.55,424.64
2016,6,7,12,45,516.5,324.5,2.05,30.0,834.0,704.27,510.01
2016,6,7,13,0,873.0,140.0,2.1,30.0,1000.0,782.22,567.09
2016,6,7,13,15,870.5,139.5,2.1,30.0,988.0,742.28,539.4
2016,6,7,13,30,868.0,139.0,2.1,30.0,976.0,700.68,510.16
2016,6,7,13,45,493.0,301.5,2.15,30.0,775.0,555.62,405.11
2016,6,7,14,0,118.0,464.0,2.2,30.0,574.0,444.54,322.98
2016,6,7,14,15,162.0,451.0,2.2,30.0,597.5,445.62,324.32
2016,6,7,14,30,206.0,438.0,2.2,30.0,621.0,442.42,321.52
2016,6,7,14,45,259.0,408.5,2.25,30.0,629.5,417.47,302.82
2016,6,7,15,0,312.0,379.0,2.3,30.0,638.0,396.68,286.08
2016,6,7,15,15,561.5,250.5,2.25,30.0,688.5,356.79,250.08
2016,6,7,15,30,811.0,122.0,2.2,30.0,739.0,299.63,197.08
2016,6,7,15,45,796.0,119.5,2.2,30.0,694.0,247.75,154.26
2016,6,7,16,0,781.0,117.0,2.2,30.0,649.0,197.47,114.74
2016,6,7,16,15,762.0,113.0,2.1,29.5,600.5,147.51,80.61
2016,6,7,16,30,743.0,109.0,2.0,29.0,552.0,99.98,57.38
2016,6,7,16,45,719.0,104.5,1.9,29.0,500.5,65.1,48.63
2016,6,7,17,0,695.0,100.0,1.8,29.0,449.0,64.45,48.31
2016,6,7,17,15,662.0,94.5,1.7,28.5,396.0,62.9,47.31
2016,6,7,17,30,629.0,89.0,1.6,28.0,343.0,61.2,46.16
2016,6,7,17,45,579.0,83.0,1.55,28.0,290.0,58.88,44.34
2016,6,7,18,0,529.0,77.0,1.5,28.0,237.0,56.46,42.37
2016,6,7,18,15,462.5,68.0,1.35,27.0,187.0,51.37,38.15
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,46.06,33.53
2016,6,7,18,45,299.0,46.0,1.1,25.5,94.5,35.36,24.03
2016,6,7,19,0,202.0,33.0,1.0,25.0,52.0,25.74,14.69
2016,6,7,19,15,101.0,16.5,1.05,24.5,26.0,13.0,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.0,16.5,0.25,21.5,23.0,70.32,0.0
2016,6,8,6,0,146.0,33.0,0.2,22.0,46.0,165.51,118.55
2016,6,8,6,15,237.5,49.0,0.35,22.5,87.5,248.6,194.05
2016,6,8,6,30,329.0,65.0,0.5,23.0,129.0,340.29,269.32
2016,6,8,6,45,401.0,75.5,0.7,23.5,178.0,417.44,331.12
2016,6,8,7,0,473.0,86.0,0.9,24.0,227.0,499.9,394.56
2016,6,8,7,15,520.5,94.0,1.1,24.5,278.5,571.19,446.53
2016,6,8,7,30,568.0,102.0,1.3,25.0,330.0,638.27,493.63
2016,6,8,7,45,606.5,108.0,1.55,25.5,383.0,696.14,533.29
2016,6,8,8,0,645.0,114.0,1.8,26.0,436.0,754.11,572.15
2016,6,8,8,15,671.5,119.0,1.9,26.0,486.5,799.39,601.5
2016,6,8,8,30,698.0,124.0,2.0,26.0,537.0,843.44,629.74
2016,6,8,8,45,519.5,204.0,2.15,26.5,526.0,765.26,573.18
2016,6,8,9,0,341.0,284.0,2.3,27.0,515.0,666.09,498.64
2016,6,8,9,15,552.5,213.0,2.35,27.0,618.0,816.04,606.79
2016,6,8,9,30,764.0,142.0,2.4,27.0,721.0,952.43,695.48
2016,6,8,9,45,772.0,147.0,2.45,27.5,759.0,966.6,700.94
2016,6,8,10,0,780.0,152.0,2.5,28.0,797.0,977.66,705.67
2016,6,8,10,15,789.5,154.5,2.5,28.0,830.5,984.4,708.69
2016,6,8,10,30,799.0,157.0,2.5,28.0,864.0,987.9,709.82
2016,6,8,10,45,439.0,301.0,2.5,28.5,691.5,767.71,558.78
2016,6,8,11,0,79.0,445.0,2.5,29.0,519.0,506.57,369.07
2016,6,8,11,15,66.5,442.5,2.5,29.0,506.0,485.82,355.13
2016,6,8,11,30,54.0,440.0,2.5,29.0,493.0,465.47,340.23
2016,6,8,11,45,424.0,314.5,2.5,29.0,732.0,707.55,518.38
2016,6,8,12,0,794.0,189.0,2.5,29.0,971.0,897.41,647.97
2016,6,8,12,15,575.0,322.5,2.5,29.0,890.5,805.52,581.73
2016,6,8,12,30,356.0,456.0,2.5,29.0,810.0,710.04,512.46
2016,6,8,12,45,208.0,458.0,2.55,29.5,665.0,572.3,415.57
2016,6,8,13,0,60.0,460.0,2.6,30.0,520.0,447.3,325.15
2016,6,8,13,15,200.0,455.5,2.6,30.0,650.0,533.71,388.97
2016,6,8,13,30,340.0,451.0,2.6,30.0,780.0,603.72,438.43
2016,6,8,13,45,299.0,454.5,2.65,30.0,739.5,557.24,404.95
2016,6,8,14,0,258.0,458.0,2.7,30.0,699.0,514.02,374.14
2016,6,8,14,15,198.5,448.5,2.7,29.5,631.0,463.48,338.51
2016,6,8,14,30,139.0,439.0,2.7,29.0,563.0,411.27,301.62
2016,6,8,14,45,441.0,306.5,2.7,29.0,676.5,415.8,302.87
2016,6,8,15,0,743.0,174.0,2.7,29.0,790.0,406.95,289.59
2016,6,8,15,15,552.5,249.0,2.7,29.0,695.0,353.61,249.62
2016,6,8,15,30,362.0,324.0,2.7,29.0,600.0,327.95,232.78
2016,6,8,15,45,228.5,316.0,2.7,29.0,486.5,280.26,200.68
2016,6,8,16,0,95.0,308.0,2.7,29.0,373.0,246.94,181.14
2016,6,8,16,15,220.5,273.0,2.6,28.5,408.5,216.5,154.55
2016,6,8,16,30,346.0,238.0,2.5,28.0,444.0,172.44,122.39
2016,6,8,16,45,331.5,219.5,2.4,28.0,402.0,147.16,116.19
2016,6,8,17,0,317.0,201.0,2.3,28.0,360.0,137.52,108.77
2016,6,8,17,15,303.5,178.5,2.15,27.5,317.0,124.88,98.98
2016,6,8,17,30,290.0,156.0,2.0,27.0,274.0,111.55,88.46
2016,6,8,17,45,266.0,135.5,1.85,26.5,231.5,98.78,78.21
2016,6,8,18,0,242.0,115.0,1.7,26.0,189.0,85.44,67.24
2016,6,8,18,15,204.5,95.0,1.6,25.5,148.5,71.81,55.75
2016,6,8,18,30,167.0,75.0,1.5,25.0,108.0,57.69,43.53
2016,6,8,18,45,117.5,54.5,1.4,24.5,74.0,42.69,30.3
2016,6,8,19,0,68.0,34.0,1.3,24.0,40.0,28.11,16.73
2016,6,8,19,15,34.0,17.0,1.35,24.0,20.0,14.46,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.5,1.0,21.5,23.0,70.01,0.0
2016,6,9,6,0,145.0,33.0,1.1,22.0,46.0,164.83,118.63
2016,6,9,6,15,233.5,48.5,1.0,22.5,86.5,245.13,192.58
2016,6,9,6,30,322.0,64.0,0.9,23.0,127.0,333.88,265.8
2016,6,9,6,45,393.0,75.0,0.85,23.5,175.5,410.71,326.77
2016,6,9,7,0,464.0,86.0,0.8,24.0,224.0,492.76,388.58
2016,6,9,7,15,511.5,94.5,1.0,24.5,275.5,564.27,440.82
2016,6,9,7,30,559.0,103.0,1.2,25.0,327.0,631.65,488.18
2016,6,9,7,45,599.0,108.0,1.4,25.5,379.5,689.37,527.37
2016,6,9,8,0,639.0,113.0,1.6,26.0,432.0,747.26,565.82
2016,6,9,8,15,665.0,118.5,1.7,26.5,482.5,792.55,593.97
2016,6,9,8,30,691.0,124.0,1.8,27.0,533.0,836.62,620.92
2016,6,9,8,45,713.0,127.5,1.95,27.5,581.5,872.8,642.76
2016,6,9,9,0,735.0,131.0,2.1,28.0,630.0,901.17,659.35
2016,6,9,9,15,750.5,134.5,2.2,28.0,674.0,926.91,675.08
2016,6,9,9,30,766.0,138.0,2.3,28.0,718.0,949.99,689.13
2016,6,9,9,45,779.5,140.0,2.4,28.5,757.5,966.53,697.67
2016,6,9,10,0,793.0,142.0,2.5,29.0,797.0,980.06,704.4
2016,6,9,10,15,527.0,284.0,2.6,29.0,727.5,857.35,621.34
2016,6,9,10,30,261.0,426.0,2.7,29.0,658.0,713.53,517.71
2016,6,9,10,45,543.5,287.0,2.8,29.0,787.5,857.65,623.56
2016,6,9,11,0,826.0,148.0,2.9,29.0,917.0,967.23,696.7
2016,6,9,11,15,830.5,149.5,2.95,29.0,936.5,955.35,687.85
2016,6,9,11,30,835.0,151.0,3.0,29.0,956.0,940.3,678.08
2016,6,9,11,45,840.5,149.5,3.1,29.5,969.0,920.41,664.25
2016,6,9,12,0,846.0,148.0,3.2,30.0,982.0,897.59,648.57
2016,6,9,12,15,465.5,317.5,3.25,30.0,777.0,706.63,515.83
2016,6,9,12,30,85.0,487.0,3.3,30.0,572.0,507.63,368.94
2016,6,9,12,45,465.5,317.5,3.35,30.0,777.0,658.51,484.55
2016,6,9,13,0,846.0,148.0,3.4,30.0,982.0,769.27,565.89
2016,6,9,13,15,518.5,319.5,3.4,30.0,828.5,646.36,473.98
2016,6,9,13,30,191.0,491.0,3.4,30.0,675.0,540.32,393.71
2016,6,9,13,45,511.0,318.0,3.4,30.0,797.5,580.84,427.33
2016,6,9,14,0,831.0,145.0,3.4,30.0,920.0,601.21,443.26
2016,6,9,14,15,824.5,143.5,3.35,30.0,894.0,554.16,406.76
2016,6,9,14,30,818.0,142.0,3.3,30.0,868.0,503.09,366.86
2016,6,9,14,45,785.5,154.0,3.3,30.0,829.5,453.06,326.89
2016,6,9,15,0,753.0,166.0,3.3,30.0,791.0,405.54,288.09
2016,6,9,15,15,740.5,162.5,3.25,30.0,752.5,355.7,246.78
2016,6,9,15,30,728.0,159.0,3.2,30.0,714.0,300.14,200.97
2016,6,9,15,45,707.5,157.0,3.2,30.0,669.5,251.15,160.76
2016,6,9,16,0,687.0,155.0,3.2,30.0,625.0,204.45,124.21
2016,6,9,16,15,665.5,150.0,3.1,29.5,577.5,158.05,92.27
2016,6,9,16,30,644.0,145.0,3.0,29.0,530.0,114.4,70.04
2016,6,9,16,45,614.5,139.5,2.95,29.0,479.5,87.5,67.13
2016,6,9,17,0,585.0,134.0,2.9,29.0,429.0,87.32,67.26
2016,6,9,17,15,549.0,125.5,2.7,28.5,377.5,84.69,65.46
2016,6,9,17,30,513.0,117.0,2.5,28.0,326.0,81.17,62.89
2016,6,9,17,45,467.5,106.5,2.35,27.5,275.5,75.45,58.4
2016,6,9,18,0,422.0,96.0,2.2,27.0,225.0,69.43,53.52
2016,6,9,18,15,358.5,83.0,2.05,26.5,177.5,61.19,46.56
2016,6,9,18,30,295.0,70.0,1.9,26.0,130.0,52.59,39.06
2016,6,9,18,45,215.0,52.5,1.75,25.5,89.0,40.11,28.03
2016,6,9,19,0,135.0,35.0,1.6,25.0,48.0,28.1,16.71
2016,6,9,19,15,67.5,17.5,1.65,24.5,24.0,14.38,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,94.5,15.5,1.0,21.5,24.0,88.52,0.0
2016,6,10,6,0,189.0,31.0,1.1,22.0,48.0,187.56,135.61
2016,6,10,6,15,285.0,44.0,1.25,22.5,89.5,271.21,213.7
2016,6,10,6,30,381.0,57.0,1.4,23.0,131.0,368.46,294.38
2016,6,10,6,45,448.0,66.0,1.6,23.5,180.0,444.64,356.0
2016,6,10,7,0,515.0,75.0,1.8,24.0,229.0,524.85,417.75
2016,6,10,7,15,561.5,82.0,1.9,24.5,281.0,589.49,464.49
2016,6,10,7,30,608.0,89.0,2.0,25.0,333.0,655.64,510.61
2016,6,10,7,45,386.0,150.5,2.1,25.5,313.5,546.15,426.05
2016,6,10,8,0,164.0,212.0,2.2,26.0,294.0,393.06,305.62
2016,6,10,8,15,445.5,160.0,2.25,26.0,416.5,628.61,485.78
2016,6,10,8,30,727.0,108.0,2.3,26.0,539.0,845.84,635.5
2016,6,10,8,45,746.5,111.5,2.35,26.5,587.0,880.66,654.07
2016,6,10,9,0,766.0,115.0,2.4,27.0,635.0,913.31,672.65
2016,6,10,9,15,781.0,118.0,2.4,27.0,679.0,938.47,687.09
2016,6,10,9,30,796.0,121.0,2.4,27.0,723.0,960.92,699.83
2016,6,10,9,45,538.0,253.0,2.4,27.5,670.0,845.4,619.0
2016,6,10,10,0,280.0,385.0,2.4,28.0,617.0,704.72,515.17
2016,6,10,10,15,557.5,257.0,2.4,28.5,742.5,864.61,629.39
2016,6,10,10,30,835.0,129.0,2.4,29.0,868.0,983.54,704.43
2016,6,10,10,45,597.5,274.0,2.4,29.5,811.5,901.61,646.82
2016,6,10,11,0,360.0,419.0,2.4,30.0,755.0,783.62,561.33
2016,6,10,11,15,262.5,454.5,2.4,30.0,702.5,710.96,510.7
2016,6,10,11,30,165.0,490.0,2.4,30.0,650.0,629.56,453.17
2016,6,10,11,45,519.0,308.5,2.45,30.0,818.5,790.09,571.63
2016,6,10,12,0,873.0,127.0,2.5,30.0,987.0,903.93,648.86
2016,6,10,12,15,873.5,127.5,2.5,30.0,991.5,875.44,629.26
2016,6,10,12,30,874.0,128.0,2.5,30.0,996.0,844.6,609.34
2016,6,10,12,45,872.5,128.5,2.55,30.5,992.0,810.12,586.11
2016,6,10,13,0,871.0,129.0,2.6,31.0,988.0,773.85,561.63
2016,6,10,13,15,537.5,309.0,2.6,31.0,837.5,651.95,473.29
2016,6,10,13,30,204.0,489.0,2.6,31.0,687.0,547.81,395.41
2016,6,10,13,45,216.0,476.5,2.6,31.0,682.5,529.06,382.88
2016,6,10,14,0,228.0,464.0,2.6,31.0,678.0,509.29,368.93
2016,6,10,14,15,257.0,443.0,2.6,31.0,677.0,482.89,350.22
2016,6,10,14,30,286.0,422.0,2.6,31.0,676.0,461.54,334.42
2016,6,10,14,45,288.5,404.0,2.65,31.0,651.5,428.24,309.77
2016,6,10,15,0,291.0,386.0,2.7,31.0,627.0,394.93,284.67
2016,6,10,15,15,306.0,361.5,2.65,31.0,604.5,361.32,258.52
2016,6,10,15,30,321.0,337.0,2.6,31.0,582.0,326.52,231.05
2016,6,10,15,45,276.5,323.5,2.6,31.0,525.5,284.85,200.62
2016,6,10,16,0,232.0,310.0,2.6,31.0,469.0,259.28,183.14
2016,6,10,16,15,479.0,210.0,2.5,30.5,507.0,182.67,117.56
2016,6,10,16,30,726.0,110.0,2.4,30.0,545.0,102.92,58.47
2016,6,10,16,45,695.0,108.0,2.35,30.0,493.5,66.95,49.94
2016,6,10,17,0,664.0,106.0,2.3,30.0,442.0,68.07,51.09
2016,6,10,17,15,631.0,100.0,2.15,29.5,390.0,66.37,49.99
2016,6,10,17,30,598.0,94.0,2.0,29.0,338.0,64.51,48.72
2016,6,10,17,45,542.5,89.0,1.85,29.0,285.5,63.14,47.72
2016,6,10,18,0,487.0,84.0,1.7,29.0,233.0,61.79,46.65
2016,6,10,18,15,422.5,73.5,1.55,28.0,184.0,54.46,40.6
2016,6,10,18,30,358.0,63.0,1.4,27.0,135.0,47.51,34.62
2016,6,10,18,45,264.5,49.0,1.3,26.5,93.5,37.52,25.76
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,27.21,16.0
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.76,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,5,45,58.5,16.5,1.75,23.5,22.0,62.18,0.0
2016,6,11,6,0,117.0,33.0,2.0,24.0,44.0,133.94,95.04
2016,6,11,6,15,202.5,50.0,2.2,24.0,83.5,227.2,178.16
2016,6,11,6,30,288.0,67.0,2.4,24.0,123.0,314.39,251.77
2016,6,11,6,45,144.0,48.5,2.6,24.5,76.5,172.71,139.07
2016,6,11,7,0,0.0,30.0,2.8,25.0,30.0,26.41,16.15
2016,6,11,7,15,262.5,69.5,2.9,25.5,175.0,320.03,259.87
2016,6,11,7,30,525.0,109.0,3.0,26.0,320.0,609.46,480.97
2016,6,11,7,45,338.0,160.5,3.1,26.5,303.5,497.89,391.23
2016,6,11,8,0,151.0,212.0,3.2,27.0,287.0,381.27,297.01
2016,6,11,8,15,402.5,174.0,3.25,27.0,405.0,605.31,469.36
2016,6,11,8,30,654.0,136.0,3.3,27.0,523.0,815.57,618.57
2016,6,11,8,45,504.5,207.5,3.35,27.5,521.5,754.46,570.16
2016,6,11,9,0,355.0,279.0,3.4,28.0,520.0,674.02,507.46
2016,6,11,9,15,540.0,217.5,3.4,28.0,612.5,808.55,604.97
2016,6,11,9,30,725.0,156.0,3.4,28.0,705.0,935.3,689.14
2016,6,11,9,45,732.0,163.0,3.45,28.5,742.5,950.43,695.61
2016,6,11,10,0,739.0,170.0,3.5,29.0,780.0,955.27,696.28
2016,6,11,10,15,749.0,172.5,3.5,29.0,813.0,962.54,699.83
2016,6,11,10,30,759.0,175.0,3.5,29.0,846.0,966.69,701.45
2016,6,11,10,45,759.5,182.0,3.55,29.0,871.0,962.65,698.2
2016,6,11,11,0,760.0,189.0,3.6,29.0,896.0,955.4,693.05
2016,6,11,11,15,765.5,190.5,3.6,29.0,915.5,944.53,685.36
2016,6,11,11,30,771.0,192.0,3.6,29.0,935.0,930.55,675.76
2016,6,11,11,45,470.5,347.5,3.6,29.5,803.5,782.2,569.62
2016,6,11,12,0,170.0,503.0,3.6,30.0,672.0,622.74,451.59
2016,6,11,12,15,468.5,353.0,3.55,30.0,818.0,741.64,541.75
2016,6,11,12,30,767.0,203.0,3.5,30.0,964.0,827.4,604.82
2016,6,11,12,45,536.0,340.5,3.5,30.0,872.0,735.18,536.07
2016,6,11,13,0,305.0,478.0,3.5,30.0,780.0,645.85,469.38
2016,6,11,13,15,529.5,341.0,3.45,30.0,856.5,672.67,492.7
2016,6,11,13,30,754.0,204.0,3.4,30.0,933.0,680.04,500.68
2016,6,11,13,45,603.0,296.5,3.4,30.0,872.5,618.61,453.95
2016,6,11,14,0,452.0,389.0,3.4,30.0,812.0,570.31,416.88
2016,6,11,14,15,453.0,372.5,3.35,30.0,786.0,529.34,386.81
2016,6,11,14,30,454.0,356.0,3.3,30.0,760.0,488.24,355.97
2016,6,11,14,45,557.5,287.5,3.25,30.0,764.0,454.09,328.89
2016,6,11,15,0,661.0,219.0,3.2,30.0,768.0,405.92,289.6
2016,6,11,15,15,647.0,214.0,3.15,30.0,730.5,358.29,250.75
2016,6,11,15,30,633.0,209.0,3.1,30.0,693.0,312.06,212.68
2016,6,11,15,45,431.5,260.0,3.05,30.0,581.0,267.58,183.28
2016,6,11,16,0,230.0,311.0,3.0,30.0,469.0,259.96,184.75
2016,6,11,16,15,391.0,247.0,2.9,29.5,491.5,208.18,140.94
2016,6,11,16,30,552.0,183.0,2.8,29.0,514.0,139.37,90.89
2016,6,11,16,45,525.0,173.5,2.7,29.0,465.0,110.71,86.12
2016,6,11,17,0,498.0,164.0,2.6,29.0,416.0,107.36,83.72
2016,6,11,17,15,461.0,153.0,2.4,28.5,366.0,102.61,80.27
2016,6,11,17,30,424.0,142.0,2.2,28.0,316.0,97.51,76.48
2016,6,11,17,45,379.0,128.5,2.05,28.0,266.5,90.26,70.64
2016,6,11,18,0,334.0,115.0,1.9,28.0,217.0,85.94,67.12
2016,6,11,18,15,274.5,97.5,1.8,27.5,170.5,73.84,57.0
2016,6,11,18,30,215.0,80.0,1.7,27.0,124.0,61.34,46.25
2016,6,11,18,45,146.5,58.5,1.65,26.5,84.5,45.64,32.53
2016,6,11,19,0,78.0,37.0,1.6,26.0,45.0,30.36,18.57
2016,6,11,19,15,39.0,18.5,1.65,26.0,22.5,15.66,0.0
2016,6,11,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
