Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,46.5,16.5,2.2,23.5,20.5,40.66,0.0
2016,6,12,6,0,93.0,33.0,2.4,24.0,41.0,119.56,84.15
2016,6,12,6,15,170.0,52.5,2.45,24.5,80.5,196.54,153.61
2016,6,12,6,30,247.0,72.0,2.5,25.0,120.0,279.15,222.92
2016,6,12,6,45,315.0,85.5,2.65,25.5,166.5,367.43,294.45
2016,6,12,7,0,383.0,99.0,2.8,26.0,213.0,447.0,357.1
2016,6,12,7,15,303.0,127.5,2.9,26.0,229.0,413.48,329.73
2016,6,12,7,30,223.0,156.0,3.0,26.0,245.0,389.09,308.52
2016,6,12,7,45,263.0,175.0,3.1,26.5,295.0,450.71,354.8
2016,6,12,8,0,303.0,194.0,3.2,27.0,345.0,513.71,400.54
2016,6,12,8,15,309.0,218.0,3.25,27.0,386.5,552.13,427.01
2016,6,12,8,30,315.0,242.0,3.3,27.0,428.0,589.26,452.26
2016,6,12,8,45,219.5,276.0,3.35,27.5,411.5,519.39,396.6
2016,6,12,9,0,124.0,310.0,3.4,28.0,395.0,463.13,350.76
2016,6,12,9,15,260.5,309.0,3.4,28.0,502.0,613.45,462.18
2016,6,12,9,30,397.0,308.0,3.4,28.0,609.0,747.19,557.08
2016,6,12,9,45,256.5,352.0,3.4,28.5,551.0,650.5,482.76
2016,6,12,10,0,116.0,396.0,3.4,29.0,493.0,532.94,394.28
2016,6,12,10,15,279.5,375.5,3.35,29.0,620.5,687.42,506.9
2016,6,12,10,30,443.0,355.0,3.3,29.0,748.0,837.17,610.29
2016,6,12,10,45,393.5,391.5,3.3,29.5,748.5,800.98,581.53
2016,6,12,11,0,344.0,428.0,3.3,30.0,749.0,777.27,562.26
2016,6,12,11,15,391.0,421.0,3.3,30.0,792.5,802.62,579.89
2016,6,12,11,30,438.0,414.0,3.3,30.0,836.0,832.87,600.13
2016,6,12,11,45,440.5,423.5,3.35,30.0,853.0,824.31,593.87
2016,6,12,12,0,443.0,433.0,3.4,30.0,870.0,813.32,586.29
2016,6,12,12,15,450.5,436.0,3.35,30.0,882.0,798.76,576.09
2016,6,12,12,30,458.0,439.0,3.3,30.0,894.0,782.08,564.46
2016,6,12,12,45,433.5,435.0,3.3,30.5,864.5,732.4,529.41
2016,6,12,13,0,409.0,431.0,3.3,31.0,835.0,686.34,496.72
2016,6,12,13,15,422.0,423.5,3.3,31.0,836.0,661.41,479.74
2016,6,12,13,30,435.0,416.0,3.3,31.0,837.0,637.43,462.94
2016,6,12,13,45,441.0,403.0,3.3,31.0,822.5,603.39,438.87
2016,6,12,14,0,447.0,390.0,3.3,31.0,808.0,568.64,413.87
2016,6,12,14,15,387.0,400.0,3.25,31.0,755.0,521.66,379.25
2016,6,12,14,30,327.0,410.0,3.2,31.0,702.0,473.63,343.98
2016,6,12,14,45,246.0,407.5,3.2,31.0,622.5,413.12,300.18
2016,6,12,15,0,165.0,405.0,3.2,31.0,543.0,370.99,269.95
2016,6,12,15,15,336.0,336.0,3.15,30.5,599.0,354.87,254.49
2016,6,12,15,30,507.0,267.0,3.1,30.0,655.0,321.68,223.54
2016,6,12,15,45,509.0,246.5,3.05,30.0,616.0,275.77,186.54
2016,6,12,16,0,511.0,226.0,3.0,30.0,577.0,230.05,150.75
2016,6,12,16,15,410.0,236.5,2.9,29.5,505.0,193.94,129.32
2016,6,12,16,30,309.0,247.0,2.8,29.0,433.0,178.09,126.45
2016,6,12,16,45,296.0,227.5,2.7,29.0,392.5,151.29,119.08
2016,6,12,17,0,283.0,208.0,2.6,29.0,352.0,141.25,111.37
2016,6,12,17,15,266.5,186.0,2.4,28.5,309.5,129.06,102.0
2016,6,12,17,30,250.0,164.0,2.2,28.0,267.0,116.21,91.95
2016,6,12,17,45,302.5,136.5,2.05,28.0,242.5,99.63,78.43
2016,6,12,18,0,355.0,109.0,1.9,28.0,218.0,78.32,60.72
2016,6,12,18,15,294.0,93.5,1.85,27.5,171.5,71.22,54.82
2016,6,12,18,30,233.0,78.0,1.8,27.0,125.0,60.04,45.18
2016,6,12,18,45,163.0,57.5,1.75,27.0,86.0,45.0,31.94
2016,6,12,19,0,93.0,37.0,1.7,27.0,47.0,29.53,17.88
2016,6,12,19,15,46.5,18.5,1.85,26.5,23.5,15.15,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.9,24.5,22.5,49.09,0.0
2016,6,13,6,0,122.0,34.0,3.0,25.0,45.0,139.15,98.36
2016,6,13,6,15,213.0,50.0,3.15,25.0,85.0,233.82,183.09
2016,6,13,6,30,304.0,66.0,3.3,25.0,125.0,323.76,259.08
2016,6,13,6,45,388.5,74.5,3.5,25.5,174.5,406.06,326.72
2016,6,13,7,0,473.0,83.0,3.7,26.0,224.0,501.16,401.57
2016,6,13,7,15,521.5,91.0,3.75,26.0,275.5,567.42,451.6
2016,6,13,7,30,570.0,99.0,3.8,26.0,327.0,635.3,501.03
2016,6,13,7,45,401.0,152.0,3.85,26.5,324.0,560.72,440.7
2016,6,13,8,0,232.0,205.0,3.9,27.0,321.0,463.24,361.66
2016,6,13,8,15,292.5,218.5,3.85,27.5,381.0,537.34,416.46
2016,6,13,8,30,353.0,232.0,3.8,28.0,441.0,613.36,470.39
2016,6,13,8,45,346.0,257.5,3.8,28.5,477.0,639.16,485.45
2016,6,13,9,0,339.0,283.0,3.8,29.0,513.0,662.83,499.07
2016,6,13,9,15,567.0,202.0,3.75,29.0,618.0,825.68,616.7
2016,6,13,9,30,795.0,121.0,3.7,29.0,723.0,959.82,704.38
2016,6,13,9,45,446.0,256.0,3.7,29.5,597.0,755.53,559.41
2016,6,13,10,0,97.0,391.0,3.7,30.0,471.0,490.68,362.49
2016,6,13,10,15,466.0,260.0,3.65,30.0,669.0,770.53,569.6
2016,6,13,10,30,835.0,129.0,3.6,30.0,867.0,983.97,712.05
2016,6,13,10,45,840.0,131.0,3.6,30.5,893.0,979.83,705.36
2016,6,13,11,0,845.0,133.0,3.6,31.0,919.0,972.43,698.41
2016,6,13,11,15,600.5,286.5,3.55,31.0,851.0,886.27,639.26
2016,6,13,11,30,356.0,440.0,3.5,31.0,783.0,772.58,556.16
2016,6,13,11,45,353.0,447.5,3.5,31.5,791.5,760.28,546.89
2016,6,13,12,0,350.0,455.0,3.5,32.0,800.0,746.32,535.93
2016,6,13,12,15,603.5,296.5,3.5,32.0,894.5,806.22,582.84
2016,6,13,12,30,857.0,138.0,3.5,32.0,989.0,840.26,608.04
2016,6,13,12,45,854.0,139.5,3.5,32.0,985.0,805.92,585.02
2016,6,13,13,0,851.0,141.0,3.5,32.0,981.0,769.95,561.26
2016,6,13,13,15,540.0,313.5,3.5,32.0,844.5,658.89,479.45
2016,6,13,13,30,229.0,486.0,3.5,32.0,708.0,563.21,407.17
2016,6,13,13,45,218.0,477.0,3.5,32.0,685.0,531.58,385.17
2016,6,13,14,0,207.0,468.0,3.5,32.0,662.0,500.92,363.36
2016,6,13,14,15,269.0,439.0,3.5,32.0,683.0,487.48,353.94
2016,6,13,14,30,331.0,410.0,3.5,32.0,704.0,475.99,344.92
2016,6,13,14,45,381.0,370.5,3.5,32.0,697.0,446.04,321.96
2016,6,13,15,0,431.0,331.0,3.5,32.0,690.0,403.05,288.63
2016,6,13,15,15,329.5,345.0,3.4,32.0,611.5,359.26,256.42
2016,6,13,15,30,228.0,359.0,3.3,32.0,533.0,327.69,234.43
2016,6,13,15,45,242.5,333.0,3.25,32.0,508.5,284.77,201.48
2016,6,13,16,0,257.0,307.0,3.2,32.0,484.0,251.56,175.94
2016,6,13,16,15,284.5,277.5,3.05,31.5,459.5,216.58,150.16
2016,6,13,16,30,312.0,248.0,2.9,31.0,435.0,179.29,126.08
2016,6,13,16,45,270.5,229.5,2.8,31.0,381.5,152.16,118.81
2016,6,13,17,0,229.0,211.0,2.7,31.0,328.0,142.49,111.47
2016,6,13,17,15,219.5,187.5,2.5,30.5,289.5,136.97,107.61
2016,6,13,17,30,210.0,164.0,2.3,30.0,251.0,121.95,95.89
2016,6,13,17,45,192.0,142.0,2.15,29.5,212.0,107.24,84.23
2016,6,13,18,0,174.0,120.0,2.0,29.0,173.0,92.06,71.92
2016,6,13,18,15,146.5,98.5,1.95,28.5,137.0,76.71,59.17
2016,6,13,18,30,119.0,77.0,1.9,28.0,101.0,60.96,45.75
2016,6,13,18,45,79.5,56.0,1.9,28.0,70.0,45.13,31.92
2016,6,13,19,0,40.0,35.0,1.9,28.0,39.0,28.93,17.37
2016,6,13,19,15,20.0,17.5,2.05,27.5,19.5,14.93,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,42.5,17.0,2.9,24.5,21.0,38.87,0.0
2016,6,14,6,0,85.0,34.0,3.2,25.0,42.0,117.06,81.62
2016,6,14,6,15,169.0,53.0,3.3,25.0,81.5,196.77,153.63
2016,6,14,6,30,253.0,72.0,3.4,25.0,121.0,283.16,226.68
2016,6,14,6,45,163.0,92.0,3.55,25.5,127.5,250.23,200.37
2016,6,14,7,0,73.0,112.0,3.7,26.0,134.0,180.95,143.35
2016,6,14,7,15,97.0,136.5,3.75,26.0,172.0,243.51,193.75
2016,6,14,7,30,121.0,161.0,3.8,26.0,210.0,293.34,232.95
2016,6,14,7,45,62.5,159.0,3.9,26.0,184.5,221.74,174.38
2016,6,14,8,0,4.0,157.0,4.0,26.0,159.0,151.95,116.62
2016,6,14,8,15,6.0,171.5,3.9,26.5,174.5,166.98,127.94
2016,6,14,8,30,8.0,186.0,3.8,27.0,190.0,182.11,139.07
2016,6,14,8,45,30.5,236.0,3.7,27.5,256.0,270.83,207.29
2016,6,14,9,0,53.0,286.0,3.6,28.0,322.0,346.64,263.68
2016,6,14,9,15,76.5,318.5,3.45,28.0,374.5,403.11,305.08
2016,6,14,9,30,100.0,351.0,3.3,28.0,427.0,459.16,345.4
2016,6,14,9,45,73.5,353.0,3.15,28.5,410.5,430.1,321.52
2016,6,14,10,0,47.0,355.0,3.0,29.0,394.0,401.12,298.17
2016,6,14,10,15,73.0,390.5,2.95,29.5,454.0,460.87,340.67
2016,6,14,10,30,99.0,426.0,2.9,30.0,514.0,519.29,380.92
2016,6,14,10,45,61.0,383.5,2.85,30.5,438.5,432.18,316.93
2016,6,14,11,0,23.0,341.0,2.8,31.0,363.0,335.09,245.61
2016,6,14,11,15,19.0,315.0,2.9,31.0,334.0,305.05,223.96
2016,6,14,11,30,15.0,289.0,3.0,31.0,305.0,275.74,202.48
2016,6,14,11,45,139.0,389.5,3.1,31.0,527.5,500.0,366.78
2016,6,14,12,0,263.0,490.0,3.2,31.0,750.0,700.58,505.36
2016,6,14,12,15,148.0,451.0,3.35,31.0,597.5,544.22,395.23
2016,6,14,12,30,33.0,412.0,3.5,31.0,445.0,397.97,290.12
2016,6,14,12,45,442.0,277.5,3.7,31.5,714.0,607.18,448.19
2016,6,14,13,0,851.0,143.0,3.9,32.0,983.0,772.1,565.52
2016,6,14,13,15,848.5,142.5,4.0,32.0,971.5,733.32,538.05
2016,6,14,13,30,846.0,142.0,4.1,32.0,960.0,692.94,509.25
2016,6,14,13,45,843.5,139.5,4.25,32.0,941.5,649.56,477.84
2016,6,14,14,0,841.0,137.0,4.4,32.0,923.0,604.85,444.64
2016,6,14,14,15,564.0,280.0,4.4,32.0,801.0,517.71,378.53
2016,6,14,14,30,287.0,423.0,4.4,32.0,679.0,464.29,337.79
2016,6,14,14,45,549.0,276.5,4.45,32.0,742.0,444.35,321.27
2016,6,14,15,0,811.0,130.0,4.5,32.0,805.0,404.67,286.23
2016,6,14,15,15,799.5,127.5,4.45,32.0,766.5,353.02,243.12
2016,6,14,15,30,788.0,125.0,4.4,32.0,728.0,302.18,200.29
2016,6,14,15,45,771.0,123.0,4.4,32.0,684.0,251.52,158.24
2016,6,14,16,0,754.0,121.0,4.4,32.0,640.0,202.67,119.45
2016,6,14,16,15,735.0,117.5,4.25,31.5,592.5,154.53,85.69
2016,6,14,16,30,716.0,114.0,4.1,31.0,545.0,101.45,55.95
2016,6,14,16,45,688.5,110.5,4.0,31.0,494.5,68.29,50.84
2016,6,14,17,0,661.0,107.0,3.9,31.0,444.0,68.5,51.23
2016,6,14,17,15,627.5,101.5,3.6,30.5,392.0,67.19,50.45
2016,6,14,17,30,594.0,96.0,3.3,30.0,340.0,65.74,49.54
2016,6,14,17,45,547.5,89.0,3.05,29.5,288.5,62.93,47.44
2016,6,14,18,0,501.0,82.0,2.8,29.0,237.0,59.96,45.12
2016,6,14,18,15,436.0,72.5,2.65,28.5,188.0,54.64,40.68
2016,6,14,18,30,371.0,63.0,2.5,28.0,139.0,47.46,34.46
2016,6,14,18,45,278.5,49.5,2.4,28.0,97.5,37.87,25.92
2016,6,14,19,0,186.0,36.0,2.3,28.0,56.0,27.96,16.65
2016,6,14,19,15,93.0,18.0,2.4,27.5,28.0,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,26.5,17.0,2.85,24.5,19.5,30.04,0.0
2016,6,15,6,0,53.0,34.0,3.0,25.0,39.0,86.54,58.76
2016,6,15,6,15,124.5,56.0,3.15,25.0,77.5,173.58,134.61
2016,6,15,6,30,196.0,78.0,3.3,25.0,116.0,253.62,202.25
2016,6,15,6,45,270.0,93.0,3.5,25.5,163.0,329.93,265.4
2016,6,15,7,0,344.0,108.0,3.7,26.0,210.0,428.01,343.12
2016,6,15,7,15,395.0,120.0,3.8,26.5,260.0,494.55,393.99
2016,6,15,7,30,446.0,132.0,3.9,27.0,310.0,563.63,445.14
2016,6,15,7,45,500.5,136.0,4.05,27.5,363.0,627.84,491.55
2016,6,15,8,0,555.0,140.0,4.2,28.0,416.0,693.79,537.18
2016,6,15,8,15,584.0,147.0,4.3,28.0,466.0,749.7,575.37
2016,6,15,8,30,613.0,154.0,4.4,28.0,516.0,796.8,606.78
2016,6,15,8,45,655.0,150.0,4.5,28.5,567.0,842.58,635.69
2016,6,15,9,0,697.0,146.0,4.6,29.0,618.0,886.96,663.21
2016,6,15,9,15,714.0,150.0,4.6,29.0,662.0,914.19,679.67
2016,6,15,9,30,731.0,154.0,4.6,29.0,706.0,938.92,694.54
2016,6,15,9,45,757.5,149.0,4.7,29.5,748.5,954.17,702.41
2016,6,15,10,0,784.0,144.0,4.8,30.0,791.0,973.44,713.1
2016,6,15,10,15,793.5,146.5,4.8,30.5,824.5,980.59,715.01
2016,6,15,10,30,803.0,149.0,4.8,31.0,858.0,984.53,715.02
2016,6,15,10,45,816.5,146.5,4.85,31.5,886.5,983.93,712.58
2016,6,15,11,0,830.0,144.0,4.9,32.0,915.0,968.77,700.76
2016,6,15,11,15,834.5,145.0,4.85,32.0,935.0,956.74,691.95
2016,6,15,11,30,839.0,146.0,4.8,32.0,955.0,941.56,681.17
2016,6,15,11,45,849.5,141.0,4.8,32.0,969.5,923.48,668.95
2016,6,15,12,0,860.0,136.0,4.8,32.0,984.0,902.33,654.77
2016,6,15,12,15,861.0,136.5,4.7,32.0,988.5,874.65,635.68
2016,6,15,12,30,862.0,137.0,4.6,32.0,993.0,844.61,615.25
2016,6,15,12,45,862.5,136.0,4.55,32.5,990.0,810.97,591.43
2016,6,15,13,0,863.0,135.0,4.5,33.0,987.0,775.5,566.42
2016,6,15,13,15,860.5,134.5,4.4,33.0,975.5,736.37,539.47
2016,6,15,13,30,858.0,134.0,4.3,33.0,964.0,695.6,509.81
2016,6,15,13,45,854.0,132.5,4.2,33.0,945.5,651.59,477.37
2016,6,15,14,0,850.0,131.0,4.1,33.0,927.0,606.34,443.38
2016,6,15,14,15,844.0,130.0,4.0,33.0,901.0,559.31,407.35
2016,6,15,14,30,838.0,129.0,3.9,33.0,875.0,511.57,369.94
2016,6,15,14,45,830.0,127.0,3.8,33.0,842.5,461.72,330.1
2016,6,15,15,0,822.0,125.0,3.7,33.0,810.0,411.77,289.27
2016,6,15,15,15,811.0,123.0,3.6,33.0,772.0,354.26,242.28
2016,6,15,15,30,800.0,121.0,3.5,33.0,734.0,303.33,199.61
2016,6,15,15,45,786.0,118.5,3.45,33.0,690.5,252.32,157.4
2016,6,15,16,0,772.0,116.0,3.4,33.0,647.0,202.78,118.12
2016,6,15,16,15,753.5,112.5,3.25,32.5,599.5,153.68,83.76
2016,6,15,16,30,735.0,109.0,3.1,32.0,552.0,106.92,59.14
2016,6,15,16,45,711.5,104.5,3.0,32.0,501.5,64.61,47.58
2016,6,15,17,0,688.0,100.0,2.9,32.0,451.0,63.97,47.27
2016,6,15,17,15,656.0,95.0,2.7,31.5,399.0,62.78,46.58
2016,6,15,17,30,624.0,90.0,2.5,31.0,347.0,61.47,45.77
2016,6,15,17,45,581.5,83.0,2.3,30.5,295.5,58.46,43.49
2016,6,15,18,0,539.0,76.0,2.1,30.0,244.0,55.25,40.98
2016,6,15,18,15,475.5,67.5,2.05,29.0,194.5,50.54,37.14
2016,6,15,18,30,412.0,59.0,2.0,28.0,145.0,45.62,32.93
2016,6,15,18,45,319.5,47.0,1.95,27.5,102.0,36.05,24.48
2016,6,15,19,0,227.0,35.0,1.9,27.0,59.0,27.23,16.21
2016,6,15,19,15,113.5,17.5,2.05,27.0,29.5,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,17.0,3.45,24.5,22.0,47.06,0.0
2016,6,16,6,0,115.0,34.0,3.7,25.0,44.0,135.22,94.81
2016,6,16,6,15,207.5,50.5,3.8,25.0,84.5,230.83,180.72
2016,6,16,6,30,300.0,67.0,3.9,25.0,125.0,322.03,257.94
2016,6,16,6,45,387.5,75.5,4.05,25.5,175.0,406.21,327.33
2016,6,16,7,0,475.0,84.0,4.2,26.0,225.0,503.08,403.82
2016,6,16,7,15,524.5,92.0,4.2,26.5,277.0,570.29,453.85
2016,6,16,7,30,574.0,100.0,4.2,27.0,329.0,639.16,503.0
2016,6,16,7,45,624.0,101.5,4.25,27.5,383.5,701.74,546.02
2016,6,16,8,0,674.0,103.0,4.3,28.0,438.0,764.96,588.28
2016,6,16,8,15,700.0,107.5,4.3,28.0,489.5,810.02,617.71
2016,6,16,8,30,726.0,112.0,4.3,28.0,541.0,853.84,645.93
2016,6,16,8,45,753.0,112.5,4.35,28.5,591.0,887.28,665.57
2016,6,16,9,0,780.0,113.0,4.4,29.0,641.0,924.1,687.35
2016,6,16,9,15,794.5,115.5,4.4,29.5,685.0,948.59,700.36
2016,6,16,9,30,809.0,118.0,4.4,30.0,729.0,970.34,711.59
2016,6,16,9,45,822.5,119.0,4.45,30.5,769.0,975.37,712.05
2016,6,16,10,0,836.0,120.0,4.5,31.0,809.0,988.55,718.14
2016,6,16,10,15,844.0,121.5,4.5,31.0,842.5,993.57,720.12
2016,6,16,10,30,852.0,123.0,4.5,31.0,876.0,995.35,720.17
2016,6,16,10,45,859.0,124.0,4.55,31.5,902.5,992.32,716.06
2016,6,16,11,0,866.0,125.0,4.6,32.0,929.0,985.97,709.97
2016,6,16,11,15,869.5,126.0,4.6,32.0,949.0,972.89,700.83
2016,6,16,11,30,873.0,127.0,4.6,32.0,969.0,956.59,689.74
2016,6,16,11,45,874.5,128.0,4.6,32.5,980.5,935.27,674.09
2016,6,16,12,0,876.0,129.0,4.6,33.0,992.0,910.98,656.63
2016,6,16,12,15,876.5,129.0,4.6,33.0,996.5,882.18,637.59
2016,6,16,12,30,877.0,129.0,4.6,33.0,1001.0,851.01,616.99
2016,6,16,12,45,875.5,129.5,4.6,33.0,997.0,816.63,594.18
2016,6,16,13,0,874.0,130.0,4.6,33.0,993.0,780.47,570.08
2016,6,16,13,15,871.5,129.5,4.55,33.0,981.5,740.99,543.24
2016,6,16,13,30,869.0,129.0,4.5,33.0,970.0,699.84,513.43
2016,6,16,13,45,863.5,128.5,4.45,33.5,951.0,655.22,479.64
2016,6,16,14,0,858.0,128.0,4.4,34.0,932.0,609.46,444.48
2016,6,16,14,15,852.0,127.0,4.35,34.0,906.0,562.09,408.37
2016,6,16,14,30,846.0,126.0,4.3,34.0,880.0,514.0,370.83
2016,6,16,14,45,833.0,127.0,4.25,34.0,846.0,463.77,330.85
2016,6,16,15,0,820.0,128.0,4.2,34.0,812.0,413.9,290.23
2016,6,16,15,15,809.0,125.5,4.1,33.5,773.5,356.23,243.72
2016,6,16,15,30,798.0,123.0,4.0,33.0,735.0,305.03,201.28
2016,6,16,15,45,783.0,120.5,3.95,33.0,691.5,253.9,158.93
2016,6,16,16,0,768.0,118.0,3.9,33.0,648.0,204.34,119.59
2016,6,16,16,15,749.5,114.5,3.75,32.5,600.5,155.45,85.23
2016,6,16,16,30,731.0,111.0,3.6,32.0,553.0,108.9,60.51
2016,6,16,16,45,706.5,107.0,3.5,32.0,502.0,66.11,48.82
2016,6,16,17,0,682.0,103.0,3.4,32.0,451.0,65.88,48.84
2016,6,16,17,15,649.5,97.5,3.15,31.5,399.0,64.44,47.95
2016,6,16,17,30,617.0,92.0,2.9,31.0,347.0,62.84,46.91
2016,6,16,17,45,572.5,85.5,2.7,30.5,295.0,60.27,45.01
2016,6,16,18,0,528.0,79.0,2.5,30.0,243.0,57.56,42.92
2016,6,16,18,15,464.0,70.0,2.35,29.5,194.0,52.54,38.74
2016,6,16,18,30,400.0,61.0,2.2,29.0,145.0,47.29,34.18
2016,6,16,18,45,307.0,48.5,2.1,28.5,102.0,37.15,25.29
2016,6,16,19,0,214.0,36.0,2.0,28.0,59.0,27.98,16.75
2016,6,16,19,15,107.0,18.0,2.1,27.5,29.5,14.12,0.0
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.5,2.9,23.5,23.5,59.48,0.0
2016,6,17,6,0,162.0,33.0,3.2,24.0,47.0,174.88,124.0
2016,6,17,6,15,261.0,47.5,3.35,24.5,89.0,260.58,204.73
2016,6,17,6,30,360.0,62.0,3.5,25.0,131.0,356.02,285.0
2016,6,17,6,45,451.0,68.0,3.65,25.5,182.5,447.53,359.63
2016,6,17,7,0,542.0,74.0,3.8,26.0,234.0,542.7,433.58
2016,6,17,7,15,588.5,80.5,3.8,26.0,287.0,607.68,481.83
2016,6,17,7,30,635.0,87.0,3.8,26.0,340.0,674.13,529.56
2016,6,17,7,45,679.5,88.5,3.85,26.5,395.0,733.34,569.63
2016,6,17,8,0,724.0,90.0,3.9,27.0,450.0,788.51,605.72
2016,6,17,8,15,748.0,94.0,3.9,27.5,501.5,832.73,633.07
2016,6,17,8,30,772.0,98.0,3.9,28.0,553.0,875.43,658.88
2016,6,17,8,45,795.5,98.5,3.9,28.5,603.0,911.56,679.79
2016,6,17,9,0,819.0,99.0,3.9,29.0,653.0,945.61,699.07
2016,6,17,9,15,832.0,101.5,3.85,29.5,697.5,958.91,704.12
2016,6,17,9,30,845.0,104.0,3.8,30.0,742.0,979.7,714.3
2016,6,17,9,45,858.0,104.5,3.8,30.5,782.5,995.29,721.33
2016,6,17,10,0,871.0,105.0,3.8,31.0,823.0,1007.81,726.48
2016,6,17,10,15,878.0,106.5,3.75,31.0,856.5,1012.11,727.6
2016,6,17,10,30,885.0,108.0,3.7,31.0,890.0,1013.08,726.76
2016,6,17,10,45,891.5,108.5,3.7,31.5,917.0,1009.13,721.81
2016,6,17,11,0,898.0,109.0,3.7,32.0,944.0,1001.79,714.89
2016,6,17,11,15,901.5,109.5,3.65,32.0,963.5,988.14,705.22
2016,6,17,11,30,905.0,110.0,3.6,32.0,983.0,971.2,693.6
2016,6,17,11,45,909.0,109.0,3.55,32.5,995.5,950.09,678.04
2016,6,17,12,0,913.0,108.0,3.5,33.0,1008.0,925.87,660.63
2016,6,17,12,15,913.5,108.0,3.4,33.0,1012.0,896.54,641.07
2016,6,17,12,30,914.0,108.0,3.3,33.0,1016.0,864.7,619.91
2016,6,17,12,45,913.0,108.0,3.25,33.5,1012.5,829.44,595.57
2016,6,17,13,0,912.0,108.0,3.2,34.0,1009.0,792.19,569.95
2016,6,17,13,15,909.5,107.5,3.15,34.0,997.5,751.48,543.12
2016,6,17,13,30,907.0,107.0,3.1,34.0,986.0,708.98,513.49
2016,6,17,13,45,902.5,106.5,3.05,34.0,966.5,663.55,480.74
2016,6,17,14,0,898.0,106.0,3.0,34.0,947.0,616.79,446.32
2016,6,17,14,15,892.5,105.0,2.95,34.0,921.0,567.97,409.61
2016,6,17,14,30,887.0,104.0,2.9,34.0,895.0,518.32,371.32
2016,6,17,14,45,879.0,103.0,2.85,34.0,862.0,466.93,330.78
2016,6,17,15,0,871.0,102.0,2.8,34.0,829.0,415.37,289.06
2016,6,17,15,15,861.0,100.0,2.75,34.0,790.0,362.46,245.52
2016,6,17,15,30,851.0,98.0,2.7,34.0,751.0,310.01,201.82
2016,6,17,15,45,838.5,95.5,2.7,34.0,707.0,257.33,158.38
2016,6,17,16,0,826.0,93.0,2.7,34.0,663.0,205.8,117.58
2016,6,17,16,15,809.5,90.5,2.6,33.5,615.0,155.15,82.09
2016,6,17,16,30,793.0,88.0,2.5,33.0,567.0,96.79,48.94
2016,6,17,16,45,771.5,84.5,2.45,33.0,516.0,58.19,42.13
2016,6,17,17,0,750.0,81.0,2.4,33.0,465.0,57.38,41.66
2016,6,17,17,15,721.0,77.0,2.25,32.5,412.5,56.05,40.83
2016,6,17,17,30,692.0,73.0,2.1,32.0,360.0,54.63,39.9
2016,6,17,17,45,652.0,68.0,2.0,31.5,307.0,47.66,34.31
2016,6,17,18,0,612.0,63.0,1.9,31.0,254.0,45.44,32.6
2016,6,17,18,15,552.5,56.5,1.75,30.0,203.5,41.85,29.69
2016,6,17,18,30,493.0,50.0,1.6,29.0,153.0,38.14,26.52
2016,6,17,18,45,399.0,40.5,1.5,28.5,108.5,31.62,20.73
2016,6,17,19,0,305.0,31.0,1.4,28.0,64.0,24.87,14.31
2016,6,17,19,15,152.5,15.5,1.45,27.5,32.0,12.26,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,75.5,16.0,2.15,23.5,23.0,55.96,0.0
2016,6,18,6,0,151.0,32.0,2.4,24.0,46.0,166.57,117.37
2016,6,18,6,15,248.5,46.5,2.45,24.5,87.0,250.91,196.56
2016,6,18,6,30,346.0,61.0,2.5,25.0,128.0,344.79,275.09
2016,6,18,6,45,420.5,70.5,2.65,25.5,177.0,422.9,338.79
2016,6,18,7,0,495.0,80.0,2.8,26.0,226.0,513.42,409.21
2016,6,18,7,15,543.0,87.5,2.7,26.0,278.0,579.36,457.66
2016,6,18,7,30,591.0,95.0,2.6,26.0,330.0,646.89,505.44
2016,6,18,7,45,395.5,151.0,2.55,26.5,318.0,554.0,432.09
2016,6,18,8,0,200.0,207.0,2.5,27.0,306.0,419.17,325.69
2016,6,18,8,15,457.5,161.5,2.4,27.5,421.5,640.65,492.22
2016,6,18,8,30,715.0,116.0,2.3,28.0,537.0,848.06,632.04
2016,6,18,8,45,737.5,118.5,2.2,28.5,586.0,878.91,646.61
2016,6,18,9,0,760.0,121.0,2.1,29.0,635.0,913.48,664.85
2016,6,18,9,15,775.0,124.0,1.9,29.0,679.5,938.83,677.0
2016,6,18,9,30,790.0,127.0,1.7,29.0,724.0,961.49,687.12
2016,6,18,9,45,805.0,128.0,1.55,29.5,764.0,979.01,692.99
2016,6,18,10,0,820.0,129.0,1.4,30.0,804.0,993.52,696.84
2016,6,18,10,15,829.0,131.0,1.25,30.0,838.0,988.5,690.03
2016,6,18,10,30,838.0,133.0,1.1,30.0,872.0,991.77,688.51
2016,6,18,10,45,847.5,132.0,0.95,30.5,900.0,989.24,681.95
2016,6,18,11,0,857.0,131.0,0.8,31.0,928.0,983.46,673.52
2016,6,18,11,15,861.5,132.0,0.85,31.0,948.0,971.45,666.77
2016,6,18,11,30,866.0,133.0,0.9,31.0,968.0,956.19,658.21
2016,6,18,11,45,862.0,139.0,1.0,31.5,979.0,934.37,645.27
2016,6,18,12,0,858.0,145.0,1.1,32.0,990.0,909.6,630.46
2016,6,18,12,15,859.0,145.0,1.2,32.0,994.5,881.44,614.69
2016,6,18,12,30,860.0,145.0,1.3,32.0,999.0,850.97,597.23
2016,6,18,12,45,861.0,144.0,1.4,32.0,996.5,817.75,577.76
2016,6,18,13,0,862.0,143.0,1.5,32.0,994.0,782.7,556.8
2016,6,18,13,15,859.5,142.0,1.55,32.0,983.0,743.22,531.68
2016,6,18,13,30,857.0,141.0,1.6,32.0,972.0,702.12,503.91
2016,6,18,13,45,854.0,139.5,1.65,32.0,953.5,658.8,473.89
2016,6,18,14,0,851.0,138.0,1.7,32.0,935.0,614.15,442.1
2016,6,18,14,15,844.5,136.5,1.7,32.0,909.0,566.43,406.99
2016,6,18,14,30,838.0,135.0,1.7,32.0,883.0,518.05,370.41
2016,6,18,14,45,826.5,135.0,1.75,32.5,849.5,468.09,331.16
2016,6,18,15,0,815.0,135.0,1.8,33.0,816.0,412.94,287.35
2016,6,18,15,15,803.5,132.0,1.8,32.5,777.0,360.69,245.63
2016,6,18,15,30,792.0,129.0,1.8,32.0,738.0,309.24,203.75
2016,6,18,15,45,774.5,127.5,1.8,32.0,693.5,258.58,162.35
2016,6,18,16,0,757.0,126.0,1.8,32.0,649.0,209.77,123.97
2016,6,18,16,15,737.5,122.0,1.75,32.0,600.5,160.98,89.58
2016,6,18,16,30,718.0,118.0,1.7,32.0,552.0,107.05,58.72
2016,6,18,16,45,687.0,115.0,1.65,32.0,500.5,71.02,52.76
2016,6,18,17,0,656.0,112.0,1.6,32.0,449.0,71.68,53.55
2016,6,18,17,15,622.0,106.0,1.5,31.5,396.5,70.17,52.63
2016,6,18,17,30,588.0,100.0,1.4,31.0,344.0,68.51,51.56
2016,6,18,17,45,534.0,94.0,1.35,30.5,291.5,66.57,50.23
2016,6,18,18,0,480.0,88.0,1.3,30.0,239.0,63.77,48.08
2016,6,18,18,15,417.5,77.5,1.25,29.0,190.0,57.18,42.72
2016,6,18,18,30,355.0,67.0,1.2,28.0,141.0,50.33,36.9
2016,6,18,18,45,262.5,52.5,1.15,27.5,98.5,40.06,27.87
2016,6,18,19,0,170.0,38.0,1.1,27.0,56.0,29.44,18.1
2016,6,18,19,15,85.0,19.0,1.15,26.5,28.0,14.88,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,5.0,14.0,1.5,23.5,14.5,15.47,0.0
2016,6,19,6,0,10.0,28.0,1.7,24.0,29.0,38.7,22.81
2016,6,19,6,15,41.5,49.5,1.8,24.5,57.0,86.1,64.13
2016,6,19,6,30,73.0,71.0,1.9,25.0,85.0,145.08,113.43
2016,6,19,6,45,106.0,91.0,2.05,25.5,118.5,193.53,153.76
2016,6,19,7,0,139.0,111.0,2.2,26.0,152.0,244.06,194.77
2016,6,19,7,15,207.0,129.5,2.2,26.0,204.5,338.17,269.47
2016,6,19,7,30,275.0,148.0,2.2,26.0,257.0,421.93,333.97
2016,6,19,7,45,237.5,177.0,2.25,26.5,281.5,430.63,337.27
2016,6,19,8,0,200.0,206.0,2.3,27.0,306.0,417.9,324.97
2016,6,19,8,15,274.0,218.5,2.2,27.0,371.0,519.89,400.34
2016,6,19,8,30,348.0,231.0,2.1,27.0,436.0,607.09,462.17
2016,6,19,8,45,379.0,246.5,2.05,27.5,487.5,657.97,495.08
2016,6,19,9,0,410.0,262.0,2.0,28.0,539.0,726.53,539.05
2016,6,19,9,15,574.0,205.0,1.95,28.0,621.5,835.57,614.28
2016,6,19,9,30,738.0,148.0,1.9,28.0,704.0,932.46,674.81
2016,6,19,9,45,544.0,255.0,1.9,28.5,677.5,853.92,618.25
2016,6,19,10,0,350.0,362.0,1.9,29.0,651.0,751.47,543.34
2016,6,19,10,15,566.0,260.5,1.95,29.0,750.0,877.56,632.49
2016,6,19,10,30,782.0,159.0,2.0,29.0,849.0,974.48,694.52
2016,6,19,10,45,516.0,307.5,2.1,29.5,768.5,852.83,610.78
2016,6,19,11,0,250.0,456.0,2.2,30.0,688.0,714.01,511.28
2016,6,19,11,15,174.0,465.5,2.3,30.0,628.5,626.02,451.34
2016,6,19,11,30,98.0,475.0,2.4,30.0,569.0,542.11,392.32
2016,6,19,11,45,176.5,482.5,2.5,30.0,655.5,623.3,450.52
2016,6,19,12,0,255.0,490.0,2.6,30.0,742.0,694.63,500.0
2016,6,19,12,15,538.5,326.0,2.65,30.0,860.0,781.27,565.39
2016,6,19,12,30,822.0,162.0,2.7,30.0,978.0,841.86,609.66
2016,6,19,12,45,822.5,160.5,2.75,30.0,975.5,807.5,586.81
2016,6,19,13,0,823.0,159.0,2.8,30.0,973.0,771.39,563.36
2016,6,19,13,15,820.5,158.5,2.8,30.0,962.0,732.19,536.23
2016,6,19,13,30,818.0,158.0,2.8,30.0,951.0,691.5,507.32
2016,6,19,13,45,537.0,308.5,2.85,30.0,825.5,594.9,435.28
2016,6,19,14,0,256.0,459.0,2.9,30.0,700.0,517.26,376.83
2016,6,19,14,15,530.0,303.5,2.9,30.0,782.5,523.65,383.14
2016,6,19,14,30,804.0,148.0,2.9,30.0,865.0,508.44,370.67
2016,6,19,14,45,798.5,144.0,2.9,30.0,833.5,458.76,331.06
2016,6,19,15,0,793.0,140.0,2.9,30.0,802.0,408.89,290.44
2016,6,19,15,15,781.5,137.0,2.8,30.0,764.0,357.79,248.02
2016,6,19,15,30,770.0,134.0,2.7,30.0,726.0,307.51,205.8
2016,6,19,15,45,417.5,217.0,2.65,30.0,535.5,239.56,163.0
2016,6,19,16,0,65.0,300.0,2.6,30.0,345.0,239.26,175.88
2016,6,19,16,15,388.0,208.5,2.5,29.5,446.5,176.63,116.47
2016,6,19,16,30,711.0,117.0,2.4,29.0,548.0,106.63,59.17
2016,6,19,16,45,690.0,111.0,2.35,29.0,498.5,68.4,51.32
2016,6,19,17,0,669.0,105.0,2.3,29.0,449.0,66.98,50.38
2016,6,19,17,15,637.0,99.5,2.1,28.5,397.5,65.62,49.54
2016,6,19,17,30,605.0,94.0,1.9,28.0,346.0,64.1,48.57
2016,6,19,17,45,564.5,86.0,1.7,28.0,294.5,60.48,45.67
2016,6,19,18,0,524.0,78.0,1.5,28.0,243.0,56.6,42.48
2016,6,19,18,15,462.5,69.0,1.4,27.5,194.0,51.56,38.27
2016,6,19,18,30,401.0,60.0,1.3,27.0,145.0,46.28,33.66
2016,6,19,18,45,314.5,47.5,1.25,26.5,102.5,36.36,24.92
2016,6,19,19,0,228.0,35.0,1.2,26.0,60.0,27.19,16.4
2016,6,19,19,15,114.0,17.5,1.2,25.5,30.0,13.72,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.5,1.3,22.5,22.0,55.4,0.0
2016,6,20,6,0,151.0,31.0,1.5,23.0,44.0,164.91,115.47
2016,6,20,6,15,246.5,45.0,1.6,23.5,84.0,247.13,193.62
2016,6,20,6,30,342.0,59.0,1.7,24.0,124.0,338.82,270.3
2016,6,20,6,45,414.0,68.0,1.85,24.5,172.0,414.2,331.73
2016,6,20,7,0,486.0,77.0,2.0,25.0,220.0,502.43,400.19
2016,6,20,7,15,534.0,84.5,2.05,25.5,271.0,567.91,447.69
2016,6,20,7,30,582.0,92.0,2.1,26.0,322.0,635.07,494.62
2016,6,20,7,45,621.5,96.0,2.15,27.0,374.5,691.64,531.29
2016,6,20,8,0,661.0,100.0,2.2,28.0,427.0,748.46,566.93
2016,6,20,8,15,687.0,104.5,2.15,28.0,477.5,793.28,594.9
2016,6,20,8,30,713.0,109.0,2.1,28.0,528.0,836.93,621.6
2016,6,20,8,45,734.5,112.0,2.1,28.5,576.5,868.11,638.73
2016,6,20,9,0,756.0,115.0,2.1,29.0,625.0,902.3,657.72
2016,6,20,9,15,771.0,118.0,2.05,29.5,669.0,927.72,670.28
2016,6,20,9,30,786.0,121.0,2.0,30.0,713.0,950.48,681.09
2016,6,20,9,45,798.5,123.0,1.95,30.5,752.5,966.73,687.73
2016,6,20,10,0,811.0,125.0,1.9,31.0,792.0,968.72,685.51
2016,6,20,10,15,820.0,127.0,1.85,31.0,826.0,975.39,687.89
2016,6,20,10,30,829.0,129.0,1.8,31.0,860.0,978.89,688.35
2016,6,20,10,45,521.5,295.0,1.75,31.5,760.5,845.74,598.49
2016,6,20,11,0,214.0,461.0,1.7,32.0,661.0,670.53,474.67
2016,6,20,11,15,534.5,296.5,1.7,32.0,808.0,832.47,590.17
2016,6,20,11,30,855.0,132.0,1.7,32.0,955.0,945.45,662.42
2016,6,20,11,45,453.0,288.5,1.7,32.5,725.5,712.89,507.22
2016,6,20,12,0,51.0,445.0,1.7,33.0,496.0,456.29,324.52
2016,6,20,12,15,458.5,288.0,1.7,33.0,743.5,677.49,486.24
2016,6,20,12,30,866.0,131.0,1.7,33.0,991.0,845.37,597.71
2016,6,20,12,45,867.0,129.5,1.75,33.0,988.5,811.83,575.18
2016,6,20,13,0,868.0,128.0,1.8,33.0,986.0,776.41,553.21
2016,6,20,13,15,866.0,127.5,1.8,33.0,975.0,737.68,528.38
2016,6,20,13,30,864.0,127.0,1.8,33.0,964.0,697.24,500.5
2016,6,20,13,45,861.5,125.0,1.85,33.5,946.5,653.72,469.28
2016,6,20,14,0,859.0,123.0,1.9,34.0,929.0,608.81,436.37
2016,6,20,14,15,531.5,281.5,1.95,33.5,775.5,508.39,364.28
2016,6,20,14,30,204.0,440.0,2.0,33.0,622.0,446.69,319.98
2016,6,20,14,45,499.5,290.0,2.05,33.0,713.5,435.54,310.68
2016,6,20,15,0,795.0,140.0,2.1,33.0,805.0,410.29,286.71
2016,6,20,15,15,783.5,137.0,2.15,33.0,767.0,359.08,245.14
2016,6,20,15,30,772.0,134.0,2.2,33.0,729.0,308.69,203.7
2016,6,20,15,45,756.5,131.5,2.25,33.0,685.5,258.79,162.94
2016,6,20,16,0,741.0,129.0,2.3,33.0,642.0,210.56,124.95
2016,6,20,16,15,721.5,125.5,2.3,32.5,595.0,155.7,85.98
2016,6,20,16,30,702.0,122.0,2.3,32.0,548.0,109.96,61.03
2016,6,20,16,45,675.0,117.5,2.3,32.0,497.5,72.45,53.95
2016,6,20,17,0,648.0,113.0,2.3,32.0,447.0,72.21,54.0
2016,6,20,17,15,614.5,107.0,2.15,31.5,395.5,70.74,53.11
2016,6,20,17,30,581.0,101.0,2.0,31.0,344.0,69.12,52.08
2016,6,20,17,45,534.0,94.0,1.95,30.5,292.0,66.48,50.17
2016,6,20,18,0,487.0,87.0,1.9,30.0,240.0,63.71,48.04
2016,6,20,18,15,423.0,77.0,1.75,29.0,191.5,56.81,42.41
2016,6,20,18,30,359.0,67.0,1.6,28.0,143.0,50.31,36.9
2016,6,20,18,45,268.0,53.0,1.45,27.5,100.5,40.43,28.19
2016,6,20,19,0,177.0,39.0,1.3,27.0,58.0,30.22,18.78
2016,6,20,19,15,88.5,19.5,1.35,26.5,29.0,15.27,0.11
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,16.0,2.4,23.5,21.0,48.7,0.0
2016,6,21,6,0,125.0,32.0,2.7,24.0,42.0,137.65,95.06
2016,6,21,6,15,220.0,47.0,2.75,24.5,82.0,233.27,182.41
2016,6,21,6,30,315.0,62.0,2.8,25.0,122.0,324.58,259.15
2016,6,21,6,45,388.5,72.5,2.85,25.5,170.0,401.88,322.43
2016,6,21,7,0,462.0,83.0,2.9,26.0,218.0,484.73,387.44
2016,6,21,7,15,511.5,91.0,2.85,26.5,269.0,557.32,440.99
2016,6,21,7,30,561.0,99.0,2.8,27.0,320.0,625.73,489.03
2016,6,21,7,45,600.5,104.0,2.8,28.0,372.5,683.09,526.49
2016,6,21,8,0,640.0,109.0,2.8,29.0,425.0,740.68,562.83
2016,6,21,8,15,667.0,114.0,2.65,29.5,475.5,786.55,590.2
2016,6,21,8,30,694.0,119.0,2.5,30.0,526.0,831.3,616.04
2016,6,21,8,45,715.5,122.5,2.35,30.5,574.5,867.43,635.38
2016,6,21,9,0,737.0,126.0,2.2,31.0,623.0,896.17,649.45
2016,6,21,9,15,752.5,129.5,2.1,31.0,667.0,922.4,663.43
2016,6,21,9,30,768.0,133.0,2.0,31.0,711.0,946.0,675.59
2016,6,21,9,45,780.0,136.0,1.9,31.5,750.5,962.69,681.92
2016,6,21,10,0,792.0,139.0,1.8,32.0,790.0,976.38,686.39
2016,6,21,10,15,801.0,141.0,1.75,32.0,823.5,982.8,688.41
2016,6,21,10,30,810.0,143.0,1.7,32.0,857.0,986.03,688.65
2016,6,21,10,45,818.5,143.5,1.7,32.5,884.5,972.23,677.85
2016,6,21,11,0,827.0,144.0,1.7,33.0,912.0,967.18,672.76
2016,6,21,11,15,831.5,145.5,1.75,33.0,932.0,955.94,665.88
2016,6,21,11,30,836.0,147.0,1.8,33.0,952.0,941.53,657.18
2016,6,21,11,45,847.5,141.0,1.9,33.5,966.5,923.8,645.69
2016,6,21,12,0,859.0,135.0,2.0,34.0,981.0,902.97,632.28
2016,6,21,12,15,860.0,135.5,2.05,34.0,986.0,875.57,615.53
2016,6,21,12,30,861.0,136.0,2.1,34.0,991.0,845.78,597.23
2016,6,21,12,45,560.0,313.5,2.15,34.0,869.0,735.61,521.84
2016,6,21,13,0,259.0,491.0,2.2,34.0,747.0,624.54,441.87
2016,6,21,13,15,278.5,479.5,2.25,34.0,752.5,609.58,432.92
2016,6,21,13,30,298.0,468.0,2.3,34.0,758.0,593.15,422.12
2016,6,21,13,45,572.0,300.5,2.35,34.5,842.0,607.19,435.0
2016,6,21,14,0,846.0,133.0,2.4,35.0,926.0,609.26,437.25
2016,6,21,14,15,840.0,131.5,2.4,34.5,900.5,562.14,403.02
2016,6,21,14,30,834.0,130.0,2.4,34.0,875.0,514.32,367.48
2016,6,21,14,45,832.0,124.5,2.45,34.0,844.0,464.85,329.02
2016,6,21,15,0,830.0,119.0,2.5,34.0,813.0,414.67,288.91
2016,6,21,15,15,819.5,117.0,2.5,34.0,775.0,363.64,247.24
2016,6,21,15,30,809.0,115.0,2.5,34.0,737.0,313.14,205.42
2016,6,21,15,45,795.0,112.0,2.5,34.0,694.0,253.78,157.44
2016,6,21,16,0,781.0,109.0,2.5,34.0,651.0,203.35,117.55
2016,6,21,16,15,763.5,106.0,2.45,33.5,603.5,154.15,82.79
2016,6,21,16,30,746.0,103.0,2.4,33.0,556.0,107.14,57.23
2016,6,21,16,45,723.5,98.5,2.4,33.0,506.0,67.36,49.58
2016,6,21,17,0,701.0,94.0,2.4,33.0,456.0,59.9,43.71
2016,6,21,17,15,670.0,89.5,2.3,32.5,404.0,58.87,43.14
2016,6,21,17,30,639.0,85.0,2.2,32.0,352.0,57.73,42.45
2016,6,21,17,45,599.5,78.5,2.1,31.5,300.5,54.94,40.37
2016,6,21,18,0,560.0,72.0,2.0,31.0,249.0,51.98,38.06
2016,6,21,18,15,499.0,64.0,1.8,30.0,199.0,47.53,34.46
2016,6,21,18,30,438.0,56.0,1.6,29.0,149.0,42.88,30.52
2016,6,21,18,45,349.0,45.0,1.45,28.5,106.0,35.31,23.82
2016,6,21,19,0,260.0,34.0,1.3,28.0,63.0,27.41,16.45
2016,6,21,19,15,130.0,17.0,1.35,27.5,31.5,13.33,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
