Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.0,2.6,23.5,22.0,55.93,0.0
2016,6,22,6,0,155.0,30.0,2.9,24.0,44.0,165.63,114.56
2016,6,22,6,15,253.0,44.0,3.05,24.5,84.0,249.6,195.55
2016,6,22,6,30,351.0,58.0,3.2,25.0,124.0,343.23,274.49
2016,6,22,6,45,425.0,67.0,3.35,25.5,172.5,426.1,342.25
2016,6,22,7,0,499.0,76.0,3.5,26.0,221.0,510.66,408.62
2016,6,22,7,15,546.5,83.0,3.5,26.5,272.5,575.57,456.29
2016,6,22,7,30,594.0,90.0,3.5,27.0,324.0,642.1,503.33
2016,6,22,7,45,631.5,94.5,3.5,27.5,376.5,697.94,540.95
2016,6,22,8,0,669.0,99.0,3.5,28.0,429.0,753.92,577.58
2016,6,22,8,15,695.0,103.5,3.45,28.5,480.0,798.99,605.4
2016,6,22,8,30,721.0,108.0,3.4,29.0,531.0,837.94,628.43
2016,6,22,8,45,741.5,111.0,3.4,29.5,579.5,873.41,648.99
2016,6,22,9,0,762.0,114.0,3.4,30.0,628.0,906.79,667.89
2016,6,22,9,15,777.0,117.0,3.4,30.5,672.5,932.37,681.45
2016,6,22,9,30,792.0,120.0,3.4,31.0,717.0,955.29,693.24
2016,6,22,9,45,804.5,122.0,3.4,31.5,756.5,971.67,700.78
2016,6,22,10,0,817.0,124.0,3.4,32.0,796.0,973.82,699.26
2016,6,22,10,15,825.5,126.0,3.45,32.0,829.5,980.09,702.42
2016,6,22,10,30,834.0,128.0,3.5,32.0,863.0,983.16,703.62
2016,6,22,10,45,841.5,129.0,3.55,32.5,890.5,980.96,700.17
2016,6,22,11,0,849.0,130.0,3.6,33.0,918.0,975.49,694.8
2016,6,22,11,15,598.5,286.0,3.65,33.0,848.0,886.19,634.62
2016,6,22,11,30,348.0,442.0,3.7,33.0,778.0,768.95,549.95
2016,6,22,11,45,611.5,283.5,3.75,33.5,882.0,855.69,614.38
2016,6,22,12,0,875.0,125.0,3.8,34.0,986.0,908.94,649.36
2016,6,22,12,15,876.0,125.0,3.85,34.0,991.0,880.92,630.83
2016,6,22,12,30,877.0,125.0,3.9,34.0,996.0,850.47,611.21
2016,6,22,12,45,877.0,124.5,3.95,34.0,993.0,816.71,589.32
2016,6,22,13,0,877.0,124.0,4.0,34.0,990.0,781.08,566.06
2016,6,22,13,15,875.0,123.5,4.0,34.0,979.5,742.07,540.2
2016,6,22,13,30,873.0,123.0,4.0,34.0,969.0,701.33,511.23
2016,6,22,13,45,869.5,121.5,4.05,34.5,950.5,657.23,478.41
2016,6,22,14,0,866.0,120.0,4.1,35.0,932.0,611.8,444.02
2016,6,22,14,15,860.5,119.0,4.1,34.5,906.5,564.49,409.14
2016,6,22,14,30,855.0,118.0,4.1,34.0,881.0,516.37,372.6
2016,6,22,14,45,833.5,124.0,4.1,34.0,845.5,465.72,332.48
2016,6,22,15,0,812.0,130.0,4.1,34.0,810.0,410.56,288.36
2016,6,22,15,15,552.0,239.0,4.05,34.0,691.5,351.77,245.49
2016,6,22,15,30,292.0,348.0,4.0,34.0,573.0,330.26,233.27
2016,6,22,15,45,292.0,325.5,4.0,34.0,539.0,293.82,205.24
2016,6,22,16,0,292.0,303.0,4.0,34.0,505.0,257.81,178.03
2016,6,22,16,15,506.0,208.5,3.9,33.5,528.5,190.97,120.9
2016,6,22,16,30,720.0,114.0,3.8,33.0,552.0,114.04,63.14
2016,6,22,16,45,693.0,110.5,3.75,33.0,501.5,68.0,50.12
2016,6,22,17,0,666.0,107.0,3.7,33.0,451.0,68.2,50.51
2016,6,22,17,15,633.5,101.5,3.5,32.5,399.5,66.9,49.75
2016,6,22,17,30,601.0,96.0,3.3,32.0,348.0,65.45,48.85
2016,6,22,17,45,555.5,89.0,3.15,31.5,296.0,62.64,46.77
2016,6,22,18,0,510.0,82.0,3.0,31.0,244.0,59.65,44.47
2016,6,22,18,15,448.0,73.0,2.8,30.5,195.0,54.76,40.44
2016,6,22,18,30,386.0,64.0,2.6,30.0,146.0,48.14,34.76
2016,6,22,18,45,296.5,51.0,2.45,29.5,103.5,38.96,26.72
2016,6,22,19,0,207.0,38.0,2.3,29.0,61.0,29.48,18.03
2016,6,22,19,15,103.5,19.0,2.4,28.5,30.5,14.88,0.42
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,76.0,15.5,2.95,23.5,21.5,55.52,0.0
2016,6,23,6,0,152.0,31.0,3.1,24.0,43.0,165.31,113.55
2016,6,23,6,15,250.5,45.0,3.25,24.5,83.5,249.56,195.42
2016,6,23,6,30,349.0,59.0,3.4,25.0,124.0,343.2,274.51
2016,6,23,6,45,432.0,66.5,3.55,25.5,174.0,430.33,345.85
2016,6,23,7,0,515.0,74.0,3.7,26.0,224.0,520.23,416.29
2016,6,23,7,15,562.5,81.0,3.7,26.5,276.0,585.66,464.32
2016,6,23,7,30,610.0,88.0,3.7,27.0,328.0,652.72,511.72
2016,6,23,7,45,654.5,90.0,3.7,27.5,382.0,711.9,551.71
2016,6,23,8,0,699.0,92.0,3.7,28.0,436.0,771.56,590.85
2016,6,23,8,15,723.5,96.0,3.65,28.5,487.0,811.03,614.63
2016,6,23,8,30,748.0,100.0,3.6,29.0,538.0,853.84,640.31
2016,6,23,8,45,772.5,100.5,3.6,29.5,587.5,890.69,661.7
2016,6,23,9,0,797.0,101.0,3.6,30.0,637.0,925.57,681.51
2016,6,23,9,15,811.0,103.5,3.55,30.0,681.5,939.71,688.5
2016,6,23,9,30,825.0,106.0,3.5,30.0,726.0,961.53,700.76
2016,6,23,9,45,838.5,106.5,3.5,30.5,766.5,977.73,708.22
2016,6,23,10,0,852.0,107.0,3.5,31.0,807.0,990.95,713.84
2016,6,23,10,15,860.0,108.5,3.5,31.5,840.5,996.54,714.66
2016,6,23,10,30,868.0,110.0,3.5,32.0,874.0,998.85,713.56
2016,6,23,10,45,875.0,110.5,3.55,32.5,901.5,995.78,709.54
2016,6,23,11,0,882.0,111.0,3.6,33.0,929.0,989.38,703.58
2016,6,23,11,15,886.0,112.0,3.65,33.0,949.5,977.18,695.5
2016,6,23,11,30,890.0,113.0,3.7,33.0,970.0,961.7,685.44
2016,6,23,11,45,536.5,307.5,3.75,33.5,826.0,809.23,580.88
2016,6,23,12,0,183.0,502.0,3.8,34.0,682.0,635.75,453.95
2016,6,23,12,15,531.5,314.5,3.8,34.0,841.0,766.18,552.1
2016,6,23,12,30,880.0,127.0,3.8,34.0,1000.0,855.1,614.55
2016,6,23,12,45,585.0,305.0,3.85,34.0,885.0,744.86,536.62
2016,6,23,13,0,290.0,483.0,3.9,34.0,770.0,642.24,460.24
2016,6,23,13,15,581.0,305.0,3.9,34.0,871.0,681.24,493.43
2016,6,23,13,30,872.0,127.0,3.9,34.0,972.0,704.28,513.19
2016,6,23,13,45,868.0,126.0,3.95,34.5,953.5,660.27,480.13
2016,6,23,14,0,864.0,125.0,4.0,35.0,935.0,614.95,445.89
2016,6,23,14,15,547.5,281.0,3.95,34.5,789.5,513.86,371.53
2016,6,23,14,30,231.0,437.0,3.9,34.0,644.0,458.54,330.45
2016,6,23,14,45,159.0,415.0,3.9,34.0,555.5,392.9,283.73
2016,6,23,15,0,87.0,393.0,3.9,34.0,467.0,344.97,249.87
2016,6,23,15,15,453.0,252.5,3.85,34.0,605.0,331.42,232.85
2016,6,23,15,30,819.0,112.0,3.8,34.0,743.0,314.93,207.61
2016,6,23,15,45,802.5,111.0,3.8,34.0,699.0,255.82,159.38
2016,6,23,16,0,786.0,110.0,3.8,34.0,655.0,205.96,119.68
2016,6,23,16,15,768.0,106.5,3.75,33.5,607.5,156.03,84.11
2016,6,23,16,30,750.0,103.0,3.7,33.0,560.0,108.34,57.78
2016,6,23,16,45,722.5,100.5,3.7,33.0,508.5,68.72,50.71
2016,6,23,17,0,695.0,98.0,3.7,33.0,457.0,62.42,45.78
2016,6,23,17,15,574.5,113.0,3.5,32.5,387.5,74.65,56.12
2016,6,23,17,30,454.0,128.0,3.3,32.0,318.0,87.72,67.19
2016,6,23,17,45,421.5,113.5,3.15,31.5,270.5,79.6,60.82
2016,6,23,18,0,389.0,99.0,3.0,31.0,223.0,71.0,53.91
2016,6,23,18,15,344.5,84.0,2.75,30.0,178.5,61.5,46.17
2016,6,23,18,30,300.0,69.0,2.5,29.0,134.0,51.55,37.77
2016,6,23,18,45,229.5,53.5,2.3,28.5,95.0,40.67,28.27
2016,6,23,19,0,159.0,38.0,2.1,28.0,56.0,29.37,18.05
2016,6,23,19,15,79.5,19.0,2.2,27.5,28.0,15.64,0.98
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,81.5,15.0,1.8,22.5,22.0,58.0,0.0
2016,6,24,6,0,163.0,30.0,2.0,23.0,44.0,169.59,116.08
2016,6,24,6,15,266.0,43.5,2.15,23.5,85.0,257.02,201.45
2016,6,24,6,30,369.0,57.0,2.3,24.0,126.0,353.76,282.8
2016,6,24,6,45,187.5,77.5,2.5,25.0,112.5,246.33,197.51
2016,6,24,7,0,6.0,98.0,2.7,26.0,99.0,100.97,76.83
2016,6,24,7,15,220.5,109.0,2.75,26.5,195.0,320.93,257.5
2016,6,24,7,30,435.0,120.0,2.8,27.0,291.0,537.71,424.48
2016,6,24,7,45,415.5,146.0,2.85,27.5,328.5,564.52,440.31
2016,6,24,8,0,396.0,172.0,2.9,28.0,366.0,587.88,454.19
2016,6,24,8,15,461.0,174.0,2.95,28.5,424.5,658.2,503.6
2016,6,24,8,30,526.0,176.0,3.0,29.0,483.0,730.02,552.43
2016,6,24,8,45,431.5,227.5,3.05,29.5,494.5,705.42,529.23
2016,6,24,9,0,337.0,279.0,3.1,30.0,506.0,656.17,489.99
2016,6,24,9,15,283.5,313.5,3.15,30.0,514.0,641.91,477.26
2016,6,24,9,30,230.0,348.0,3.2,30.0,522.0,605.8,449.45
2016,6,24,9,45,376.0,321.0,3.3,30.5,622.5,737.98,543.22
2016,6,24,10,0,522.0,294.0,3.4,31.0,723.0,870.19,632.51
2016,6,24,10,15,706.0,194.5,3.5,31.0,800.5,951.44,687.85
2016,6,24,10,30,890.0,95.0,3.6,31.0,878.0,1005.19,721.61
2016,6,24,10,45,673.5,239.0,3.7,31.5,842.5,945.4,680.8
2016,6,24,11,0,457.0,383.0,3.8,32.0,807.0,857.16,615.08
2016,6,24,11,15,386.0,420.5,3.9,32.0,784.5,799.76,575.47
2016,6,24,11,30,315.0,458.0,4.0,32.0,762.0,753.46,542.46
2016,6,24,11,45,358.0,444.0,4.1,32.0,793.5,764.34,551.1
2016,6,24,12,0,401.0,430.0,4.2,32.0,825.0,772.19,557.32
2016,6,24,12,15,399.5,433.0,4.25,32.0,828.0,753.22,544.17
2016,6,24,12,30,398.0,436.0,4.3,32.0,831.0,732.83,530.15
2016,6,24,12,45,405.0,433.5,4.4,32.0,834.5,713.46,517.11
2016,6,24,13,0,412.0,431.0,4.5,32.0,838.0,690.8,501.68
2016,6,24,13,15,416.5,424.0,4.5,32.0,831.5,662.48,481.93
2016,6,24,13,30,421.0,417.0,4.5,32.0,825.0,633.48,461.46
2016,6,24,13,45,438.5,404.5,4.55,32.0,822.5,607.93,443.34
2016,6,24,14,0,456.0,392.0,4.6,32.0,820.0,580.59,423.51
2016,6,24,14,15,451.5,376.0,4.55,31.5,790.0,536.86,392.19
2016,6,24,14,30,447.0,360.0,4.5,31.0,760.0,493.52,360.53
2016,6,24,14,45,389.5,368.5,4.5,31.0,708.0,452.56,329.39
2016,6,24,15,0,332.0,377.0,4.5,31.0,656.0,409.49,296.97
2016,6,24,15,15,180.5,337.5,4.4,31.0,488.0,318.75,232.02
2016,6,24,15,30,29.0,298.0,4.3,31.0,320.0,244.42,180.47
2016,6,24,15,45,181.0,295.5,4.25,31.0,422.5,261.3,187.94
2016,6,24,16,0,333.0,293.0,4.2,31.0,525.0,259.01,179.62
2016,6,24,16,15,208.5,278.5,4.05,30.5,420.0,223.24,158.8
2016,6,24,16,30,84.0,264.0,3.9,30.0,315.0,200.74,148.53
2016,6,24,16,45,155.0,240.0,3.8,30.0,324.0,167.56,131.78
2016,6,24,17,0,226.0,216.0,3.7,30.0,333.0,154.35,121.6
2016,6,24,17,15,209.5,192.0,3.45,29.5,291.0,139.66,110.3
2016,6,24,17,30,193.0,168.0,3.2,29.0,249.0,124.39,98.35
2016,6,24,17,45,178.5,145.5,2.95,29.0,212.0,109.51,86.32
2016,6,24,18,0,164.0,123.0,2.7,29.0,175.0,94.12,73.68
2016,6,24,18,15,141.0,101.0,2.45,28.5,140.0,78.55,60.75
2016,6,24,18,30,118.0,79.0,2.2,28.0,105.0,62.54,47.16
2016,6,24,18,45,83.0,58.5,2.0,27.5,74.0,47.09,33.75
2016,6,24,19,0,48.0,38.0,1.8,27.0,43.0,31.3,19.72
2016,6,24,19,15,24.0,19.0,1.85,26.5,21.5,16.21,1.44
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.0,15.5,2.4,24.5,19.0,36.38,0.0
2016,6,25,6,0,82.0,31.0,2.5,25.0,38.0,109.86,72.2
2016,6,25,6,15,170.5,48.5,2.55,25.0,76.0,190.4,147.7
2016,6,25,6,30,259.0,66.0,2.6,25.0,114.0,291.6,232.2
2016,6,25,6,45,155.5,86.5,2.65,25.0,118.0,236.7,189.25
2016,6,25,7,0,52.0,107.0,2.7,25.0,122.0,158.65,125.15
2016,6,25,7,15,40.5,125.5,2.85,25.0,138.5,169.22,133.38
2016,6,25,7,30,29.0,144.0,3.0,25.0,155.0,178.8,140.31
2016,6,25,7,45,20.0,154.5,3.2,25.5,162.5,166.66,129.64
2016,6,25,8,0,11.0,165.0,3.4,26.0,170.0,167.36,129.16
2016,6,25,8,15,5.5,160.0,3.55,26.0,162.5,154.74,118.54
2016,6,25,8,30,0.0,155.0,3.7,26.0,155.0,142.96,108.63
2016,6,25,8,45,4.5,180.5,3.85,26.5,183.5,171.8,130.83
2016,6,25,9,0,9.0,206.0,4.0,27.0,212.0,200.66,152.65
2016,6,25,9,15,63.5,278.5,4.05,27.0,326.0,345.55,264.36
2016,6,25,9,30,118.0,351.0,4.1,27.0,440.0,496.48,375.99
2016,6,25,9,45,130.0,373.5,4.15,27.5,476.5,528.9,397.5
2016,6,25,10,0,142.0,396.0,4.2,28.0,513.0,560.37,418.54
2016,6,25,10,15,150.5,415.0,4.2,28.0,543.5,583.39,434.08
2016,6,25,10,30,159.0,434.0,4.2,28.0,574.0,605.26,448.78
2016,6,25,10,45,97.5,410.0,4.25,28.5,497.0,496.45,368.54
2016,6,25,11,0,36.0,386.0,4.3,29.0,420.0,406.18,300.81
2016,6,25,11,15,23.5,301.5,4.25,29.0,323.5,307.34,228.42
2016,6,25,11,30,11.0,217.0,4.2,29.0,227.0,206.02,152.71
2016,6,25,11,45,21.0,308.0,4.2,29.0,329.0,305.37,226.94
2016,6,25,12,0,31.0,399.0,4.2,29.0,431.0,395.81,292.61
2016,6,25,12,15,203.5,421.5,4.15,29.0,624.5,567.8,419.85
2016,6,25,12,30,376.0,444.0,4.1,29.0,818.0,721.65,528.79
2016,6,25,12,45,190.5,301.0,4.05,29.0,490.5,425.67,317.52
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,144.26,105.47
2016,6,25,13,15,2.5,140.5,3.95,29.0,143.0,126.55,92.27
2016,6,25,13,30,0.0,123.0,3.9,29.0,123.0,109.15,78.95
2016,6,25,13,45,3.0,145.0,3.85,29.0,148.0,130.16,95.16
2016,6,25,14,0,6.0,167.0,3.8,29.0,173.0,150.64,110.86
2016,6,25,14,15,10.5,223.0,3.75,29.0,232.5,200.18,148.42
2016,6,25,14,30,15.0,279.0,3.7,29.0,292.0,247.55,183.92
2016,6,25,14,45,11.5,238.0,3.7,29.0,248.0,210.46,156.23
2016,6,25,15,0,8.0,197.0,3.7,29.0,204.0,173.91,128.87
2016,6,25,15,15,13.5,233.5,3.7,29.0,244.5,204.16,151.93
2016,6,25,15,30,19.0,270.0,3.7,29.0,285.0,231.98,172.92
2016,6,25,15,45,9.5,200.5,3.7,29.0,208.0,173.26,128.92
2016,6,25,16,0,0.0,131.0,3.7,29.0,131.0,114.42,84.32
2016,6,25,16,15,0.0,113.5,3.65,28.5,113.5,99.67,73.27
2016,6,25,16,30,0.0,96.0,3.6,28.0,96.0,84.93,62.05
2016,6,25,16,45,0.0,52.5,3.6,28.0,52.5,46.41,33.26
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.93,1.04
2016,6,25,17,15,0.0,25.5,3.4,27.5,25.5,22.48,13.43
2016,6,25,17,30,0.0,42.0,3.2,27.0,42.0,37.05,25.92
2016,6,25,17,45,0.0,35.5,3.05,27.0,35.5,31.29,21.09
2016,6,25,18,0,0.0,29.0,2.9,27.0,29.0,25.53,16.23
2016,6,25,18,15,0.0,23.0,2.65,26.5,23.0,20.23,11.71
2016,6,25,18,30,0.0,17.0,2.4,26.0,17.0,14.94,7.14
2016,6,25,18,45,0.0,12.0,2.15,26.0,12.0,10.53,3.25
2016,6,25,19,0,0.0,7.0,1.9,26.0,7.0,6.14,0.0
2016,6,25,19,15,0.0,3.5,1.95,25.5,3.5,3.07,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,48.0,15.5,1.2,23.5,19.0,40.15,0.0
2016,6,26,6,0,96.0,31.0,1.3,24.0,38.0,118.03,77.48
2016,6,26,6,15,189.0,47.5,1.45,24.0,77.0,214.24,166.31
2016,6,26,6,30,282.0,64.0,1.6,24.0,116.0,304.38,242.23
2016,6,26,6,45,362.0,74.0,1.8,24.5,164.0,383.95,307.42
2016,6,26,7,0,442.0,84.0,2.0,25.0,212.0,469.76,375.02
2016,6,26,7,15,254.5,118.5,2.05,25.0,195.5,361.15,288.37
2016,6,26,7,30,67.0,153.0,2.1,25.0,179.0,222.65,175.48
2016,6,26,7,45,47.0,167.0,2.2,25.5,187.0,218.97,171.46
2016,6,26,8,0,27.0,181.0,2.3,26.0,195.0,214.32,166.16
2016,6,26,8,15,187.0,205.0,2.35,26.5,313.0,404.52,315.63
2016,6,26,8,30,347.0,229.0,2.4,27.0,431.0,603.51,461.84
2016,6,26,8,45,553.5,171.0,2.45,27.5,526.5,766.59,577.33
2016,6,26,9,0,760.0,113.0,2.5,28.0,622.0,903.15,665.57
2016,6,26,9,15,775.0,116.0,2.55,28.5,666.5,928.87,678.53
2016,6,26,9,30,790.0,119.0,2.6,29.0,711.0,951.94,690.72
2016,6,26,9,45,474.5,257.5,2.7,29.5,619.0,786.54,576.17
2016,6,26,10,0,159.0,396.0,2.8,30.0,527.0,577.72,423.24
2016,6,26,10,15,500.0,258.0,2.85,30.0,693.5,804.05,588.84
2016,6,26,10,30,841.0,120.0,2.9,30.0,860.0,982.45,706.03
2016,6,26,10,45,847.0,121.5,3.0,30.5,887.0,979.54,701.05
2016,6,26,11,0,853.0,123.0,3.1,31.0,914.0,973.36,695.68
2016,6,26,11,15,857.5,124.0,3.15,31.0,934.0,961.94,688.12
2016,6,26,11,30,862.0,125.0,3.2,31.0,954.0,947.3,678.61
2016,6,26,11,45,851.0,135.5,3.25,31.5,963.0,923.72,662.07
2016,6,26,12,0,840.0,146.0,3.3,32.0,972.0,897.23,643.75
2016,6,26,12,15,841.0,146.0,3.3,32.0,977.0,869.83,625.89
2016,6,26,12,30,842.0,146.0,3.3,32.0,982.0,840.12,606.48
2016,6,26,12,45,649.0,289.5,3.35,32.0,933.0,784.77,566.85
2016,6,26,13,0,456.0,433.0,3.4,32.0,884.0,726.88,522.82
2016,6,26,13,15,644.0,290.0,3.4,32.0,919.0,716.32,520.08
2016,6,26,13,30,832.0,147.0,3.4,32.0,954.0,693.62,507.68
2016,6,26,13,45,611.0,276.5,3.4,32.0,863.0,615.56,448.87
2016,6,26,14,0,390.0,406.0,3.4,32.0,772.0,558.62,405.13
2016,6,26,14,15,599.5,274.5,3.35,32.0,819.5,538.36,391.83
2016,6,26,14,30,809.0,143.0,3.3,32.0,867.0,510.8,370.52
2016,6,26,14,45,801.0,140.5,3.3,32.0,835.0,460.94,331.05
2016,6,26,15,0,793.0,138.0,3.3,32.0,803.0,411.11,290.69
2016,6,26,15,15,675.5,195.5,3.25,32.0,743.5,362.9,252.65
2016,6,26,15,30,558.0,253.0,3.2,32.0,684.0,332.92,229.26
2016,6,26,15,45,650.5,189.5,3.15,32.0,663.5,272.23,178.0
2016,6,26,16,0,743.0,126.0,3.1,32.0,643.0,211.45,126.41
2016,6,26,16,15,678.0,141.5,2.95,31.5,587.0,164.09,94.34
2016,6,26,16,30,613.0,157.0,2.8,31.0,531.0,130.92,79.2
2016,6,26,16,45,598.5,144.0,2.7,31.0,482.5,89.42,68.04
2016,6,26,17,0,584.0,131.0,2.6,31.0,434.0,84.08,63.96
2016,6,26,17,15,588.0,114.0,2.3,30.5,390.0,75.41,57.18
2016,6,26,17,30,592.0,97.0,2.0,30.0,346.0,66.02,49.71
2016,6,26,17,45,548.5,90.0,1.7,29.5,295.0,63.26,47.68
2016,6,26,18,0,505.0,83.0,1.4,29.0,244.0,60.33,45.42
2016,6,26,18,15,442.5,73.5,1.3,28.5,195.0,55.05,41.04
2016,6,26,18,30,380.0,64.0,1.2,28.0,146.0,48.08,35.04
2016,6,26,18,45,292.0,51.0,1.15,27.5,103.5,38.92,26.97
2016,6,26,19,0,204.0,38.0,1.1,27.0,61.0,29.45,18.26
2016,6,26,19,15,102.0,19.0,1.1,26.5,30.5,14.87,1.1
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,65.0,14.0,1.4,23.5,19.0,47.96,0.0
2016,6,27,6,0,130.0,28.0,1.6,24.0,38.0,145.12,95.34
2016,6,27,6,15,210.0,43.5,1.65,24.5,75.0,221.33,171.71
2016,6,27,6,30,290.0,59.0,1.7,25.0,112.0,302.52,240.11
2016,6,27,6,45,356.0,70.0,1.75,25.5,157.0,373.82,298.35
2016,6,27,7,0,422.0,81.0,1.8,26.0,202.0,450.15,358.04
2016,6,27,7,15,453.0,95.5,1.75,26.5,250.0,507.35,400.0
2016,6,27,7,30,484.0,110.0,1.7,27.0,298.0,565.36,440.65
2016,6,27,7,45,597.5,97.5,1.7,27.5,365.0,670.88,513.56
2016,6,27,8,0,711.0,85.0,1.7,28.0,432.0,767.96,577.05
2016,6,27,8,15,563.0,148.0,1.7,28.5,442.5,729.12,546.44
2016,6,27,8,30,415.0,211.0,1.7,29.0,453.0,665.26,496.86
2016,6,27,8,45,607.0,154.0,1.75,29.5,542.5,799.15,589.21
2016,6,27,9,0,799.0,97.0,1.8,30.0,632.0,922.1,665.75
2016,6,27,9,15,812.5,99.5,1.8,30.5,676.5,936.18,670.3
2016,6,27,9,30,826.0,102.0,1.8,31.0,721.0,957.76,680.78
2016,6,27,9,45,836.5,104.0,1.8,31.5,760.5,972.86,687.12
2016,6,27,10,0,847.0,106.0,1.8,32.0,800.0,984.9,691.69
2016,6,27,10,15,855.0,107.5,1.8,32.0,833.5,990.69,693.93
2016,6,27,10,30,863.0,109.0,1.8,32.0,867.0,993.22,694.37
2016,6,27,10,45,631.5,251.5,1.8,32.5,816.0,916.48,643.83
2016,6,27,11,0,400.0,394.0,1.8,33.0,765.0,812.09,569.46
2016,6,27,11,15,394.5,406.5,1.8,33.0,779.5,794.73,558.58
2016,6,27,11,30,389.0,419.0,1.8,33.0,794.0,786.74,552.72
2016,6,27,11,45,631.0,272.0,1.8,33.5,888.5,864.77,607.69
2016,6,27,12,0,873.0,125.0,1.8,34.0,983.0,908.89,634.56
2016,6,27,12,15,873.5,125.0,1.8,34.0,988.0,880.64,616.3
2016,6,27,12,30,874.0,125.0,1.8,34.0,993.0,849.97,597.19
2016,6,27,12,45,643.0,277.5,1.8,34.5,915.0,770.27,542.45
2016,6,27,13,0,412.0,430.0,1.8,35.0,837.0,690.95,484.48
2016,6,27,13,15,639.5,277.0,1.85,35.0,901.5,702.99,497.84
2016,6,27,13,30,867.0,124.0,1.9,35.0,966.0,700.31,499.6
2016,6,27,13,45,862.0,124.0,1.95,35.0,947.0,656.72,469.15
2016,6,27,14,0,857.0,124.0,2.0,35.0,928.0,611.9,437.34
2016,6,27,14,15,851.0,122.5,2.0,35.0,903.0,564.36,402.55
2016,6,27,14,30,845.0,121.0,2.0,35.0,878.0,516.08,366.26
2016,6,27,14,45,822.5,128.5,2.0,35.0,842.5,466.48,328.04
2016,6,27,15,0,800.0,136.0,2.0,35.0,807.0,412.73,286.09
2016,6,27,15,15,789.0,133.5,2.0,35.0,769.0,361.74,245.1
2016,6,27,15,30,778.0,131.0,2.0,35.0,731.0,311.49,204.06
2016,6,27,15,45,762.5,128.5,2.05,35.0,688.0,261.15,163.27
2016,6,27,16,0,747.0,126.0,2.1,35.0,645.0,212.45,125.08
2016,6,27,16,15,728.5,122.0,2.1,34.5,598.0,164.12,91.0
2016,6,27,16,30,710.0,118.0,2.1,34.0,551.0,110.6,59.76
2016,6,27,16,45,670.5,118.0,2.15,34.0,498.0,72.51,53.5
2016,6,27,17,0,631.0,118.0,2.2,34.0,445.0,75.29,56.0
2016,6,27,17,15,551.5,121.5,2.1,33.5,384.0,80.62,60.68
2016,6,27,17,30,472.0,125.0,2.0,33.0,323.0,85.75,65.22
2016,6,27,17,45,439.0,111.5,1.9,32.5,275.5,78.26,59.4
2016,6,27,18,0,406.0,98.0,1.8,32.0,228.0,70.33,53.09
2016,6,27,18,15,358.0,84.0,1.65,31.0,182.5,61.52,45.97
2016,6,27,18,30,310.0,70.0,1.5,30.0,137.0,52.3,38.23
2016,6,27,18,45,240.0,54.0,1.35,29.5,97.0,41.06,28.48
2016,6,27,19,0,170.0,38.0,1.2,29.0,57.0,29.37,18.02
2016,6,27,19,15,85.0,19.0,1.2,28.5,28.5,14.85,1.11
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,36.54,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,106.51,67.59
2016,6,28,6,15,163.0,47.5,2.45,25.5,73.0,184.31,142.16
2016,6,28,6,30,238.0,67.0,2.5,26.0,111.0,264.79,209.97
2016,6,28,6,45,302.5,82.5,2.6,27.0,157.0,352.26,280.36
2016,6,28,7,0,367.0,98.0,2.7,28.0,203.0,430.81,341.44
2016,6,28,7,15,415.5,110.0,2.5,28.5,252.5,496.13,390.01
2016,6,28,7,30,464.0,122.0,2.3,29.0,302.0,563.86,438.14
2016,6,28,7,45,503.0,131.0,2.1,30.0,353.0,621.41,475.82
2016,6,28,8,0,542.0,140.0,1.9,31.0,404.0,679.78,511.7
2016,6,28,8,15,570.5,147.5,1.7,31.5,454.0,735.31,544.96
2016,6,28,8,30,599.0,155.0,1.5,32.0,504.0,782.56,571.26
2016,6,28,8,45,622.0,161.0,1.35,32.5,551.5,821.53,591.63
2016,6,28,9,0,645.0,167.0,1.2,33.0,599.0,858.75,610.19
2016,6,28,9,15,663.0,172.0,1.2,33.0,642.5,887.85,626.4
2016,6,28,9,30,681.0,177.0,1.2,33.0,686.0,914.59,641.15
2016,6,28,9,45,693.0,182.0,1.25,33.5,725.0,932.67,649.98
2016,6,28,10,0,705.0,187.0,1.3,34.0,764.0,947.94,657.23
2016,6,28,10,15,715.5,190.0,1.4,34.0,797.5,956.56,662.59
2016,6,28,10,30,726.0,193.0,1.5,34.0,831.0,962.15,666.26
2016,6,28,10,45,729.5,198.5,1.65,34.5,857.0,960.27,664.76
2016,6,28,11,0,733.0,204.0,1.8,35.0,883.0,955.24,661.39
2016,6,28,11,15,738.5,205.5,1.9,35.0,903.0,944.93,655.6
2016,6,28,11,30,744.0,207.0,2.0,35.0,923.0,924.08,643.34
2016,6,28,11,45,770.5,191.5,2.1,35.0,941.0,911.96,636.57
2016,6,28,12,0,797.0,176.0,2.2,35.0,959.0,896.2,627.43
2016,6,28,12,15,798.0,176.0,2.25,35.0,964.0,868.56,610.38
2016,6,28,12,30,799.0,176.0,2.3,35.0,969.0,838.57,591.84
2016,6,28,12,45,793.5,179.5,2.4,35.0,965.0,804.32,570.78
2016,6,28,13,0,788.0,183.0,2.5,35.0,961.0,768.66,548.14
2016,6,28,13,15,785.5,182.0,2.55,34.5,950.5,730.2,523.38
2016,6,28,13,30,783.0,181.0,2.6,34.0,940.0,690.38,497.06
2016,6,28,13,45,526.5,319.0,2.7,34.0,825.5,599.77,431.03
2016,6,28,14,0,270.0,457.0,2.8,34.0,711.0,526.28,376.91
2016,6,28,14,15,158.0,423.0,2.9,33.5,571.0,427.46,308.36
2016,6,28,14,30,46.0,389.0,3.0,33.0,431.0,340.89,247.47
2016,6,28,14,45,23.0,209.5,3.1,33.0,230.5,186.89,135.85
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,26.62,14.95
2016,6,28,15,15,0.0,78.5,3.25,32.5,78.5,69.74,48.41
2016,6,28,15,30,0.0,127.0,3.3,32.0,127.0,111.6,80.75
2016,6,28,15,45,0.0,77.5,3.35,32.0,77.5,68.76,47.94
2016,6,28,16,0,0.0,28.0,3.4,32.0,28.0,24.77,13.8
2016,6,28,16,15,0.0,30.0,3.35,31.5,30.0,26.52,15.28
2016,6,28,16,30,0.0,32.0,3.3,31.0,32.0,28.27,16.77
2016,6,28,16,45,0.0,45.0,3.25,30.5,45.0,39.76,27.41
2016,6,28,17,0,0.0,58.0,3.2,30.0,58.0,51.27,37.15
2016,6,28,17,15,0.0,44.5,3.0,29.5,44.5,39.28,27.36
2016,6,28,17,30,0.0,31.0,2.8,29.0,31.0,27.32,17.47
2016,6,28,17,45,0.0,26.0,2.6,28.5,26.0,22.89,13.83
2016,6,28,18,0,0.0,21.0,2.4,28.0,21.0,18.47,10.13
2016,6,28,18,15,0.0,17.0,2.15,27.5,17.0,14.94,7.13
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,11.42,4.09
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,7.9,1.0
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.38,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.19,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,29,5,45,77.0,13.5,2.05,24.0,19.5,53.88,0.0
2016,6,29,6,0,154.0,27.0,2.3,24.0,39.0,156.5,100.63
2016,6,29,6,15,249.5,41.0,2.3,24.5,78.5,242.39,188.52
2016,6,29,6,30,345.0,55.0,2.3,25.0,118.0,333.76,265.59
2016,6,29,6,45,418.0,64.5,2.35,25.5,166.0,416.18,332.63
2016,6,29,7,0,491.0,74.0,2.4,26.0,214.0,500.09,398.01
2016,6,29,7,15,539.0,81.5,2.4,26.5,265.0,565.69,445.79
2016,6,29,7,30,587.0,89.0,2.4,27.0,316.0,633.04,492.89
2016,6,29,7,45,625.0,94.0,2.4,27.5,368.5,689.83,530.65
2016,6,29,8,0,663.0,99.0,2.4,28.0,421.0,746.84,567.41
2016,6,29,8,15,689.0,103.5,2.4,28.5,472.0,791.95,594.93
2016,6,29,8,30,715.0,108.0,2.4,29.0,523.0,835.91,621.15
2016,6,29,8,45,733.0,112.5,2.4,29.5,571.0,865.81,637.5
2016,6,29,9,0,751.0,117.0,2.4,30.0,619.0,898.61,655.68
2016,6,29,9,15,766.5,120.5,2.45,30.0,664.0,925.39,671.49
2016,6,29,9,30,782.0,124.0,2.5,30.0,709.0,949.53,685.65
2016,6,29,9,45,792.0,127.5,2.55,30.5,748.0,965.27,693.09
2016,6,29,10,0,802.0,131.0,2.6,31.0,787.0,977.97,698.72
2016,6,29,10,15,811.0,133.5,2.65,31.0,821.0,985.38,702.54
2016,6,29,10,30,820.0,136.0,2.7,31.0,855.0,978.06,697.18
2016,6,29,10,45,822.5,140.5,2.75,31.5,881.5,974.56,693.12
2016,6,29,11,0,825.0,145.0,2.8,32.0,908.0,967.78,687.07
2016,6,29,11,15,829.5,146.0,2.85,32.0,928.5,956.38,679.63
2016,6,29,11,30,834.0,147.0,2.9,32.0,949.0,941.84,670.3
2016,6,29,11,45,529.5,321.5,2.95,32.5,833.0,817.56,584.43
2016,6,29,12,0,225.0,496.0,3.0,33.0,717.0,669.19,476.83
2016,6,29,12,15,538.0,319.5,3.0,33.0,852.0,778.2,558.78
2016,6,29,12,30,851.0,143.0,3.0,33.0,987.0,846.32,607.09
2016,6,29,12,45,570.0,313.0,3.05,33.0,878.0,741.5,533.05
2016,6,29,13,0,289.0,483.0,3.1,33.0,769.0,642.99,460.25
2016,6,29,13,15,270.5,482.5,3.1,33.0,748.0,608.18,436.53
2016,6,29,13,30,252.0,482.0,3.1,33.0,727.0,574.62,413.12
2016,6,29,13,45,533.0,318.0,3.1,33.0,823.0,603.45,437.31
2016,6,29,14,0,814.0,154.0,3.1,33.0,919.0,609.21,443.09
2016,6,29,14,15,433.5,276.5,3.1,33.0,683.0,454.24,330.29
2016,6,29,14,30,53.0,399.0,3.1,33.0,447.0,351.88,255.34
2016,6,29,14,45,406.0,280.5,3.1,33.0,623.0,390.14,281.7
2016,6,29,15,0,759.0,162.0,3.1,33.0,799.0,416.92,294.1
2016,6,29,15,15,747.0,159.0,3.15,33.0,761.0,367.25,253.4
2016,6,29,15,30,735.0,156.0,3.2,33.0,723.0,318.5,213.16
2016,6,29,15,45,718.5,152.5,3.25,33.0,680.5,262.36,167.79
2016,6,29,16,0,702.0,149.0,3.3,33.0,638.0,214.38,129.8
2016,6,29,16,15,682.0,144.0,3.3,32.5,591.0,166.93,95.94
2016,6,29,16,30,662.0,139.0,3.3,32.0,544.0,122.02,70.45
2016,6,29,16,45,638.5,132.5,3.35,32.0,494.5,81.82,61.6
2016,6,29,17,0,615.0,126.0,3.4,32.0,445.0,80.73,60.97
2016,6,29,17,15,581.5,119.0,3.2,31.5,394.0,78.98,59.89
2016,6,29,17,30,548.0,112.0,3.0,31.0,343.0,77.03,58.63
2016,6,29,17,45,510.0,101.5,2.85,30.5,292.5,72.05,54.8
2016,6,29,18,0,472.0,91.0,2.7,30.0,242.0,65.71,49.72
2016,6,29,18,15,412.0,80.0,2.4,29.5,194.0,58.85,44.05
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,51.7,37.92
2016,6,29,18,45,278.5,54.0,1.85,28.5,104.0,41.17,28.71
2016,6,29,19,0,205.0,39.0,1.6,28.0,62.0,30.23,18.8
2016,6,29,19,15,102.5,19.5,1.55,27.5,31.0,15.26,1.41
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.5,1.2,24.5,18.5,47.08,0.0
2016,6,30,6,0,129.0,27.0,1.4,25.0,37.0,141.37,88.37
2016,6,30,6,15,220.5,43.0,1.45,25.5,76.0,227.31,175.09
2016,6,30,6,30,312.0,59.0,1.5,26.0,115.0,317.23,250.12
2016,6,30,6,45,384.0,70.0,1.6,26.5,162.5,393.61,312.02
2016,6,30,7,0,456.0,81.0,1.7,27.0,210.0,475.53,375.56
2016,6,30,7,15,505.0,89.5,1.8,27.5,261.0,547.82,428.64
2016,6,30,7,30,554.0,98.0,1.9,28.0,312.0,616.23,476.55
2016,6,30,7,45,592.0,104.5,2.0,28.5,364.5,674.04,515.32
2016,6,30,8,0,630.0,111.0,2.1,29.0,417.0,732.07,553.19
2016,6,30,8,15,657.5,116.0,2.15,29.5,467.5,778.39,581.75
2016,6,30,8,30,685.0,121.0,2.2,30.0,518.0,823.66,609.1
2016,6,30,8,45,704.5,126.5,2.25,30.5,566.5,860.43,630.34
2016,6,30,9,0,724.0,132.0,2.3,31.0,615.0,895.21,650.07
2016,6,30,9,15,740.5,135.5,2.3,31.0,659.5,916.46,661.76
2016,6,30,9,30,757.0,139.0,2.3,31.0,704.0,941.28,675.9
2016,6,30,9,45,769.0,142.5,2.35,31.5,744.0,958.77,684.42
2016,6,30,10,0,781.0,146.0,2.4,32.0,784.0,973.27,691.16
2016,6,30,10,15,790.5,148.0,2.45,32.0,818.0,980.5,694.84
2016,6,30,10,30,800.0,150.0,2.5,32.0,852.0,984.54,696.72
2016,6,30,10,45,510.0,304.5,2.55,32.5,757.5,845.54,602.34
2016,6,30,11,0,220.0,459.0,2.6,33.0,663.0,675.83,481.55
2016,6,30,11,15,150.0,460.5,2.6,33.0,601.0,599.29,428.83
2016,6,30,11,30,80.0,462.0,2.6,33.0,539.0,513.45,368.33
2016,6,30,11,45,456.5,309.5,2.65,33.5,757.5,738.55,530.79
2016,6,30,12,0,833.0,157.0,2.7,34.0,976.0,901.62,638.92
2016,6,30,12,15,498.0,332.0,2.75,34.0,822.5,754.75,537.38
2016,6,30,12,30,163.0,507.0,2.8,34.0,669.0,596.83,423.96
2016,6,30,12,45,501.0,330.5,2.85,34.5,826.0,705.64,505.45
2016,6,30,13,0,839.0,154.0,2.9,35.0,983.0,778.88,558.2
2016,6,30,13,15,836.5,153.5,2.95,35.0,972.5,740.72,532.26
2016,6,30,13,30,834.0,153.0,3.0,35.0,962.0,701.0,504.73
2016,6,30,13,45,830.0,151.5,3.05,35.0,944.0,658.08,474.41
2016,6,30,14,0,826.0,150.0,3.1,35.0,926.0,613.94,442.51
2016,6,30,14,15,820.0,148.5,3.15,35.0,900.5,565.95,407.11
2016,6,30,14,30,814.0,147.0,3.2,35.0,875.0,517.79,370.6
2016,6,30,14,45,816.5,138.0,3.3,35.0,846.0,467.31,331.5
2016,6,30,15,0,819.0,129.0,3.4,35.0,817.0,421.41,294.37
2016,6,30,15,15,808.5,126.5,3.45,34.5,779.0,364.01,248.71
2016,6,30,15,30,798.0,124.0,3.5,34.0,741.0,312.82,206.71
2016,6,30,15,45,784.0,121.0,3.55,34.0,698.0,261.32,164.23
2016,6,30,16,0,770.0,118.0,3.6,34.0,655.0,211.25,124.32
2016,6,30,16,15,752.0,114.5,3.6,33.5,607.5,161.99,89.05
2016,6,30,16,30,734.0,111.0,3.6,33.0,560.0,114.98,62.67
2016,6,30,16,45,710.5,106.5,3.65,33.0,509.5,65.44,48.03
2016,6,30,17,0,687.0,102.0,3.7,33.0,459.0,64.87,47.78
2016,6,30,17,15,656.0,97.0,3.6,32.5,407.0,63.76,47.16
2016,6,30,17,30,625.0,92.0,3.5,32.0,355.0,62.53,46.42
2016,6,30,17,45,582.5,85.0,3.4,31.5,303.0,59.58,44.23
2016,6,30,18,0,540.0,78.0,3.3,31.0,251.0,56.45,41.8
2016,6,30,18,15,480.0,69.5,3.0,30.0,201.5,51.82,38.07
2016,6,30,18,30,420.0,61.0,2.7,29.0,152.0,46.99,33.97
2016,6,30,18,45,333.5,49.0,2.4,28.5,108.5,37.5,25.66
2016,6,30,19,0,247.0,37.0,2.1,28.0,65.0,28.74,17.6
2016,6,30,19,15,123.5,18.5,2.05,27.5,32.5,14.49,1.05
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,1.4,23.5,19.5,55.11,0.0
2016,7,1,6,0,159.0,27.0,1.6,24.0,39.0,158.51,98.27
2016,7,1,6,15,258.5,41.0,1.6,24.5,79.0,248.15,192.09
2016,7,1,6,30,358.0,55.0,1.6,25.0,119.0,342.37,271.04
2016,7,1,6,45,432.5,64.5,1.65,26.0,168.0,426.05,337.81
2016,7,1,7,0,507.0,74.0,1.7,27.0,217.0,511.67,402.68
2016,7,1,7,15,556.0,81.5,1.75,27.5,269.5,578.71,450.78
2016,7,1,7,30,605.0,89.0,1.8,28.0,322.0,647.51,498.2
2016,7,1,7,45,642.0,94.0,1.9,28.5,375.0,704.06,535.58
2016,7,1,8,0,679.0,99.0,2.0,29.0,428.0,760.72,572.05
2016,7,1,8,15,705.0,104.0,2.05,29.5,480.0,806.95,600.16
2016,7,1,8,30,731.0,109.0,2.1,30.0,532.0,846.8,623.52
2016,7,1,8,45,751.5,112.5,2.15,30.5,581.0,883.38,644.41
2016,7,1,9,0,772.0,116.0,2.2,31.0,630.0,917.85,663.7
2016,7,1,9,15,787.0,119.0,2.2,31.5,675.5,943.91,676.94
2016,7,1,9,30,802.0,122.0,2.2,32.0,721.0,967.26,688.46
2016,7,1,9,45,815.0,123.5,2.25,32.5,761.0,983.97,696.33
2016,7,1,10,0,828.0,125.0,2.3,33.0,801.0,986.35,695.37
2016,7,1,10,15,836.5,127.0,2.35,33.0,835.5,992.94,698.74
2016,7,1,10,30,845.0,129.0,2.4,33.0,870.0,996.3,700.19
2016,7,1,10,45,852.5,130.0,2.45,33.5,898.0,994.34,697.05
2016,7,1,11,0,860.0,131.0,2.5,34.0,926.0,989.05,692.04
2016,7,1,11,15,864.0,132.0,2.55,34.0,946.5,977.01,684.38
2016,7,1,11,30,868.0,133.0,2.6,34.0,967.0,961.73,674.84
2016,7,1,11,45,866.0,136.5,2.65,34.5,978.5,939.94,659.92
2016,7,1,12,0,864.0,140.0,2.7,35.0,990.0,915.2,643.25
2016,7,1,12,15,865.0,140.5,2.75,35.0,995.0,887.8,626.24
2016,7,1,12,30,866.0,141.0,2.8,35.0,1000.0,857.95,607.6
2016,7,1,12,45,865.0,140.5,2.9,35.5,997.0,823.59,585.03
2016,7,1,13,0,864.0,140.0,3.0,36.0,994.0,787.47,561.22
2016,7,1,13,15,861.5,139.5,3.05,36.0,983.5,748.48,536.05
2016,7,1,13,30,859.0,139.0,3.1,36.0,973.0,707.85,507.99
2016,7,1,13,45,854.5,138.0,3.2,36.0,954.0,663.99,477.28
2016,7,1,14,0,850.0,137.0,3.3,36.0,935.0,618.9,444.9
2016,7,1,14,15,843.5,135.5,3.35,36.0,909.5,571.28,409.72
2016,7,1,14,30,837.0,134.0,3.4,36.0,884.0,522.96,373.09
2016,7,1,14,45,828.0,132.5,3.5,36.0,851.5,473.04,334.37
2016,7,1,15,0,819.0,131.0,3.6,36.0,819.0,423.06,294.56
2016,7,1,15,15,808.0,129.0,3.65,35.5,781.0,365.91,249.24
2016,7,1,15,30,797.0,127.0,3.7,35.0,743.0,314.92,207.55
2016,7,1,15,45,781.5,124.5,3.75,35.0,699.0,263.46,165.3
2016,7,1,16,0,766.0,122.0,3.8,35.0,655.0,213.59,125.75
2016,7,1,16,15,747.0,118.0,3.8,34.5,607.5,164.04,90.43
2016,7,1,16,30,728.0,114.0,3.8,34.0,560.0,116.85,64.0
2016,7,1,16,45,701.5,110.5,3.85,34.0,509.0,67.9,49.81
2016,7,1,17,0,675.0,107.0,3.9,34.0,458.0,68.1,50.2
2016,7,1,17,15,643.0,101.5,3.75,33.5,405.5,66.8,49.44
2016,7,1,17,30,611.0,96.0,3.6,33.0,353.0,65.36,48.55
2016,7,1,17,45,566.0,89.0,3.5,32.5,301.0,62.54,46.48
2016,7,1,18,0,521.0,82.0,3.4,32.0,249.0,59.56,44.19
2016,7,1,18,15,459.5,72.5,3.15,31.0,199.5,54.24,39.92
2016,7,1,18,30,398.0,63.0,2.9,30.0,150.0,47.39,34.15
2016,7,1,18,45,312.0,50.5,2.65,29.5,106.5,38.58,26.43
2016,7,1,19,0,226.0,38.0,2.4,29.0,63.0,29.49,18.1
