Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,15,113.0,19.0,2.45,28.5,31.5,14.88,1.16
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,14.0,2.65,24.5,16.5,30.75,0.0
2016,7,2,6,0,67.0,28.0,2.9,25.0,33.0,93.82,54.51
2016,7,2,6,15,154.0,47.0,3.1,25.5,71.0,178.65,137.17
2016,7,2,6,30,241.0,66.0,3.3,26.0,109.0,278.99,221.03
2016,7,2,6,45,322.0,78.0,3.5,26.5,156.0,359.82,287.87
2016,7,2,7,0,403.0,90.0,3.7,27.0,203.0,447.06,357.46
2016,7,2,7,15,456.0,99.5,3.75,27.5,254.0,514.14,408.72
2016,7,2,7,30,509.0,109.0,3.8,28.0,305.0,583.99,459.77
2016,7,2,7,45,558.5,113.5,3.9,28.5,358.0,655.19,509.78
2016,7,2,8,0,608.0,118.0,4.0,29.0,411.0,720.35,553.94
2016,7,2,8,15,636.5,123.5,4.05,29.5,462.0,767.75,584.27
2016,7,2,8,30,665.0,129.0,4.1,30.0,513.0,814.15,613.38
2016,7,2,8,45,693.5,130.5,4.15,30.5,563.0,854.4,637.76
2016,7,2,9,0,722.0,132.0,4.2,31.0,613.0,893.03,660.73
2016,7,2,9,15,738.5,135.5,4.25,31.5,657.5,914.3,671.84
2016,7,2,9,30,755.0,139.0,4.3,32.0,702.0,939.18,685.45
2016,7,2,9,45,771.5,139.5,4.35,32.5,743.0,957.97,694.99
2016,7,2,10,0,788.0,140.0,4.4,33.0,784.0,973.86,702.71
2016,7,2,10,15,797.5,142.5,4.4,33.5,818.0,981.77,705.08
2016,7,2,10,30,807.0,145.0,4.4,34.0,852.0,986.46,705.53
2016,7,2,10,45,816.5,145.0,4.45,34.5,880.0,985.22,702.56
2016,7,2,11,0,826.0,145.0,4.5,35.0,908.0,969.27,690.3
2016,7,2,11,15,831.0,146.5,4.5,35.0,929.0,958.9,683.05
2016,7,2,11,30,836.0,148.0,4.5,35.0,950.0,945.33,673.81
2016,7,2,11,45,837.0,150.0,4.55,35.5,962.5,925.32,659.36
2016,7,2,12,0,838.0,152.0,4.6,36.0,975.0,902.38,643.14
2016,7,2,12,15,839.0,152.0,4.6,36.0,980.5,875.04,625.23
2016,7,2,12,30,840.0,152.0,4.6,36.0,986.0,845.36,605.79
2016,7,2,12,45,838.5,152.5,4.65,36.0,983.0,812.08,584.11
2016,7,2,13,0,837.0,153.0,4.7,36.0,980.0,777.16,561.24
2016,7,2,13,15,835.0,152.5,4.7,36.0,970.0,739.45,535.6
2016,7,2,13,30,833.0,152.0,4.7,36.0,960.0,700.14,507.61
2016,7,2,13,45,827.0,152.0,4.75,36.0,941.5,657.08,476.63
2016,7,2,14,0,821.0,152.0,4.8,36.0,923.0,612.68,444.05
2016,7,2,14,15,568.5,284.5,4.8,36.0,811.5,530.65,382.52
2016,7,2,14,30,316.0,417.0,4.8,36.0,700.0,478.96,343.39
2016,7,2,14,45,201.5,406.0,4.85,36.0,584.0,406.63,291.88
2016,7,2,15,0,87.0,395.0,4.9,36.0,468.0,347.06,250.06
2016,7,2,15,15,427.5,267.0,4.9,35.5,600.5,334.88,235.29
2016,7,2,15,30,768.0,139.0,4.9,35.0,733.0,315.71,209.68
2016,7,2,15,45,750.0,137.0,4.9,35.0,689.0,265.56,168.4
2016,7,2,16,0,732.0,135.0,4.9,35.0,645.0,217.34,130.16
2016,7,2,16,15,545.5,188.0,4.85,34.5,553.0,184.23,113.81
2016,7,2,16,30,359.0,241.0,4.8,34.0,461.0,182.47,124.62
2016,7,2,16,45,492.5,181.5,4.75,34.0,454.5,114.62,87.5
2016,7,2,17,0,626.0,122.0,4.7,34.0,448.0,77.97,58.21
2016,7,2,17,15,591.5,115.5,4.5,33.5,396.0,76.45,57.34
2016,7,2,17,30,557.0,109.0,4.3,33.0,344.0,74.75,56.28
2016,7,2,17,45,506.0,102.0,4.15,32.5,292.0,72.41,54.64
2016,7,2,18,0,455.0,95.0,4.0,32.0,240.0,68.45,51.58
2016,7,2,18,15,390.5,83.5,3.75,31.5,191.5,61.3,45.71
2016,7,2,18,30,326.0,72.0,3.5,31.0,143.0,53.85,39.37
2016,7,2,18,45,238.0,57.0,3.3,30.5,101.0,43.35,30.24
2016,7,2,19,0,150.0,42.0,3.1,30.0,59.0,33.4,21.13
2016,7,2,19,15,75.0,21.0,3.15,29.5,29.5,17.17,2.1
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,40.5,14.0,4.75,24.5,17.0,34.48,0.0
2016,7,3,6,0,81.0,28.0,4.9,25.0,34.0,101.93,58.24
2016,7,3,6,15,175.0,45.5,5.1,25.5,72.0,189.34,145.98
2016,7,3,6,30,269.0,63.0,5.3,26.0,110.0,293.69,233.99
2016,7,3,6,45,355.5,72.5,5.5,26.5,158.0,376.21,303.13
2016,7,3,7,0,442.0,82.0,5.7,27.0,206.0,465.68,375.57
2016,7,3,7,15,493.5,90.5,5.75,27.5,257.0,538.93,432.07
2016,7,3,7,30,545.0,99.0,5.8,28.0,308.0,609.09,483.69
2016,7,3,7,45,592.5,102.5,5.9,28.5,361.5,671.27,527.85
2016,7,3,8,0,640.0,106.0,6.0,29.0,415.0,734.15,571.34
2016,7,3,8,15,325.5,148.0,6.0,29.5,305.5,500.61,391.79
2016,7,3,8,30,11.0,190.0,6.0,30.0,196.0,189.81,143.71
2016,7,3,8,45,13.0,206.5,6.05,30.5,214.5,207.0,156.57
2016,7,3,9,0,15.0,223.0,6.1,31.0,233.0,224.18,168.94
2016,7,3,9,15,16.5,238.0,6.05,31.5,250.0,239.3,179.57
2016,7,3,9,30,18.0,253.0,6.0,32.0,267.0,254.35,190.07
2016,7,3,9,45,18.0,267.5,5.95,32.5,282.0,267.29,198.84
2016,7,3,10,0,18.0,282.0,5.9,33.0,297.0,280.11,207.46
2016,7,3,10,15,48.5,346.5,5.8,33.5,389.0,390.84,288.58
2016,7,3,10,30,79.0,411.0,5.7,34.0,481.0,485.01,355.37
2016,7,3,10,45,65.0,411.0,5.65,34.5,470.0,465.68,339.6
2016,7,3,11,0,51.0,411.0,5.6,35.0,459.0,446.66,324.47
2016,7,3,11,15,439.5,279.5,5.5,35.0,701.0,725.83,530.91
2016,7,3,11,30,828.0,148.0,5.4,35.0,943.0,937.91,675.65
2016,7,3,11,45,825.0,153.0,5.35,35.5,954.5,917.04,658.62
2016,7,3,12,0,822.0,158.0,5.3,36.0,966.0,903.47,647.83
2016,7,3,12,15,823.0,158.0,5.2,36.0,971.0,875.64,628.79
2016,7,3,12,30,824.0,158.0,5.1,36.0,976.0,837.01,602.7
2016,7,3,12,45,502.5,331.0,5.05,36.0,829.5,708.02,510.11
2016,7,3,13,0,181.0,504.0,5.0,36.0,683.0,579.9,414.67
2016,7,3,13,15,499.0,330.5,4.9,36.0,816.0,650.2,469.97
2016,7,3,13,30,817.0,157.0,4.8,36.0,949.0,695.85,505.24
2016,7,3,13,45,814.0,155.0,4.75,36.5,931.5,652.38,472.32
2016,7,3,14,0,811.0,153.0,4.7,37.0,914.0,607.74,438.51
2016,7,3,14,15,804.5,151.5,4.6,37.0,889.0,560.55,403.08
2016,7,3,14,30,798.0,150.0,4.5,37.0,864.0,512.84,366.47
2016,7,3,14,45,790.0,147.0,4.45,37.0,832.5,462.99,327.55
2016,7,3,15,0,782.0,144.0,4.4,37.0,801.0,413.19,287.75
2016,7,3,15,15,770.5,141.5,4.4,36.5,763.5,362.81,247.35
2016,7,3,15,30,759.0,139.0,4.4,36.0,726.0,313.25,206.92
2016,7,3,15,45,745.5,135.0,4.4,36.0,683.5,263.12,165.86
2016,7,3,16,0,732.0,131.0,4.4,36.0,641.0,214.42,127.32
2016,7,3,16,15,713.0,127.0,4.4,35.5,594.0,159.37,87.91
2016,7,3,16,30,694.0,123.0,4.4,35.0,547.0,113.43,62.08
2016,7,3,16,45,672.0,117.0,4.45,35.0,498.0,71.8,52.75
2016,7,3,17,0,650.0,111.0,4.5,35.0,449.0,70.58,51.99
2016,7,3,17,15,617.0,105.5,4.4,34.5,397.5,69.42,51.36
2016,7,3,17,30,584.0,100.0,4.3,34.0,346.0,68.13,50.61
2016,7,3,17,45,542.0,92.0,4.25,33.5,295.0,64.71,48.07
2016,7,3,18,0,500.0,84.0,4.2,33.0,244.0,61.07,45.25
2016,7,3,18,15,437.0,74.5,4.1,32.5,195.0,54.96,40.25
2016,7,3,18,30,374.0,65.0,4.0,32.0,146.0,48.8,35.0
2016,7,3,18,45,283.0,52.0,3.95,31.5,103.5,39.65,27.05
2016,7,3,19,0,192.0,39.0,3.9,31.0,61.0,30.21,18.47
2016,7,3,19,15,96.0,19.5,4.0,30.5,30.5,15.26,1.12
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,25.5,5.5,5.0,0.0
2016,7,4,6,0,0.0,11.0,4.3,26.0,11.0,9.66,0.14
2016,7,4,6,15,0.0,25.0,4.45,26.0,25.0,22.02,11.73
2016,7,4,6,30,0.0,39.0,4.6,26.0,39.0,34.41,22.23
2016,7,4,6,45,0.0,58.0,4.75,26.5,58.0,53.39,37.93
2016,7,4,7,0,0.0,77.0,4.9,27.0,77.0,72.21,53.31
2016,7,4,7,15,151.0,107.0,5.0,27.0,165.0,247.51,198.85
2016,7,4,7,30,302.0,137.0,5.1,27.0,253.0,429.34,343.87
2016,7,4,7,45,382.5,144.5,5.2,27.5,314.0,532.76,422.16
2016,7,4,8,0,463.0,152.0,5.3,28.0,375.0,622.8,488.65
2016,7,4,8,15,432.5,182.0,5.35,28.5,409.0,640.29,497.47
2016,7,4,8,30,402.0,212.0,5.4,29.0,443.0,653.63,503.4
2016,7,4,8,45,462.5,211.5,5.5,29.5,500.5,716.67,547.87
2016,7,4,9,0,523.0,211.0,5.6,30.0,558.0,780.08,591.54
2016,7,4,9,15,628.0,179.0,5.6,30.5,625.5,860.48,645.92
2016,7,4,9,30,733.0,147.0,5.6,31.0,693.0,925.75,687.38
2016,7,4,9,45,754.0,146.0,5.65,31.5,734.5,947.39,699.02
2016,7,4,10,0,775.0,145.0,5.7,32.0,776.0,966.2,709.0
2016,7,4,10,15,618.5,245.0,5.65,32.5,762.0,916.59,671.93
2016,7,4,10,30,462.0,345.0,5.6,33.0,748.0,849.15,618.82
2016,7,4,10,45,642.0,245.5,5.55,33.5,826.5,922.02,671.2
2016,7,4,11,0,822.0,146.0,5.5,34.0,905.0,966.56,698.17
2016,7,4,11,15,827.5,147.5,5.45,34.5,926.0,956.78,689.03
2016,7,4,11,30,833.0,149.0,5.4,35.0,947.0,943.78,678.24
2016,7,4,11,45,828.0,155.5,5.35,35.5,958.5,922.25,662.03
2016,7,4,12,0,823.0,162.0,5.3,36.0,970.0,908.35,651.02
2016,7,4,12,15,825.0,162.5,5.2,36.0,976.0,881.73,632.8
2016,7,4,12,30,827.0,163.0,5.1,36.0,982.0,852.56,613.0
2016,7,4,12,45,597.5,304.0,5.1,36.5,895.5,757.72,544.45
2016,7,4,13,0,368.0,445.0,5.1,37.0,809.0,673.23,480.54
2016,7,4,13,15,602.5,297.5,5.05,37.0,885.5,694.44,499.9
2016,7,4,13,30,837.0,150.0,5.0,37.0,962.0,701.84,508.06
2016,7,4,13,45,642.0,272.0,5.0,37.5,887.5,634.21,455.85
2016,7,4,14,0,447.0,394.0,5.0,38.0,813.0,579.21,413.14
2016,7,4,14,15,370.5,408.5,5.0,38.0,750.0,525.57,374.53
2016,7,4,14,30,294.0,423.0,5.0,38.0,687.0,472.53,336.4
2016,7,4,14,45,319.5,400.5,5.0,38.0,677.5,445.85,316.56
2016,7,4,15,0,345.0,378.0,5.0,38.0,668.0,416.84,294.3
2016,7,4,15,15,552.5,262.0,4.95,37.5,700.5,373.77,258.55
2016,7,4,15,30,760.0,146.0,4.9,37.0,733.0,318.76,210.29
2016,7,4,15,45,747.5,141.0,4.9,37.0,690.5,268.02,168.87
2016,7,4,16,0,735.0,136.0,4.9,37.0,648.0,218.6,129.88
2016,7,4,16,15,715.0,132.0,4.8,36.5,600.5,162.88,90.15
2016,7,4,16,30,695.0,128.0,4.7,36.0,553.0,116.7,64.32
2016,7,4,16,45,530.0,160.5,4.65,36.0,467.5,101.92,76.67
2016,7,4,17,0,365.0,193.0,4.6,36.0,382.0,132.8,101.65
2016,7,4,17,15,323.5,176.0,4.4,35.5,330.0,123.22,94.52
2016,7,4,17,30,282.0,159.0,4.2,35.0,278.0,113.18,86.95
2016,7,4,17,45,256.0,140.0,4.05,34.5,236.5,101.5,77.9
2016,7,4,18,0,230.0,121.0,3.9,34.0,195.0,89.29,68.23
2016,7,4,18,15,197.0,101.0,3.7,33.0,155.5,75.86,57.42
2016,7,4,18,30,164.0,81.0,3.5,32.0,116.0,61.92,45.85
2016,7,4,18,45,116.0,60.5,3.35,31.5,82.0,48.57,34.37
2016,7,4,19,0,68.0,40.0,3.2,31.0,48.0,32.77,20.5
2016,7,4,19,15,34.0,20.0,3.3,30.5,24.0,16.99,1.75
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,25.0,12.5,4.15,25.5,14.5,24.75,0.0
2016,7,5,6,0,50.0,25.0,4.2,26.0,29.0,67.62,34.08
2016,7,5,6,15,122.5,44.5,4.35,26.0,63.5,154.96,117.73
2016,7,5,6,30,195.0,64.0,4.5,26.0,98.0,231.54,183.5
2016,7,5,6,45,278.0,74.5,4.65,26.5,141.5,323.13,259.43
2016,7,5,7,0,361.0,85.0,4.8,27.0,185.0,407.98,328.25
2016,7,5,7,15,459.0,91.0,4.9,27.0,247.0,504.62,404.94
2016,7,5,7,30,557.0,97.0,5.0,27.0,309.0,616.17,489.03
2016,7,5,7,45,611.0,98.0,5.1,27.5,363.5,681.22,534.83
2016,7,5,8,0,665.0,99.0,5.2,28.0,418.0,747.2,580.22
2016,7,5,8,15,691.5,103.5,5.25,28.5,469.5,792.99,609.8
2016,7,5,8,30,718.0,108.0,5.3,29.0,521.0,837.66,638.12
2016,7,5,8,45,585.0,173.0,5.35,29.5,529.0,798.22,607.0
2016,7,5,9,0,452.0,238.0,5.4,30.0,537.0,740.87,560.56
2016,7,5,9,15,414.5,274.0,5.4,30.5,564.0,745.68,559.95
2016,7,5,9,30,377.0,310.0,5.4,31.0,591.0,730.19,545.34
2016,7,5,9,45,371.5,331.0,5.4,31.5,620.5,745.29,553.05
2016,7,5,10,0,366.0,352.0,5.4,32.0,650.0,758.29,559.18
2016,7,5,10,15,424.5,346.0,5.4,32.5,706.0,820.32,600.54
2016,7,5,10,30,483.0,340.0,5.4,33.0,762.0,865.37,629.78
2016,7,5,10,45,678.0,227.5,5.4,33.5,841.0,939.9,682.49
2016,7,5,11,0,873.0,115.0,5.4,34.0,920.0,986.54,710.56
2016,7,5,11,15,877.0,115.5,5.35,34.0,940.5,974.3,701.25
2016,7,5,11,30,881.0,116.0,5.3,34.0,961.0,958.81,690.27
2016,7,5,11,45,876.5,121.5,5.3,34.5,972.0,936.84,674.06
2016,7,5,12,0,872.0,127.0,5.3,35.0,983.0,911.87,656.03
2016,7,5,12,15,873.0,127.0,5.25,35.0,988.5,884.2,637.38
2016,7,5,12,30,874.0,127.0,5.2,35.0,994.0,854.04,617.11
2016,7,5,12,45,874.0,126.5,5.2,35.5,991.5,820.47,593.56
2016,7,5,13,0,874.0,126.0,5.2,36.0,989.0,784.97,568.75
2016,7,5,13,15,871.5,125.5,5.2,36.0,978.5,745.73,542.53
2016,7,5,13,30,869.0,125.0,5.2,36.0,968.0,704.8,513.42
2016,7,5,13,45,865.5,124.0,5.2,36.5,950.0,661.23,480.67
2016,7,5,14,0,862.0,123.0,5.2,37.0,932.0,616.31,446.42
2016,7,5,14,15,856.5,121.5,5.15,37.0,907.0,568.71,410.38
2016,7,5,14,30,851.0,120.0,5.1,37.0,882.0,520.29,372.89
2016,7,5,14,45,838.5,121.5,5.1,37.0,849.0,470.32,333.47
2016,7,5,15,0,826.0,123.0,5.1,37.0,816.0,420.59,293.31
2016,7,5,15,15,815.5,120.5,5.1,36.5,778.0,369.14,251.66
2016,7,5,15,30,805.0,118.0,5.1,36.0,740.0,310.86,204.39
2016,7,5,15,45,792.0,115.0,5.1,36.0,697.5,259.08,161.59
2016,7,5,16,0,779.0,112.0,5.1,36.0,655.0,208.62,121.31
2016,7,5,16,15,761.0,109.0,5.1,35.5,607.5,159.07,85.91
2016,7,5,16,30,743.0,106.0,5.1,35.0,560.0,111.75,59.54
2016,7,5,16,45,719.5,102.0,5.1,35.0,510.0,69.62,51.0
2016,7,5,17,0,696.0,98.0,5.1,35.0,460.0,62.3,45.28
2016,7,5,17,15,665.0,93.0,5.0,34.5,408.0,61.06,44.55
2016,7,5,17,30,634.0,88.0,4.9,34.0,356.0,59.69,43.69
2016,7,5,17,45,589.0,82.5,4.8,33.5,303.5,57.73,42.32
2016,7,5,18,0,544.0,77.0,4.7,33.0,251.0,55.69,40.81
2016,7,5,18,15,482.0,68.5,4.55,32.0,201.0,51.03,37.07
2016,7,5,18,30,420.0,60.0,4.4,31.0,151.0,46.15,32.96
2016,7,5,18,45,325.0,49.0,4.3,30.5,107.0,37.49,25.39
2016,7,5,19,0,230.0,38.0,4.2,30.0,63.0,29.51,17.99
2016,7,5,19,15,115.0,19.0,4.25,29.5,31.5,14.89,0.7
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.0,4.7,25.0,15.5,30.53,0.0
2016,7,6,6,0,70.0,26.0,4.8,25.0,31.0,90.93,45.84
2016,7,6,6,15,164.0,43.5,4.9,25.5,68.5,179.47,137.49
2016,7,6,6,30,258.0,61.0,5.0,26.0,106.0,283.33,225.22
2016,7,6,6,45,352.5,70.0,5.15,26.5,154.5,370.18,297.91
2016,7,6,7,0,447.0,79.0,5.3,27.0,203.0,464.79,374.38
2016,7,6,7,15,499.5,87.5,5.4,27.5,254.5,539.39,431.77
2016,7,6,7,30,552.0,96.0,5.5,28.0,306.0,610.54,484.13
2016,7,6,7,45,602.5,98.5,5.6,28.5,360.0,674.23,529.27
2016,7,6,8,0,653.0,101.0,5.7,29.0,414.0,738.78,573.81
2016,7,6,8,15,680.0,105.5,5.75,29.5,465.0,784.74,603.71
2016,7,6,8,30,707.0,110.0,5.8,30.0,516.0,829.63,632.35
2016,7,6,8,45,732.0,112.0,5.9,30.5,565.5,863.12,652.79
2016,7,6,9,0,757.0,114.0,6.0,31.0,615.0,900.1,675.53
2016,7,6,9,15,772.5,117.5,6.0,31.5,660.0,927.24,690.77
2016,7,6,9,30,788.0,121.0,6.0,32.0,705.0,951.73,704.16
2016,7,6,9,45,801.5,122.5,6.05,32.5,745.5,969.06,712.97
2016,7,6,10,0,815.0,124.0,6.1,33.0,786.0,972.14,712.33
2016,7,6,10,15,824.0,126.0,6.05,33.5,820.5,979.45,714.16
2016,7,6,10,30,833.0,128.0,6.0,34.0,855.0,983.55,713.95
2016,7,6,10,45,840.5,129.0,6.0,34.5,883.5,981.86,710.34
2016,7,6,11,0,848.0,130.0,6.0,35.0,912.0,976.88,704.75
2016,7,6,11,15,853.0,131.0,5.95,35.0,933.0,966.16,696.72
2016,7,6,11,30,858.0,132.0,5.9,35.0,954.0,952.18,686.7
2016,7,6,11,45,862.0,131.5,5.9,35.5,967.5,932.7,672.02
2016,7,6,12,0,866.0,131.0,5.9,36.0,981.0,910.19,655.49
2016,7,6,12,15,867.0,131.5,5.85,36.0,986.5,883.04,637.09
2016,7,6,12,30,868.0,132.0,5.8,36.0,992.0,853.39,617.07
2016,7,6,12,45,867.5,132.0,5.8,36.5,990.0,819.93,593.47
2016,7,6,13,0,867.0,132.0,5.8,37.0,988.0,784.59,568.63
2016,7,6,13,15,865.0,131.5,5.75,37.0,978.0,745.9,542.48
2016,7,6,13,30,863.0,131.0,5.7,37.0,968.0,705.5,513.32
2016,7,6,13,45,858.5,130.5,5.7,37.5,949.5,661.86,480.46
2016,7,6,14,0,854.0,130.0,5.7,38.0,931.0,616.96,446.17
2016,7,6,14,15,848.0,128.5,5.7,38.0,906.0,569.38,410.27
2016,7,6,14,30,842.0,127.0,5.7,38.0,881.0,521.05,372.94
2016,7,6,14,45,827.0,129.5,5.7,38.0,847.5,471.04,333.51
2016,7,6,15,0,812.0,132.0,5.7,38.0,814.0,416.1,289.76
2016,7,6,15,15,801.0,129.5,5.7,37.5,776.0,364.27,247.91
2016,7,6,15,30,790.0,127.0,5.7,37.0,738.0,313.14,205.95
2016,7,6,15,45,771.5,126.0,5.7,37.0,694.0,262.31,164.2
2016,7,6,16,0,753.0,125.0,5.7,37.0,650.0,213.41,125.52
2016,7,6,16,15,734.0,121.5,5.7,36.5,603.0,164.77,91.0
2016,7,6,16,30,715.0,118.0,5.7,36.0,556.0,111.0,59.57
2016,7,6,16,45,685.5,115.5,5.75,35.5,504.5,70.97,52.0
2016,7,6,17,0,656.0,113.0,5.8,35.0,453.0,72.02,53.18
2016,7,6,17,15,622.5,107.0,5.7,34.5,401.0,70.56,52.31
2016,7,6,17,30,589.0,101.0,5.6,34.0,349.0,68.94,51.3
2016,7,6,17,45,538.0,95.0,5.55,33.5,297.0,67.07,50.03
2016,7,6,18,0,487.0,89.0,5.5,33.0,245.0,65.15,48.65
2016,7,6,18,15,421.5,79.0,5.3,32.0,195.5,58.18,43.03
2016,7,6,18,30,356.0,69.0,5.1,31.0,146.0,51.74,37.61
2016,7,6,18,45,261.5,55.0,4.95,30.5,103.0,41.91,29.03
2016,7,6,19,0,167.0,41.0,4.8,30.0,60.0,31.75,19.76
2016,7,6,19,15,83.5,20.5,4.7,29.5,30.0,16.79,1.3
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,25.5,8.5,7.73,0.0
2016,7,7,6,0,0.0,17.0,5.0,26.0,17.0,14.98,2.3
2016,7,7,6,15,7.5,37.5,5.1,26.5,39.0,42.52,27.81
2016,7,7,6,30,15.0,58.0,5.2,27.0,61.0,76.84,56.49
2016,7,7,6,45,36.0,80.0,5.35,27.5,89.0,116.83,89.91
2016,7,7,7,0,57.0,102.0,5.5,28.0,117.0,157.47,123.42
2016,7,7,7,15,311.0,98.0,5.55,28.5,212.0,395.88,317.7
2016,7,7,7,30,565.0,94.0,5.6,29.0,307.0,618.67,489.14
2016,7,7,7,45,621.5,94.0,5.65,29.5,362.5,684.74,535.06
2016,7,7,8,0,678.0,94.0,5.7,30.0,418.0,751.88,580.98
2016,7,7,8,15,704.5,98.0,5.75,30.5,469.5,797.42,610.3
2016,7,7,8,30,731.0,102.0,5.8,31.0,521.0,837.28,635.15
2016,7,7,8,45,758.0,102.5,5.85,31.5,571.5,876.72,659.37
2016,7,7,9,0,785.0,103.0,5.9,32.0,622.0,914.32,682.01
2016,7,7,9,15,799.5,105.5,5.9,32.5,667.0,939.77,695.88
2016,7,7,9,30,814.0,108.0,5.9,33.0,712.0,951.89,700.76
2016,7,7,9,45,827.0,109.0,5.9,33.5,752.5,968.56,708.85
2016,7,7,10,0,840.0,110.0,5.9,34.0,793.0,982.28,714.99
2016,7,7,10,15,848.5,112.0,5.85,34.5,827.5,989.38,716.54
2016,7,7,10,30,857.0,114.0,5.8,35.0,862.0,993.22,716.09
2016,7,7,10,45,863.5,115.0,5.8,35.5,890.0,990.66,711.91
2016,7,7,11,0,870.0,116.0,5.8,36.0,918.0,984.77,705.74
2016,7,7,11,15,874.0,117.0,5.75,36.0,938.5,973.09,697.14
2016,7,7,11,30,878.0,118.0,5.7,36.0,959.0,958.14,686.55
2016,7,7,11,45,872.5,124.0,5.7,36.5,970.0,935.73,670.06
2016,7,7,12,0,867.0,130.0,5.7,37.0,981.0,910.37,651.78
2016,7,7,12,15,868.0,130.5,5.65,37.0,986.5,883.22,633.53
2016,7,7,12,30,869.0,131.0,5.6,37.0,992.0,853.56,613.65
2016,7,7,12,45,866.0,132.5,5.55,37.5,989.0,819.29,589.44
2016,7,7,13,0,863.0,134.0,5.5,38.0,986.0,783.26,564.13
2016,7,7,13,15,861.0,133.5,5.45,38.0,975.5,744.68,538.26
2016,7,7,13,30,859.0,133.0,5.4,38.0,965.0,704.41,509.36
2016,7,7,13,45,851.0,134.0,5.4,38.0,946.0,659.8,477.07
2016,7,7,14,0,843.0,135.0,5.4,38.0,927.0,614.22,443.44
2016,7,7,14,15,837.0,134.0,5.4,38.0,902.0,567.49,408.24
2016,7,7,14,30,831.0,133.0,5.4,38.0,877.0,520.0,371.64
2016,7,7,14,45,821.5,131.5,5.4,38.0,845.0,470.02,332.38
2016,7,7,15,0,812.0,130.0,5.4,38.0,813.0,420.05,292.2
2016,7,7,15,15,801.5,128.0,5.4,37.5,775.0,363.25,246.91
2016,7,7,15,30,791.0,126.0,5.4,37.0,737.0,312.58,205.33
2016,7,7,15,45,773.5,124.5,5.4,37.0,693.5,261.52,163.43
2016,7,7,16,0,756.0,123.0,5.4,37.0,650.0,212.29,124.49
2016,7,7,16,15,737.5,119.5,5.45,36.5,603.0,163.5,89.89
2016,7,7,16,30,719.0,116.0,5.5,36.0,556.0,109.68,58.53
2016,7,7,16,45,692.5,112.5,5.55,36.0,505.0,69.11,50.38
2016,7,7,17,0,666.0,109.0,5.6,36.0,454.0,69.39,50.82
2016,7,7,17,15,633.0,103.5,5.55,35.0,402.5,68.16,50.25
2016,7,7,17,30,600.0,98.0,5.5,34.0,351.0,66.79,49.54
2016,7,7,17,45,557.5,90.5,5.45,33.5,299.0,63.69,47.25
2016,7,7,18,0,515.0,83.0,5.4,33.0,247.0,60.39,44.7
2016,7,7,18,15,451.0,74.0,5.25,32.5,197.5,55.54,40.73
2016,7,7,18,30,387.0,65.0,5.1,32.0,148.0,48.87,35.06
2016,7,7,18,45,299.0,52.0,5.0,31.5,105.0,39.72,27.09
2016,7,7,19,0,211.0,39.0,4.9,31.0,62.0,30.27,18.46
2016,7,7,19,15,105.5,19.5,4.75,30.5,31.0,15.28,0.4
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,7.0,3.85,25.5,7.0,6.37,0.0
2016,7,8,6,0,0.0,14.0,4.0,26.0,14.0,12.32,0.52
2016,7,8,6,15,0.0,32.5,4.15,26.5,32.5,30.54,18.24
2016,7,8,6,30,0.0,51.0,4.3,27.0,51.0,49.79,34.41
2016,7,8,6,45,6.0,72.5,4.5,27.5,74.0,76.28,56.38
2016,7,8,7,0,12.0,94.0,4.7,28.0,97.0,102.45,77.84
2016,7,8,7,15,280.5,96.0,4.75,28.5,201.0,368.89,295.51
2016,7,8,7,30,549.0,98.0,4.8,29.0,305.0,609.88,480.52
2016,7,8,7,45,298.5,142.5,4.85,29.5,257.5,438.64,345.34
2016,7,8,8,0,48.0,187.0,4.9,30.0,210.0,242.07,186.43
2016,7,8,8,15,378.5,149.0,4.9,30.5,363.0,550.45,428.03
2016,7,8,8,30,709.0,111.0,4.9,31.0,516.0,832.44,628.68
2016,7,8,8,45,737.5,111.5,4.95,31.5,566.5,867.5,648.2
2016,7,8,9,0,766.0,112.0,5.0,32.0,617.0,906.31,671.43
2016,7,8,9,15,781.5,115.0,5.0,32.5,662.5,933.06,685.94
2016,7,8,9,30,797.0,118.0,5.0,33.0,708.0,957.15,698.67
2016,7,8,9,45,813.5,117.5,5.0,33.5,749.5,964.31,700.21
2016,7,8,10,0,830.0,117.0,5.0,34.0,791.0,979.76,707.42
2016,7,8,10,15,839.0,119.0,4.95,34.0,825.5,987.26,710.58
2016,7,8,10,30,848.0,121.0,4.9,34.0,860.0,991.5,711.8
2016,7,8,10,45,857.0,120.5,4.9,34.5,888.5,989.86,708.24
2016,7,8,11,0,866.0,120.0,4.9,35.0,917.0,984.91,702.73
2016,7,8,11,15,870.5,121.0,4.85,35.5,938.0,973.7,692.99
2016,7,8,11,30,875.0,122.0,4.8,36.0,959.0,959.2,681.33
2016,7,8,11,45,876.5,123.5,4.8,36.5,972.5,939.12,666.61
2016,7,8,12,0,878.0,125.0,4.8,37.0,986.0,915.99,650.06
2016,7,8,12,15,879.0,125.5,4.8,37.0,991.5,888.66,632.26
2016,7,8,12,30,880.0,126.0,4.8,37.0,997.0,858.78,612.8
2016,7,8,12,45,879.5,125.5,4.8,37.5,995.0,824.59,589.21
2016,7,8,13,0,879.0,125.0,4.8,38.0,993.0,788.47,564.38
2016,7,8,13,15,877.0,124.5,4.8,38.0,982.5,749.35,538.67
2016,7,8,13,30,875.0,124.0,4.8,38.0,972.0,708.48,510.1
2016,7,8,13,45,870.5,123.5,4.8,38.0,954.0,664.34,478.43
2016,7,8,14,0,866.0,123.0,4.8,38.0,936.0,618.9,445.15
2016,7,8,14,15,860.5,122.0,4.8,38.0,911.0,571.4,409.63
2016,7,8,14,30,855.0,121.0,4.8,38.0,886.0,523.06,372.6
2016,7,8,14,45,841.0,123.0,4.8,38.0,852.5,472.48,333.03
2016,7,8,15,0,827.0,125.0,4.8,38.0,819.0,422.27,292.82
2016,7,8,15,15,505.0,246.5,4.8,37.5,664.5,346.74,240.09
2016,7,8,15,30,183.0,368.0,4.8,37.0,510.0,324.62,229.95
2016,7,8,15,45,477.0,243.5,4.8,37.0,583.0,273.63,182.17
2016,7,8,16,0,771.0,119.0,4.8,37.0,656.0,211.72,123.29
2016,7,8,16,15,753.0,115.5,4.8,36.5,608.5,162.12,88.18
2016,7,8,16,30,735.0,112.0,4.8,36.0,561.0,114.78,62.06
2016,7,8,16,45,707.0,109.0,4.8,36.0,510.0,67.02,48.68
2016,7,8,17,0,679.0,106.0,4.8,36.0,459.0,67.5,49.28
2016,7,8,17,15,646.5,101.0,4.7,35.5,406.5,66.52,48.79
2016,7,8,17,30,614.0,96.0,4.6,35.0,354.0,65.43,48.19
2016,7,8,17,45,567.0,89.5,4.5,34.5,301.5,63.0,46.46
2016,7,8,18,0,520.0,83.0,4.4,34.0,249.0,60.44,44.54
2016,7,8,18,15,455.5,74.0,4.15,33.0,199.0,55.58,40.68
2016,7,8,18,30,391.0,65.0,3.9,32.0,149.0,48.9,35.08
2016,7,8,18,45,297.0,52.0,3.7,31.5,105.5,39.73,27.09
2016,7,8,19,0,203.0,39.0,3.5,31.0,62.0,30.26,18.44
2016,7,8,19,15,101.5,19.5,3.55,30.5,31.0,15.29,0.12
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,6.5,11.0,3.45,24.5,11.5,13.46,0.0
2016,7,9,6,0,13.0,22.0,3.6,25.0,23.0,32.91,9.94
2016,7,9,6,15,63.0,42.5,3.75,25.5,52.5,103.6,76.41
2016,7,9,6,30,113.0,63.0,3.9,26.0,82.0,163.25,127.64
2016,7,9,6,45,166.5,80.0,4.05,26.5,119.5,236.27,188.45
2016,7,9,7,0,220.0,97.0,4.2,27.0,157.0,301.28,241.68
2016,7,9,7,15,177.5,123.0,4.2,27.5,178.5,291.17,232.41
2016,7,9,7,30,135.0,149.0,4.2,28.0,200.0,290.84,230.06
2016,7,9,7,45,153.5,173.5,4.2,28.5,240.0,337.17,265.13
2016,7,9,8,0,172.0,198.0,4.2,29.0,280.0,383.71,299.39
2016,7,9,8,15,196.0,221.5,4.2,29.5,325.5,434.12,335.92
2016,7,9,8,30,220.0,245.0,4.2,30.0,371.0,484.72,371.75
2016,7,9,8,45,191.0,272.5,4.2,31.0,389.0,488.92,370.75
2016,7,9,9,0,162.0,300.0,4.2,32.0,407.0,490.77,368.25
2016,7,9,9,15,277.5,300.0,4.15,32.5,499.5,621.35,462.26
2016,7,9,9,30,393.0,300.0,4.1,33.0,592.0,735.17,540.93
2016,7,9,9,45,338.5,337.0,4.1,33.5,598.0,718.87,524.87
2016,7,9,10,0,284.0,374.0,4.1,34.0,604.0,699.52,507.64
2016,7,9,10,15,151.5,338.5,4.05,34.0,462.0,504.05,368.88
2016,7,9,10,30,19.0,303.0,4.0,34.0,320.0,298.73,217.96
2016,7,9,10,45,169.0,370.0,4.0,34.5,525.5,543.34,396.07
2016,7,9,11,0,319.0,437.0,4.0,35.0,731.0,766.07,547.4
2016,7,9,11,15,585.0,286.5,3.95,35.5,840.5,876.82,624.97
2016,7,9,11,30,851.0,136.0,3.9,36.0,950.0,949.6,671.38
2016,7,9,11,45,843.5,143.5,3.85,36.5,960.5,926.74,654.18
2016,7,9,12,0,836.0,151.0,3.8,37.0,971.0,901.02,635.94
2016,7,9,12,15,837.0,151.5,3.75,37.0,976.0,874.26,618.45
2016,7,9,12,30,838.0,152.0,3.7,37.0,981.0,845.1,599.42
2016,7,9,12,45,833.5,154.0,3.65,37.0,977.5,810.62,576.91
2016,7,9,13,0,829.0,156.0,3.6,37.0,974.0,774.61,553.35
2016,7,9,13,15,826.0,155.5,3.55,37.0,963.5,736.33,527.52
2016,7,9,13,30,823.0,155.0,3.5,37.0,953.0,696.54,499.53
2016,7,9,13,45,425.5,261.0,3.5,37.0,673.5,490.75,353.62
2016,7,9,14,0,28.0,367.0,3.5,37.0,394.0,325.96,232.95
2016,7,9,14,15,167.5,393.0,3.45,37.0,544.0,410.99,294.25
2016,7,9,14,30,307.0,419.0,3.4,37.0,694.0,476.24,338.55
2016,7,9,14,45,377.0,373.0,3.35,37.0,698.5,452.04,319.86
2016,7,9,15,0,447.0,327.0,3.3,37.0,703.0,412.92,289.83
2016,7,9,15,15,602.0,234.5,3.2,36.5,715.0,367.85,252.97
2016,7,9,15,30,757.0,142.0,3.1,36.0,727.0,314.39,206.94
2016,7,9,15,45,525.5,223.0,3.05,36.0,618.0,270.65,178.3
2016,7,9,16,0,294.0,304.0,3.0,36.0,509.0,259.73,177.49
2016,7,9,16,15,483.5,218.5,3.0,35.5,527.0,195.91,124.13
2016,7,9,16,30,673.0,133.0,3.0,35.0,545.0,117.46,66.07
2016,7,9,16,45,639.5,130.5,3.0,35.0,493.5,80.51,59.73
2016,7,9,17,0,606.0,128.0,3.0,35.0,442.0,82.11,61.29
2016,7,9,17,15,570.5,121.0,2.85,34.5,391.0,80.43,60.29
2016,7,9,17,30,535.0,114.0,2.7,34.0,340.0,78.57,59.12
2016,7,9,17,45,484.5,106.0,2.55,34.0,288.5,74.77,56.19
2016,7,9,18,0,434.0,98.0,2.4,34.0,237.0,70.53,52.81
2016,7,9,18,15,368.5,86.5,2.35,33.0,188.5,63.45,47.16
2016,7,9,18,30,303.0,75.0,2.3,32.0,140.0,56.09,41.01
2016,7,9,18,45,216.5,58.5,2.25,31.5,98.0,45.94,32.18
2016,7,9,19,0,130.0,42.0,2.2,31.0,56.0,33.32,20.85
2016,7,9,19,15,65.0,21.0,2.5,30.5,28.0,17.13,0.43
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,8.5,2.35,24.5,8.5,7.73,0.0
2016,7,10,6,0,0.0,17.0,2.5,25.0,17.0,14.98,0.8
2016,7,10,6,15,23.0,39.5,2.75,25.0,43.5,62.63,43.82
2016,7,10,6,30,46.0,62.0,3.0,25.0,70.0,105.65,80.67
2016,7,10,6,45,74.5,85.0,3.3,25.5,103.0,165.46,130.43
2016,7,10,7,0,103.0,108.0,3.6,26.0,136.0,215.16,171.36
2016,7,10,7,15,134.0,128.0,3.7,26.5,173.0,263.91,210.57
2016,7,10,7,30,165.0,148.0,3.8,27.0,210.0,314.52,250.18
2016,7,10,7,45,82.5,143.5,3.9,27.5,174.5,221.59,174.28
2016,7,10,8,0,0.0,139.0,4.0,28.0,139.0,130.29,98.65
2016,7,10,8,15,43.5,191.5,4.0,28.5,216.5,239.65,185.13
2016,7,10,8,30,87.0,244.0,4.0,29.0,294.0,340.2,261.74
2016,7,10,8,45,69.5,259.5,4.0,29.5,301.5,338.02,257.71
2016,7,10,9,0,52.0,275.0,4.0,30.0,309.0,335.07,253.46
2016,7,10,9,15,49.0,292.0,3.95,30.5,326.5,347.58,261.27
2016,7,10,9,30,46.0,309.0,3.9,31.0,344.0,359.75,268.73
2016,7,10,9,45,202.5,331.5,3.9,31.5,494.5,557.02,414.49
2016,7,10,10,0,359.0,354.0,3.9,32.0,645.0,753.79,551.35
2016,7,10,10,15,198.5,358.5,3.9,32.5,521.0,573.06,420.2
2016,7,10,10,30,38.0,363.0,3.9,33.0,397.0,394.04,287.8
2016,7,10,10,45,28.5,340.5,3.9,33.5,366.5,357.67,261.09
2016,7,10,11,0,19.0,318.0,3.9,34.0,336.0,309.99,225.77
2016,7,10,11,15,22.0,323.0,3.9,34.0,344.0,327.38,238.26
2016,7,10,11,30,25.0,328.0,3.9,34.0,352.0,331.91,241.36
2016,7,10,11,45,66.0,408.5,3.9,34.5,473.5,443.12,320.58
2016,7,10,12,0,107.0,489.0,3.9,35.0,595.0,549.76,393.8
2016,7,10,12,15,196.0,487.5,3.9,35.0,682.0,622.99,445.32
2016,7,10,12,30,285.0,486.0,3.9,35.0,769.0,684.81,488.26
2016,7,10,12,45,284.0,485.0,3.95,35.5,766.0,663.09,472.19
2016,7,10,13,0,283.0,484.0,4.0,36.0,763.0,640.96,456.22
2016,7,10,13,15,537.0,330.0,4.05,36.0,852.5,678.5,487.12
2016,7,10,13,30,791.0,176.0,4.1,36.0,942.0,694.2,501.56
2016,7,10,13,45,783.0,177.0,4.15,36.0,923.5,650.68,470.21
2016,7,10,14,0,775.0,178.0,4.2,36.0,905.0,606.45,437.97
2016,7,10,14,15,768.5,176.5,4.2,36.0,880.5,560.58,403.76
2016,7,10,14,30,762.0,175.0,4.2,36.0,856.0,514.27,368.4
2016,7,10,14,45,745.0,177.0,4.2,36.0,823.0,465.69,330.6
2016,7,10,15,0,728.0,179.0,4.2,36.0,790.0,412.86,289.03
2016,7,10,15,15,715.5,175.5,4.2,36.0,752.5,363.05,248.83
2016,7,10,15,30,703.0,172.0,4.2,36.0,715.0,314.26,208.95
2016,7,10,15,45,673.5,174.5,4.25,36.0,670.0,267.07,171.07
2016,7,10,16,0,644.0,177.0,4.3,36.0,625.0,223.16,137.2
2016,7,10,16,15,621.5,171.5,4.3,35.5,578.5,177.9,105.58
2016,7,10,16,30,599.0,166.0,4.3,35.0,532.0,135.54,82.15
2016,7,10,16,45,552.5,165.5,4.3,35.0,480.0,105.33,79.71
2016,7,10,17,0,506.0,165.0,4.3,35.0,428.0,107.45,81.74
2016,7,10,17,15,467.0,155.5,4.1,34.5,377.0,103.74,79.21
2016,7,10,17,30,428.0,146.0,3.9,34.0,326.0,99.75,76.42
2016,7,10,17,45,361.0,137.5,3.75,33.5,274.0,100.61,77.52
2016,7,10,18,0,294.0,129.0,3.6,33.0,222.0,94.87,73.1
2016,7,10,18,15,231.5,110.5,3.4,32.0,175.0,82.34,63.0
2016,7,10,18,30,169.0,92.0,3.2,31.0,128.0,69.37,52.19
2016,7,10,18,45,100.0,67.5,3.0,30.5,87.0,53.01,38.12
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,35.38,22.55
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,18.4,0.43
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,25.0,9.5,10.5,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,24.29,3.76
2016,7,11,6,15,58.5,45.0,4.75,25.5,54.0,107.25,78.77
2016,7,11,6,30,110.0,71.0,4.9,26.0,89.0,176.84,138.2
2016,7,11,6,45,189.0,89.5,5.1,26.5,135.0,267.67,213.87
2016,7,11,7,0,268.0,108.0,5.3,27.0,181.0,353.88,284.43
2016,7,11,7,15,325.0,122.5,5.45,27.5,230.5,422.85,339.23
2016,7,11,7,30,382.0,137.0,5.6,28.0,280.0,512.32,407.67
2016,7,11,7,45,275.5,167.0,5.75,28.5,279.0,450.77,356.54
2016,7,11,8,0,169.0,197.0,5.9,29.0,278.0,379.97,298.01
2016,7,11,8,15,207.5,219.0,6.0,29.5,329.5,441.74,344.51
2016,7,11,8,30,246.0,241.0,6.1,30.0,381.0,522.87,403.83
2016,7,11,8,45,448.0,202.0,6.2,30.5,485.5,691.38,530.45
2016,7,11,9,0,650.0,163.0,6.3,31.0,590.0,857.9,648.49
2016,7,11,9,15,670.0,168.0,6.35,31.5,636.0,889.48,666.83
2016,7,11,9,30,690.0,173.0,6.4,32.0,682.0,918.72,684.03
2016,7,11,9,45,709.5,174.0,6.5,32.5,723.5,940.39,696.23
2016,7,11,10,0,729.0,175.0,6.6,33.0,765.0,959.32,706.62
2016,7,11,10,15,741.0,178.0,6.6,33.5,800.5,969.95,710.97
2016,7,11,10,30,753.0,181.0,6.6,34.0,836.0,970.04,708.37
2016,7,11,10,45,763.5,182.0,6.65,34.5,865.5,971.04,706.84
2016,7,11,11,0,774.0,183.0,6.7,35.0,895.0,968.78,703.25
2016,7,11,11,15,780.5,184.5,6.65,35.0,916.5,959.78,696.31
2016,7,11,11,30,787.0,186.0,6.6,35.0,938.0,947.55,687.37
2016,7,11,11,45,783.0,192.5,6.6,35.5,950.0,926.97,671.78
2016,7,11,12,0,779.0,199.0,6.6,36.0,962.0,903.52,654.44
2016,7,11,12,15,780.5,199.5,6.55,36.0,968.0,876.96,636.26
2016,7,11,12,30,782.0,200.0,6.5,36.0,974.0,847.97,616.49
2016,7,11,12,45,780.5,201.0,6.45,36.5,972.0,814.9,592.71
2016,7,11,13,0,779.0,202.0,6.4,37.0,970.0,780.2,566.97
2016,7,11,13,15,776.5,201.0,6.3,37.0,960.0,741.64,539.31
2016,7,11,13,30,774.0,200.0,6.2,37.0,950.0,701.76,510.36
2016,7,11,13,45,767.5,199.5,6.15,37.5,932.0,658.46,477.68
2016,7,11,14,0,761.0,199.0,6.1,38.0,914.0,614.42,444.03
2016,7,11,14,15,754.0,197.0,6.05,37.5,888.5,568.36,410.2
2016,7,11,14,30,747.0,195.0,6.0,37.0,863.0,518.47,372.8
2016,7,11,14,45,744.5,187.5,5.95,37.0,833.0,468.8,333.85
2016,7,11,15,0,742.0,180.0,5.9,37.0,803.0,418.84,293.75
2016,7,11,15,15,729.0,177.0,5.85,37.0,765.0,368.41,252.71
2016,7,11,15,30,716.0,174.0,5.8,37.0,727.0,319.04,212.11
2016,7,11,15,45,696.0,171.5,5.8,37.0,683.0,269.71,172.12
2016,7,11,16,0,676.0,169.0,5.8,37.0,639.0,222.6,135.34
2016,7,11,16,15,653.5,164.0,5.75,36.5,591.5,175.87,102.63
2016,7,11,16,30,631.0,159.0,5.7,36.0,544.0,132.02,78.51
2016,7,11,16,45,597.0,154.5,5.7,35.5,493.0,96.88,72.85
2016,7,11,17,0,563.0,150.0,5.7,35.0,442.0,98.38,74.51
2016,7,11,17,15,525.0,141.5,5.6,34.5,390.0,94.99,72.2
2016,7,11,17,30,487.0,133.0,5.5,34.0,338.0,91.36,69.65
2016,7,11,17,45,431.5,123.5,5.45,33.5,286.0,86.66,66.16
2016,7,11,18,0,376.0,114.0,5.4,33.0,234.0,81.73,62.35
2016,7,11,18,15,308.5,99.5,5.3,32.0,185.5,75.38,57.3
2016,7,11,18,30,241.0,85.0,5.2,31.0,137.0,64.93,48.53
2016,7,11,18,45,159.0,65.0,5.1,30.5,95.0,50.32,35.9
2016,7,11,19,0,77.0,45.0,5.0,30.0,53.0,36.06,23.04
2016,7,11,19,15,38.5,22.5,5.0,29.5,26.5,18.74,0.0
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
