Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.5,4.9,24.5,12.5,21.05,0.0
2016,7,12,6,0,40.0,23.0,5.0,25.0,25.0,58.58,14.11
2016,7,12,6,15,130.5,42.5,5.15,25.5,61.5,159.0,119.51
2016,7,12,6,30,221.0,62.0,5.3,26.0,98.0,247.11,195.69
2016,7,12,6,45,318.0,73.0,5.45,26.5,146.5,349.26,280.71
2016,7,12,7,0,415.0,84.0,5.6,27.0,195.0,446.57,359.85
2016,7,12,7,15,471.0,93.0,5.6,27.5,246.5,515.67,413.88
2016,7,12,7,30,527.0,102.0,5.6,28.0,298.0,595.17,473.03
2016,7,12,7,45,354.0,149.0,5.7,28.5,290.0,494.91,392.14
2016,7,12,8,0,181.0,196.0,5.8,29.0,282.0,389.51,305.51
2016,7,12,8,15,438.0,156.5,5.85,29.5,396.0,614.11,479.61
2016,7,12,8,30,695.0,117.0,5.9,30.0,510.0,826.07,631.38
2016,7,12,8,45,475.5,202.5,5.95,31.0,483.0,718.42,547.42
2016,7,12,9,0,256.0,288.0,6.0,32.0,456.0,587.93,444.02
2016,7,12,9,15,175.0,313.0,6.0,32.5,431.5,515.8,387.78
2016,7,12,9,30,94.0,338.0,6.0,33.0,407.0,440.88,329.04
2016,7,12,9,45,186.5,356.0,6.0,33.5,503.5,568.28,422.16
2016,7,12,10,0,279.0,374.0,6.0,34.0,600.0,694.73,511.01
2016,7,12,10,15,553.5,253.0,5.95,34.0,726.0,859.19,630.83
2016,7,12,10,30,828.0,132.0,5.9,34.0,852.0,982.75,713.62
2016,7,12,10,45,443.5,275.5,5.9,34.5,663.5,750.45,549.68
2016,7,12,11,0,59.0,419.0,5.9,35.0,475.0,463.31,336.28
2016,7,12,11,15,204.5,428.0,5.85,35.5,623.5,621.29,450.91
2016,7,12,11,30,350.0,437.0,5.8,36.0,772.0,769.33,553.09
2016,7,12,11,45,357.0,439.5,5.8,36.5,785.5,762.18,546.11
2016,7,12,12,0,364.0,442.0,5.8,37.0,799.0,753.1,538.54
2016,7,12,12,15,354.0,451.0,5.75,37.0,799.5,733.06,524.14
2016,7,12,12,30,344.0,460.0,5.7,37.0,800.0,711.92,509.04
2016,7,12,12,45,614.0,290.0,5.7,37.5,895.5,760.63,547.67
2016,7,12,13,0,884.0,120.0,5.7,38.0,991.0,788.39,568.7
2016,7,12,13,15,882.0,119.5,5.65,38.0,981.0,749.03,541.98
2016,7,12,13,30,880.0,119.0,5.6,38.0,971.0,707.89,512.81
2016,7,12,13,45,876.0,118.0,5.6,38.0,953.0,663.39,480.51
2016,7,12,14,0,872.0,117.0,5.6,38.0,935.0,617.53,446.57
2016,7,12,14,15,866.5,116.0,5.55,38.0,909.5,569.67,410.29
2016,7,12,14,30,861.0,115.0,5.5,38.0,884.0,520.95,372.53
2016,7,12,14,45,536.0,260.5,5.5,38.0,733.5,433.7,308.04
2016,7,12,15,0,211.0,406.0,5.5,38.0,583.0,393.12,279.66
2016,7,12,15,15,516.0,257.5,5.5,37.5,663.0,357.41,248.06
2016,7,12,15,30,821.0,109.0,5.5,37.0,743.0,314.82,206.05
2016,7,12,15,45,509.5,214.5,5.5,37.0,600.5,260.49,171.72
2016,7,12,16,0,198.0,320.0,5.5,37.0,458.0,263.67,184.54
2016,7,12,16,15,473.0,211.5,5.5,36.5,508.5,189.21,119.65
2016,7,12,16,30,748.0,103.0,5.5,36.0,559.0,107.24,56.61
2016,7,12,16,45,717.5,101.5,5.55,36.0,507.0,69.35,50.59
2016,7,12,17,0,687.0,100.0,5.6,36.0,455.0,63.66,46.19
2016,7,12,17,15,654.5,95.0,5.55,35.5,403.0,62.48,45.52
2016,7,12,17,30,622.0,90.0,5.5,35.0,351.0,61.19,44.74
2016,7,12,17,45,574.0,84.5,5.5,34.5,298.5,59.31,43.44
2016,7,12,18,0,526.0,79.0,5.5,34.0,246.0,57.37,42.01
2016,7,12,18,15,462.0,70.0,5.4,33.0,196.0,52.37,38.01
2016,7,12,18,30,398.0,61.0,5.3,32.0,146.0,47.16,33.62
2016,7,12,18,45,303.5,49.0,5.25,31.5,103.0,37.49,25.22
2016,7,12,19,0,209.0,37.0,5.2,31.0,60.0,28.75,17.11
2016,7,12,19,15,104.5,18.5,5.15,30.5,30.0,14.52,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.0,11.0,4.05,25.5,13.0,29.04,0.0
2016,7,13,6,0,72.0,22.0,4.2,26.0,26.0,83.06,17.19
2016,7,13,6,15,177.0,38.5,4.35,26.5,63.0,194.41,146.01
2016,7,13,6,30,282.0,55.0,4.5,27.0,100.0,290.68,229.18
2016,7,13,6,45,381.5,62.5,4.65,27.5,149.5,379.38,303.33
2016,7,13,7,0,481.0,70.0,4.8,28.0,199.0,483.59,386.75
2016,7,13,7,15,534.0,77.5,4.9,28.5,250.5,552.78,439.12
2016,7,13,7,30,587.0,85.0,5.0,29.0,302.0,624.16,491.13
2016,7,13,7,45,640.0,86.0,5.15,29.5,357.0,688.82,536.62
2016,7,13,8,0,693.0,87.0,5.3,30.0,412.0,754.57,581.64
2016,7,13,8,15,719.0,91.0,5.4,30.5,464.0,795.99,608.07
2016,7,13,8,30,745.0,95.0,5.5,31.0,516.0,840.75,636.5
2016,7,13,8,45,769.5,96.0,5.6,32.0,566.5,878.79,658.46
2016,7,13,9,0,794.0,97.0,5.7,33.0,617.0,914.9,678.78
2016,7,13,9,15,808.5,99.5,5.7,33.5,662.5,930.42,685.8
2016,7,13,9,30,823.0,102.0,5.7,34.0,708.0,953.5,698.05
2016,7,13,9,45,835.5,103.0,5.75,34.5,748.5,970.0,706.16
2016,7,13,10,0,848.0,104.0,5.8,35.0,789.0,983.5,712.38
2016,7,13,10,15,856.5,105.5,5.85,35.0,824.0,990.33,715.83
2016,7,13,10,30,865.0,107.0,5.9,35.0,859.0,993.87,717.3
2016,7,13,10,45,871.5,108.5,5.95,35.5,887.0,992.04,713.88
2016,7,13,11,0,878.0,110.0,6.0,36.0,915.0,986.82,708.4
2016,7,13,11,15,882.0,110.5,6.0,36.5,936.5,974.75,698.32
2016,7,13,11,30,886.0,111.0,6.0,37.0,958.0,959.38,686.27
2016,7,13,11,45,867.0,127.0,6.0,37.5,965.5,933.79,667.67
2016,7,13,12,0,848.0,143.0,6.0,38.0,973.0,905.13,647.21
2016,7,13,12,15,849.0,143.5,6.0,38.0,978.5,878.23,629.35
2016,7,13,12,30,850.0,144.0,6.0,38.0,984.0,848.86,609.85
2016,7,13,12,45,848.5,144.5,6.05,38.0,982.0,815.29,587.72
2016,7,13,13,0,847.0,145.0,6.1,38.0,980.0,779.92,564.28
2016,7,13,13,15,844.5,144.5,6.1,38.0,969.5,741.3,537.98
2016,7,13,13,30,842.0,144.0,6.1,38.0,959.0,701.07,509.05
2016,7,13,13,45,837.0,143.5,6.1,38.0,941.0,657.71,477.38
2016,7,13,14,0,832.0,143.0,6.1,38.0,923.0,613.16,444.24
2016,7,13,14,15,826.0,141.5,6.05,38.0,898.5,566.31,408.63
2016,7,13,14,30,820.0,140.0,6.0,38.0,874.0,518.72,371.68
2016,7,13,14,45,799.0,146.0,6.0,38.0,839.0,465.37,329.92
2016,7,13,15,0,778.0,152.0,6.0,38.0,804.0,416.45,290.52
2016,7,13,15,15,766.5,149.0,5.95,37.5,766.5,365.53,249.43
2016,7,13,15,30,755.0,146.0,5.9,37.0,729.0,315.42,208.41
2016,7,13,15,45,735.0,145.0,5.9,37.0,685.0,265.9,167.95
2016,7,13,16,0,715.0,144.0,5.9,37.0,641.0,210.95,125.13
2016,7,13,16,15,694.5,140.0,5.85,36.5,594.0,162.97,91.43
2016,7,13,16,30,674.0,136.0,5.8,36.0,547.0,117.57,66.71
2016,7,13,16,45,642.0,132.5,5.75,36.0,496.0,82.04,60.79
2016,7,13,17,0,610.0,129.0,5.7,36.0,445.0,83.02,61.84
2016,7,13,17,15,574.0,122.5,5.6,35.5,393.0,81.75,61.18
2016,7,13,17,30,538.0,116.0,5.5,35.0,341.0,80.34,60.39
2016,7,13,17,45,486.5,107.5,5.4,34.5,289.0,75.91,57.08
2016,7,13,18,0,435.0,99.0,5.3,34.0,237.0,71.34,53.53
2016,7,13,18,15,367.0,87.5,5.0,33.0,188.0,64.27,47.86
2016,7,13,18,30,299.0,76.0,4.7,32.0,139.0,56.91,41.68
2016,7,13,18,45,211.0,59.0,4.45,31.5,97.0,46.25,32.38
2016,7,13,19,0,123.0,42.0,4.2,31.0,55.0,33.26,20.63
2016,7,13,19,15,61.5,21.0,4.05,30.5,27.5,17.09,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.5,3.6,24.5,13.5,39.65,0.0
2016,7,14,6,0,114.0,21.0,3.8,25.0,27.0,115.04,17.95
2016,7,14,6,15,233.0,34.5,3.95,25.5,65.5,222.55,168.05
2016,7,14,6,30,352.0,48.0,4.1,26.0,104.0,329.88,261.08
2016,7,14,6,45,433.0,57.0,4.25,26.5,153.0,413.84,331.26
2016,7,14,7,0,514.0,66.0,4.4,27.0,202.0,503.25,402.51
2016,7,14,7,15,566.5,72.5,4.5,27.5,254.5,571.86,454.2
2016,7,14,7,30,619.0,79.0,4.6,28.0,307.0,642.61,505.47
2016,7,14,7,45,653.5,85.0,4.75,29.0,360.5,698.88,543.47
2016,7,14,8,0,688.0,91.0,4.9,30.0,414.0,755.2,580.33
2016,7,14,8,15,715.0,95.0,4.9,30.5,466.0,796.95,606.38
2016,7,14,8,30,742.0,99.0,4.9,31.0,518.0,842.59,634.65
2016,7,14,8,45,760.5,103.5,4.95,31.5,567.5,879.09,656.4
2016,7,14,9,0,779.0,108.0,5.0,32.0,617.0,913.42,676.46
2016,7,14,9,15,794.0,110.5,4.95,32.5,662.5,939.45,690.11
2016,7,14,9,30,809.0,113.0,4.9,33.0,708.0,962.79,701.89
2016,7,14,9,45,818.5,116.5,4.85,33.5,748.0,967.84,701.62
2016,7,14,10,0,828.0,120.0,4.8,34.0,788.0,980.71,706.72
2016,7,14,10,15,837.0,122.0,4.75,34.5,823.0,988.27,708.46
2016,7,14,10,30,846.0,124.0,4.7,35.0,858.0,992.56,708.35
2016,7,14,10,45,850.5,126.5,4.7,35.5,885.5,989.52,703.92
2016,7,14,11,0,855.0,129.0,4.7,36.0,913.0,983.13,697.55
2016,7,14,11,15,859.0,130.0,4.7,36.0,934.0,971.45,689.39
2016,7,14,11,30,863.0,131.0,4.7,36.0,955.0,956.51,679.28
2016,7,14,11,45,865.5,132.0,4.7,36.5,968.5,936.97,664.93
2016,7,14,12,0,868.0,133.0,4.7,37.0,982.0,914.38,648.75
2016,7,14,12,15,868.5,133.0,4.7,37.0,987.5,886.27,630.42
2016,7,14,12,30,869.0,133.0,4.7,37.0,993.0,855.67,610.47
2016,7,14,12,45,866.5,134.5,4.75,37.5,989.5,821.66,587.19
2016,7,14,13,0,864.0,136.0,4.8,38.0,986.0,785.79,562.67
2016,7,14,13,15,861.5,135.5,4.85,38.0,976.0,746.57,537.02
2016,7,14,13,30,859.0,135.0,4.9,38.0,966.0,705.68,508.34
2016,7,14,13,45,852.5,135.5,4.95,38.0,947.0,661.41,476.69
2016,7,14,14,0,846.0,136.0,5.0,38.0,928.0,616.04,443.53
2016,7,14,14,15,840.0,134.5,5.05,37.5,903.0,568.53,408.93
2016,7,14,14,30,834.0,133.0,5.1,37.0,878.0,520.26,372.7
2016,7,14,14,45,823.0,132.5,5.15,37.0,845.5,469.92,333.15
2016,7,14,15,0,812.0,132.0,5.2,37.0,813.0,414.28,288.9
2016,7,14,15,15,801.5,130.0,5.25,36.5,775.5,362.68,247.15
2016,7,14,15,30,791.0,128.0,5.3,36.0,738.0,311.71,205.2
2016,7,14,15,45,774.5,126.0,5.35,36.0,694.5,260.24,162.85
2016,7,14,16,0,758.0,124.0,5.4,36.0,651.0,210.48,123.49
2016,7,14,16,15,739.5,120.5,5.35,35.5,603.5,161.33,88.84
2016,7,14,16,30,721.0,117.0,5.3,35.0,556.0,107.0,57.84
2016,7,14,16,45,692.5,113.5,5.25,35.0,505.0,69.94,51.28
2016,7,14,17,0,664.0,110.0,5.2,35.0,454.0,70.25,51.75
2016,7,14,17,15,630.5,104.5,5.05,34.5,401.5,69.06,51.1
2016,7,14,17,30,597.0,99.0,4.9,34.0,349.0,67.74,50.32
2016,7,14,17,45,546.0,93.0,4.8,34.0,296.0,65.81,48.89
2016,7,14,18,0,495.0,87.0,4.7,34.0,243.0,63.83,47.34
2016,7,14,18,15,428.0,77.0,4.45,33.0,193.0,56.88,41.74
2016,7,14,18,30,361.0,67.0,4.2,32.0,143.0,50.38,36.27
2016,7,14,18,45,261.5,53.5,4.0,31.5,100.0,40.87,27.97
2016,7,14,19,0,162.0,40.0,3.8,31.0,57.0,31.06,18.85
2016,7,14,19,15,81.0,20.0,3.8,30.5,28.5,16.35,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,14.63,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,35.33,0.0
2016,7,15,6,15,102.0,41.5,3.85,25.5,56.5,140.89,104.0
2016,7,15,6,30,183.0,63.0,3.9,26.0,92.0,224.41,176.31
2016,7,15,6,45,276.0,76.5,4.0,26.5,140.0,324.07,258.83
2016,7,15,7,0,369.0,90.0,4.1,27.0,188.0,419.67,336.01
2016,7,15,7,15,428.0,101.0,4.15,27.5,239.0,491.82,392.05
2016,7,15,7,30,487.0,112.0,4.2,28.0,290.0,567.33,448.54
2016,7,15,7,45,536.0,118.0,4.3,28.5,344.0,630.51,493.33
2016,7,15,8,0,585.0,124.0,4.4,29.0,398.0,703.94,544.13
2016,7,15,8,15,617.0,130.0,4.4,29.5,450.0,755.0,577.21
2016,7,15,8,30,649.0,136.0,4.4,30.0,502.0,805.23,609.05
2016,7,15,8,45,666.0,144.0,4.45,31.0,550.0,842.22,630.04
2016,7,15,9,0,683.0,152.0,4.5,32.0,598.0,877.15,649.33
2016,7,15,9,15,701.5,156.5,4.45,32.5,643.5,907.22,665.97
2016,7,15,9,30,720.0,161.0,4.4,33.0,689.0,934.86,680.85
2016,7,15,9,45,728.5,167.0,4.35,33.5,728.5,951.45,688.37
2016,7,15,10,0,737.0,173.0,4.3,34.0,768.0,965.05,694.06
2016,7,15,10,15,748.0,176.0,4.15,34.5,802.5,967.2,691.88
2016,7,15,10,30,759.0,179.0,4.0,35.0,837.0,974.0,692.87
2016,7,15,10,45,760.5,185.0,3.85,35.5,863.5,971.03,687.67
2016,7,15,11,0,762.0,191.0,3.7,36.0,890.0,964.81,680.6
2016,7,15,11,15,767.5,192.5,3.55,36.0,911.0,954.93,672.77
2016,7,15,11,30,773.0,194.0,3.4,36.0,932.0,941.86,663.05
2016,7,15,11,45,770.5,199.0,3.3,36.5,943.5,921.41,647.76
2016,7,15,12,0,768.0,204.0,3.2,37.0,955.0,898.13,630.86
2016,7,15,12,15,769.0,204.5,3.2,37.0,960.5,871.34,613.73
2016,7,15,12,30,770.0,205.0,3.2,37.0,966.0,842.17,595.08
2016,7,15,12,45,766.0,207.0,3.2,37.5,962.5,808.16,571.9
2016,7,15,13,0,762.0,209.0,3.2,38.0,959.0,772.69,546.92
2016,7,15,13,15,759.0,208.0,3.3,38.0,949.0,734.21,521.29
2016,7,15,13,30,756.0,207.0,3.4,38.0,939.0,694.51,494.27
2016,7,15,13,45,749.5,206.5,3.5,38.5,920.5,651.8,463.61
2016,7,15,14,0,743.0,206.0,3.6,39.0,902.0,607.05,431.0
2016,7,15,14,15,735.5,204.0,3.7,39.0,877.5,560.25,397.15
2016,7,15,14,30,728.0,202.0,3.8,39.0,853.0,513.24,362.24
2016,7,15,14,45,717.5,199.5,3.95,39.0,821.0,464.48,325.26
2016,7,15,15,0,707.0,197.0,4.1,39.0,789.0,416.18,287.66
2016,7,15,15,15,693.5,193.0,4.1,38.5,751.0,366.45,248.74
2016,7,15,15,30,680.0,189.0,4.1,38.0,713.0,317.92,210.14
2016,7,15,15,45,663.5,184.0,4.2,38.0,670.5,269.39,171.44
2016,7,15,16,0,647.0,179.0,4.3,38.0,628.0,222.76,135.56
2016,7,15,16,15,624.0,173.0,4.3,37.5,580.5,176.78,104.0
2016,7,15,16,30,601.0,167.0,4.3,37.0,533.0,133.78,80.95
2016,7,15,16,45,571.0,160.5,4.3,37.0,483.0,101.2,75.76
2016,7,15,17,0,541.0,154.0,4.3,37.0,433.0,100.87,75.81
2016,7,15,17,15,502.0,145.0,4.15,36.5,381.5,97.25,73.34
2016,7,15,17,30,463.0,136.0,4.0,36.0,330.0,93.35,70.62
2016,7,15,17,45,409.0,125.5,3.85,35.5,278.5,88.05,66.68
2016,7,15,18,0,355.0,115.0,3.7,35.0,227.0,82.47,62.37
2016,7,15,18,15,287.5,99.5,3.4,34.0,179.0,75.27,56.66
2016,7,15,18,30,220.0,84.0,3.1,33.0,131.0,64.13,47.4
2016,7,15,18,45,140.5,63.0,2.8,32.5,89.5,48.82,34.29
2016,7,15,19,0,61.0,42.0,2.5,32.0,48.0,33.86,20.88
2016,7,15,19,15,30.5,21.0,2.55,31.5,24.0,17.53,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,24.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.9,25.0,12.0,10.56,0.0
2016,7,16,6,15,6.5,32.5,2.95,25.0,33.5,36.74,22.75
2016,7,16,6,30,13.0,53.0,3.0,25.0,55.0,63.41,45.79
2016,7,16,6,45,32.0,75.5,3.15,25.5,83.0,109.79,84.52
2016,7,16,7,0,51.0,98.0,3.3,26.0,111.0,149.42,117.39
2016,7,16,7,15,64.5,120.5,3.3,26.5,141.5,185.37,146.43
2016,7,16,7,30,78.0,143.0,3.3,27.0,172.0,221.69,175.01
2016,7,16,7,45,123.0,168.5,3.35,28.0,222.0,305.26,239.96
2016,7,16,8,0,168.0,194.0,3.4,29.0,272.0,375.82,292.88
2016,7,16,8,15,261.0,205.5,3.4,29.5,344.0,492.27,379.97
2016,7,16,8,30,354.0,217.0,3.4,30.0,416.0,595.54,454.38
2016,7,16,8,45,438.5,211.0,3.45,31.0,481.0,692.38,520.71
2016,7,16,9,0,523.0,205.0,3.5,32.0,546.0,772.58,573.74
2016,7,16,9,15,477.0,242.5,3.45,32.5,571.0,773.12,568.85
2016,7,16,9,30,431.0,280.0,3.4,33.0,596.0,769.06,561.53
2016,7,16,9,45,436.0,295.5,3.4,33.5,631.0,789.24,572.43
2016,7,16,10,0,441.0,311.0,3.4,34.0,666.0,807.18,581.63
2016,7,16,10,15,637.0,221.5,3.35,34.5,760.0,911.44,652.43
2016,7,16,10,30,833.0,132.0,3.3,35.0,854.0,987.61,697.58
2016,7,16,10,45,841.5,133.0,3.3,35.5,883.0,986.99,694.16
2016,7,16,11,0,850.0,134.0,3.3,36.0,912.0,983.03,689.41
2016,7,16,11,15,854.5,135.0,3.3,36.0,933.5,971.79,681.68
2016,7,16,11,30,859.0,136.0,3.3,36.0,955.0,957.29,672.07
2016,7,16,11,45,848.5,146.0,3.3,36.5,965.0,933.76,655.49
2016,7,16,12,0,838.0,156.0,3.3,37.0,975.0,907.3,637.22
2016,7,16,12,15,839.5,156.0,3.35,37.0,981.0,880.37,620.31
2016,7,16,12,30,841.0,156.0,3.4,37.0,987.0,850.99,601.78
2016,7,16,12,45,839.5,156.5,3.5,37.5,984.5,817.42,579.49
2016,7,16,13,0,838.0,157.0,3.6,38.0,982.0,782.08,555.98
2016,7,16,13,15,835.0,156.5,3.65,38.0,971.5,743.16,530.22
2016,7,16,13,30,832.0,156.0,3.7,38.0,961.0,702.72,502.22
2016,7,16,13,45,826.5,155.5,3.8,38.0,942.5,660.45,472.48
2016,7,16,14,0,821.0,155.0,3.9,38.0,924.0,614.51,439.53
2016,7,16,14,15,814.5,153.5,4.0,38.0,899.0,566.39,404.21
2016,7,16,14,30,808.0,152.0,4.1,38.0,874.0,517.7,367.51
2016,7,16,14,45,804.0,147.0,4.2,38.0,843.0,467.11,328.43
2016,7,16,15,0,800.0,142.0,4.3,38.0,812.0,416.13,287.98
2016,7,16,15,15,788.5,139.5,4.35,37.5,773.5,364.3,246.6
2016,7,16,15,30,777.0,137.0,4.4,37.0,735.0,313.26,205.13
2016,7,16,15,45,760.5,134.5,4.45,37.0,691.0,262.09,163.51
2016,7,16,16,0,744.0,132.0,4.5,37.0,647.0,212.66,124.86
2016,7,16,16,15,724.0,128.0,4.55,36.5,599.5,156.2,85.23
2016,7,16,16,30,704.0,124.0,4.6,36.0,552.0,109.13,60.17
2016,7,16,16,45,676.5,119.5,4.65,36.0,500.5,73.81,54.16
2016,7,16,17,0,649.0,115.0,4.7,36.0,449.0,73.66,54.27
2016,7,16,17,15,614.5,109.0,4.65,35.5,396.5,72.27,53.48
2016,7,16,17,30,580.0,103.0,4.6,35.0,344.0,70.75,52.55
2016,7,16,17,45,532.0,95.0,4.55,34.5,292.0,67.42,50.1
2016,7,16,18,0,484.0,87.0,4.5,34.0,240.0,63.89,47.39
2016,7,16,18,15,418.0,77.0,4.25,33.5,190.0,56.88,41.64
2016,7,16,18,30,352.0,67.0,4.0,33.0,140.0,50.4,36.1
2016,7,16,18,45,260.0,52.5,3.75,32.5,97.5,40.14,27.21
2016,7,16,19,0,168.0,38.0,3.5,32.0,55.0,29.53,17.43
2016,7,16,19,15,84.0,19.0,3.4,31.5,27.5,14.94,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,24.5,11.0,22.05,0.0
2016,7,17,6,0,51.0,19.0,2.9,25.0,22.0,64.54,0.0
2016,7,17,6,15,150.5,37.5,2.95,25.5,58.5,163.73,120.92
2016,7,17,6,30,250.0,56.0,3.0,26.0,95.0,271.02,212.94
2016,7,17,6,45,342.0,67.0,3.15,26.5,143.0,357.6,285.15
2016,7,17,7,0,434.0,78.0,3.3,27.0,191.0,451.93,360.84
2016,7,17,7,15,490.0,87.0,3.3,27.5,243.0,528.2,419.0
2016,7,17,7,30,546.0,96.0,3.3,28.0,295.0,602.65,472.73
2016,7,17,7,45,326.0,144.5,3.3,28.5,269.0,464.87,364.83
2016,7,17,8,0,106.0,193.0,3.3,29.0,243.0,319.48,247.62
2016,7,17,8,15,222.5,206.0,3.3,29.5,326.0,457.64,353.49
2016,7,17,8,30,339.0,219.0,3.3,30.0,409.0,583.88,445.58
2016,7,17,8,45,545.5,169.5,3.35,31.0,509.0,746.54,560.96
2016,7,17,9,0,752.0,120.0,3.4,32.0,609.0,900.57,660.41
2016,7,17,9,15,768.0,123.5,3.4,32.5,655.0,928.41,674.38
2016,7,17,9,30,784.0,127.0,3.4,33.0,701.0,953.59,687.45
2016,7,17,9,45,797.5,129.0,3.45,33.5,742.0,971.67,696.26
2016,7,17,10,0,811.0,131.0,3.5,34.0,783.0,986.72,703.23
2016,7,17,10,15,820.0,133.0,3.5,34.5,818.0,994.03,705.03
2016,7,17,10,30,829.0,135.0,3.5,35.0,853.0,986.58,697.67
2016,7,17,10,45,836.0,136.5,3.55,35.5,881.0,984.93,694.6
2016,7,17,11,0,843.0,138.0,3.6,36.0,909.0,979.96,689.53
2016,7,17,11,15,847.5,139.0,3.65,36.0,930.0,968.74,682.08
2016,7,17,11,30,852.0,140.0,3.7,36.0,951.0,954.27,672.71
2016,7,17,11,45,863.5,134.5,3.75,36.5,967.0,937.19,660.41
2016,7,17,12,0,875.0,129.0,3.8,37.0,983.0,916.91,646.17
2016,7,17,12,15,875.5,129.0,3.85,37.0,988.0,888.66,628.23
2016,7,17,12,30,876.0,129.0,3.9,37.0,993.0,857.88,608.65
2016,7,17,12,45,875.0,128.5,4.0,37.5,990.5,823.19,585.43
2016,7,17,13,0,874.0,128.0,4.1,38.0,988.0,786.54,560.85
2016,7,17,13,15,871.5,127.5,4.1,38.0,977.5,746.91,534.98
2016,7,17,13,30,869.0,127.0,4.1,38.0,967.0,705.57,506.12
2016,7,17,13,45,864.0,126.5,4.2,38.0,948.5,661.01,474.6
2016,7,17,14,0,859.0,126.0,4.3,38.0,930.0,615.2,441.42
2016,7,17,14,15,853.0,125.0,4.3,38.0,905.0,567.39,405.78
2016,7,17,14,30,847.0,124.0,4.3,38.0,880.0,518.79,368.65
2016,7,17,14,45,512.0,265.5,4.35,38.0,718.0,425.26,300.66
2016,7,17,15,0,177.0,407.0,4.4,38.0,556.0,379.72,269.48
2016,7,17,15,15,492.0,262.0,4.4,37.5,647.5,350.74,242.69
2016,7,17,15,30,807.0,117.0,4.4,37.0,739.0,306.24,199.19
2016,7,17,15,45,792.0,115.0,4.4,37.0,695.0,254.14,156.52
2016,7,17,16,0,777.0,113.0,4.4,37.0,651.0,203.56,116.78
2016,7,17,16,15,759.0,109.5,4.4,36.5,603.5,153.3,81.8
2016,7,17,16,30,741.0,106.0,4.4,36.0,556.0,105.29,56.63
2016,7,17,16,45,715.0,102.5,4.4,36.0,505.0,70.24,51.29
2016,7,17,17,0,689.0,99.0,4.4,36.0,454.0,63.2,45.82
2016,7,17,17,15,656.5,94.0,4.3,35.5,401.0,62.0,45.13
2016,7,17,17,30,624.0,89.0,4.2,35.0,348.0,60.68,44.32
2016,7,17,17,45,577.0,83.0,4.15,34.5,295.5,58.4,42.69
2016,7,17,18,0,530.0,77.0,4.1,34.0,243.0,56.02,40.89
2016,7,17,18,15,465.0,68.0,3.85,33.5,193.0,50.96,36.74
2016,7,17,18,30,400.0,59.0,3.6,33.0,143.0,45.68,32.21
2016,7,17,18,45,302.5,47.0,3.35,32.5,99.5,36.04,23.85
2016,7,17,19,0,205.0,35.0,3.1,32.0,56.0,27.25,15.59
2016,7,17,19,15,102.5,17.5,3.05,31.5,28.0,13.77,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,22.36,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,64.15,0.0
2016,7,18,6,15,156.0,35.0,2.15,25.5,56.5,176.81,129.87
2016,7,18,6,30,258.0,52.0,2.3,26.0,92.0,270.44,212.02
2016,7,18,6,45,347.0,62.5,2.5,26.5,139.0,354.57,282.17
2016,7,18,7,0,436.0,73.0,2.7,27.0,186.0,446.26,355.63
2016,7,18,7,15,491.0,81.5,2.75,27.5,237.0,522.36,413.29
2016,7,18,7,30,546.0,90.0,2.8,28.0,288.0,595.22,465.76
2016,7,18,7,45,387.0,138.5,2.85,28.5,290.5,527.95,411.74
2016,7,18,8,0,228.0,187.0,2.9,29.0,293.0,437.68,339.29
2016,7,18,8,15,117.0,180.5,2.9,29.5,235.0,311.34,240.54
2016,7,18,8,30,6.0,174.0,2.9,30.0,177.0,169.1,127.18
2016,7,18,8,45,380.5,142.0,2.95,30.5,388.5,554.24,425.54
2016,7,18,9,0,755.0,110.0,3.0,31.0,600.0,891.62,656.28
2016,7,18,9,15,771.0,113.0,2.95,31.5,645.5,918.98,668.04
2016,7,18,9,30,787.0,116.0,2.9,32.0,691.0,943.72,680.45
2016,7,18,9,45,797.0,119.5,2.9,32.5,731.0,960.15,687.85
2016,7,18,10,0,807.0,123.0,2.9,33.0,771.0,973.5,693.4
2016,7,18,10,15,816.5,125.0,2.9,33.5,806.0,970.36,688.6
2016,7,18,10,30,826.0,127.0,2.9,34.0,841.0,975.21,689.18
2016,7,18,10,45,831.0,129.5,2.9,34.5,869.0,972.78,685.23
2016,7,18,11,0,836.0,132.0,2.9,35.0,897.0,967.05,679.41
2016,7,18,11,15,841.0,133.5,2.9,35.0,918.5,957.04,672.48
2016,7,18,11,30,846.0,135.0,2.9,35.0,940.0,943.77,663.63
2016,7,18,11,45,465.0,304.5,2.9,35.5,748.0,743.4,528.36
2016,7,18,12,0,84.0,474.0,2.9,36.0,556.0,515.12,364.67
2016,7,18,12,15,464.5,308.5,2.9,36.0,766.0,705.97,504.36
2016,7,18,12,30,845.0,143.0,2.9,36.0,976.0,843.34,597.87
2016,7,18,12,45,844.0,143.0,2.95,36.0,974.0,809.85,575.46
2016,7,18,13,0,843.0,143.0,3.0,36.0,972.0,774.48,552.94
2016,7,18,13,15,840.5,142.5,3.05,36.0,962.0,735.84,527.7
2016,7,18,13,30,838.0,142.0,3.1,36.0,952.0,695.59,499.81
2016,7,18,13,45,546.5,300.5,3.15,36.0,824.5,598.86,428.78
2016,7,18,14,0,255.0,459.0,3.2,36.0,697.0,519.44,370.0
2016,7,18,14,15,536.5,298.0,3.25,36.0,782.0,526.25,376.75
2016,7,18,14,30,818.0,137.0,3.3,36.0,867.0,513.46,366.37
2016,7,18,14,45,802.0,139.5,3.35,36.0,833.0,459.42,324.57
2016,7,18,15,0,786.0,142.0,3.4,36.0,799.0,409.5,284.81
2016,7,18,15,15,774.5,139.5,3.45,35.5,761.5,358.35,243.83
2016,7,18,15,30,763.0,137.0,3.5,35.0,724.0,307.99,202.76
2016,7,18,15,45,746.5,134.5,3.55,35.0,680.5,257.52,161.56
2016,7,18,16,0,730.0,132.0,3.6,35.0,637.0,208.8,123.38
2016,7,18,16,15,667.0,145.5,3.65,34.5,581.0,160.17,91.28
2016,7,18,16,30,604.0,159.0,3.7,34.0,525.0,126.09,76.82
2016,7,18,16,45,590.5,145.5,3.8,34.0,477.0,90.86,68.41
2016,7,18,17,0,577.0,132.0,3.9,34.0,429.0,85.21,64.11
2016,7,18,17,15,441.0,142.0,3.9,33.5,354.0,94.89,72.4
2016,7,18,17,30,305.0,152.0,3.9,33.0,279.0,109.05,84.38
2016,7,18,17,45,282.0,132.5,3.95,33.0,236.5,96.9,74.66
2016,7,18,18,0,259.0,113.0,4.0,33.0,194.0,84.19,64.34
2016,7,18,18,15,222.0,94.0,3.9,32.5,153.5,71.23,53.69
2016,7,18,18,30,185.0,75.0,3.8,32.0,113.0,57.79,42.35
2016,7,18,18,45,134.5,55.0,3.75,31.5,78.5,43.13,29.74
2016,7,18,19,0,84.0,35.0,3.7,31.0,44.0,28.02,16.2
2016,7,18,19,15,42.0,17.5,3.7,30.5,22.0,14.35,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,11.0,33.68,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,22.0,96.87,0.0
2016,7,19,6,15,214.5,30.5,1.35,26.0,58.0,205.05,150.02
2016,7,19,6,30,330.0,44.0,1.3,26.0,94.0,309.64,241.6
2016,7,19,6,45,420.0,52.0,1.3,26.5,142.5,397.21,313.05
2016,7,19,7,0,510.0,60.0,1.3,27.0,191.0,491.17,385.41
2016,7,19,7,15,562.0,66.5,1.3,27.5,242.5,559.01,434.29
2016,7,19,7,30,614.0,73.0,1.3,28.0,294.0,629.11,482.51
2016,7,19,7,45,655.5,76.0,1.3,29.0,347.5,687.16,519.15
2016,7,19,8,0,697.0,79.0,1.3,30.0,401.0,741.97,552.12
2016,7,19,8,15,723.0,83.0,1.35,30.5,453.0,788.2,579.89
2016,7,19,8,30,749.0,87.0,1.4,31.0,505.0,833.21,606.31
2016,7,19,8,45,769.5,89.5,1.5,31.5,554.5,869.48,627.2
2016,7,19,9,0,790.0,92.0,1.6,32.0,604.0,903.7,646.64
2016,7,19,9,15,805.0,94.5,1.75,32.5,650.0,920.09,655.25
2016,7,19,9,30,820.0,97.0,1.9,33.0,696.0,943.85,668.7
2016,7,19,9,45,831.0,99.0,2.1,33.5,736.5,960.16,677.91
2016,7,19,10,0,842.0,101.0,2.3,34.0,777.0,973.41,685.25
2016,7,19,10,15,850.5,102.5,2.45,34.5,812.0,980.38,688.25
2016,7,19,10,30,859.0,104.0,2.6,35.0,847.0,984.07,689.32
2016,7,19,10,45,864.5,106.0,2.8,35.5,875.0,981.92,687.27
2016,7,19,11,0,870.0,108.0,3.0,36.0,903.0,976.37,683.16
2016,7,19,11,15,874.5,109.0,3.15,36.0,924.5,965.45,676.76
2016,7,19,11,30,879.0,110.0,3.3,36.0,946.0,951.2,668.33
2016,7,19,11,45,555.0,299.5,3.45,36.5,830.5,821.96,581.48
2016,7,19,12,0,231.0,489.0,3.6,37.0,715.0,669.8,471.94
2016,7,19,12,15,557.5,301.5,3.75,37.0,850.0,778.77,554.14
2016,7,19,12,30,884.0,114.0,3.9,37.0,985.0,851.35,605.13
2016,7,19,12,45,882.0,115.0,4.05,37.0,982.5,817.08,582.91
2016,7,19,13,0,880.0,116.0,4.2,37.0,980.0,780.79,559.8
2016,7,19,13,15,878.0,115.5,4.25,37.0,970.5,741.36,534.04
2016,7,19,13,30,876.0,115.0,4.3,37.0,961.0,700.14,505.45
2016,7,19,13,45,571.5,285.0,4.4,37.0,833.0,598.16,430.01
2016,7,19,14,0,267.0,455.0,4.5,37.0,705.0,523.38,373.62
2016,7,19,14,15,560.5,284.5,4.55,37.0,790.0,524.85,376.68
2016,7,19,14,30,854.0,114.0,4.6,37.0,875.0,513.64,367.18
2016,7,19,14,45,666.5,214.5,4.65,37.0,795.5,451.16,319.58
2016,7,19,15,0,479.0,315.0,4.7,37.0,716.0,414.13,291.52
2016,7,19,15,15,357.5,336.5,4.7,36.5,628.0,365.39,256.78
2016,7,19,15,30,236.0,358.0,4.7,36.0,540.0,330.91,233.73
2016,7,19,15,45,230.5,336.0,4.75,36.0,505.0,296.27,207.81
2016,7,19,16,0,225.0,314.0,4.8,36.0,470.0,262.57,183.04
2016,7,19,16,15,269.0,281.5,4.8,35.5,454.5,217.76,149.56
2016,7,19,16,30,313.0,249.0,4.8,35.0,439.0,179.84,124.73
2016,7,19,16,45,324.0,222.0,4.8,35.0,403.0,148.29,114.05
2016,7,19,17,0,335.0,195.0,4.8,35.0,367.0,133.92,103.03
2016,7,19,17,15,235.0,181.5,4.7,34.5,295.5,126.01,97.26
2016,7,19,17,30,135.0,168.0,4.6,34.0,224.0,123.78,96.0
2016,7,19,17,45,123.5,144.0,4.6,33.5,189.5,108.01,83.62
2016,7,19,18,0,112.0,120.0,4.6,33.0,155.0,91.69,70.53
2016,7,19,18,15,94.5,97.5,4.35,32.5,122.5,75.77,57.44
2016,7,19,18,30,77.0,75.0,4.1,32.0,90.0,59.4,43.66
2016,7,19,18,45,48.5,53.5,3.95,31.5,62.0,44.36,30.72
2016,7,19,19,0,20.0,32.0,3.8,31.0,34.0,27.29,15.54
2016,7,19,19,15,10.0,16.0,3.7,30.5,17.0,14.01,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,8.5,1.45,25.5,9.5,7.73,0.0
2016,7,20,6,0,41.0,17.0,1.7,26.0,19.0,54.62,0.0
2016,7,20,6,15,141.5,34.5,1.75,26.0,53.5,153.5,110.81
2016,7,20,6,30,242.0,52.0,1.8,26.0,88.0,260.01,203.06
2016,7,20,6,45,336.5,62.5,1.85,26.5,135.5,347.08,275.13
2016,7,20,7,0,431.0,73.0,1.9,27.0,183.0,442.28,350.64
2016,7,20,7,15,487.0,81.5,1.9,27.5,234.5,518.69,407.9
2016,7,20,7,30,543.0,90.0,1.9,28.0,286.0,592.25,460.05
2016,7,20,7,45,595.0,93.0,1.9,28.5,340.5,657.53,504.09
2016,7,20,8,0,647.0,96.0,1.9,29.0,395.0,723.87,547.28
2016,7,20,8,15,675.5,101.0,1.95,29.5,446.5,771.97,576.99
2016,7,20,8,30,704.0,106.0,2.0,30.0,498.0,819.12,605.52
2016,7,20,8,45,415.0,199.0,2.05,31.0,436.0,655.71,487.59
2016,7,20,9,0,126.0,292.0,2.1,32.0,374.0,447.27,331.45
2016,7,20,9,15,94.0,305.0,2.2,32.5,368.5,408.33,302.38
2016,7,20,9,30,62.0,318.0,2.3,33.0,363.0,386.94,284.82
2016,7,20,9,45,439.5,218.0,2.45,33.5,568.0,707.86,518.36
2016,7,20,10,0,817.0,118.0,2.6,34.0,773.0,966.71,686.13
2016,7,20,10,15,567.5,257.0,2.75,34.0,722.0,877.13,624.86
2016,7,20,10,30,318.0,396.0,2.9,34.0,671.0,743.93,530.82
2016,7,20,10,45,584.5,260.0,3.05,34.5,786.0,879.5,627.09
2016,7,20,11,0,851.0,124.0,3.2,35.0,901.0,973.62,686.59
2016,7,20,11,15,556.5,295.0,3.3,35.5,808.5,855.88,606.3
2016,7,20,11,30,262.0,466.0,3.4,36.0,716.0,713.93,504.02
2016,7,20,11,45,551.5,305.5,3.5,36.5,840.5,824.61,584.8
2016,7,20,12,0,841.0,145.0,3.6,37.0,965.0,899.86,635.02
2016,7,20,12,15,842.5,145.0,3.65,37.0,971.0,873.04,617.33
2016,7,20,12,30,844.0,145.0,3.7,37.0,977.0,843.73,598.68
2016,7,20,12,45,843.0,145.0,3.8,37.0,974.5,810.17,577.4
2016,7,20,13,0,842.0,145.0,3.9,37.0,972.0,774.72,554.74
2016,7,20,13,15,840.0,144.5,3.95,37.0,962.0,736.36,529.29
2016,7,20,13,30,838.0,144.0,4.0,37.0,952.0,696.34,501.26
2016,7,20,13,45,558.5,298.0,4.05,37.0,832.5,599.63,429.98
2016,7,20,14,0,279.0,452.0,4.1,37.0,713.0,528.04,376.3
2016,7,20,14,15,261.5,442.5,4.1,37.0,682.0,489.86,349.38
2016,7,20,14,30,244.0,433.0,4.1,37.0,651.0,453.45,323.3
2016,7,20,14,45,491.5,302.0,4.2,37.0,720.0,441.36,313.06
2016,7,20,15,0,739.0,171.0,4.3,37.0,789.0,411.85,286.63
2016,7,20,15,15,726.5,168.0,4.3,37.0,751.5,356.3,242.24
2016,7,20,15,30,714.0,165.0,4.3,37.0,714.0,306.92,201.9
2016,7,20,15,45,620.5,193.5,4.3,37.0,650.0,263.33,169.02
2016,7,20,16,0,527.0,222.0,4.3,37.0,586.0,231.39,147.21
2016,7,20,16,15,471.0,222.5,4.25,36.5,530.0,191.74,121.86
2016,7,20,16,30,415.0,223.0,4.2,36.0,474.0,158.46,105.8
2016,7,20,16,45,396.0,204.5,4.2,36.0,426.5,128.76,98.04
2016,7,20,17,0,377.0,186.0,4.2,36.0,379.0,128.92,98.57
2016,7,20,17,15,335.5,169.5,4.1,35.5,326.5,119.5,91.58
2016,7,20,17,30,294.0,153.0,4.0,35.0,274.0,109.63,84.13
2016,7,20,17,45,264.0,135.5,3.95,34.5,232.0,98.74,75.7
2016,7,20,18,0,234.0,118.0,3.9,34.0,190.0,87.36,66.66
2016,7,20,18,15,262.5,95.0,3.6,33.5,160.5,72.09,54.14
2016,7,20,18,30,291.0,72.0,3.3,33.0,131.0,54.08,39.08
2016,7,20,18,45,207.5,54.5,3.0,32.5,90.0,41.66,28.36
2016,7,20,19,0,124.0,37.0,2.7,32.0,49.0,29.52,17.08
2016,7,20,19,15,62.0,18.5,2.7,31.5,24.5,15.11,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.28,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,94.2,0.0
2016,7,21,6,15,220.0,30.0,2.6,25.5,57.0,208.15,151.14
2016,7,21,6,30,341.0,44.0,2.7,26.0,94.0,316.41,248.13
2016,7,21,6,45,432.0,51.5,2.8,27.0,143.0,404.59,321.06
2016,7,21,7,0,523.0,59.0,2.9,28.0,192.0,499.06,394.78
2016,7,21,7,15,575.0,65.5,2.8,28.5,244.5,567.37,445.05
2016,7,21,7,30,627.0,72.0,2.7,29.0,297.0,637.94,494.49
2016,7,21,7,45,666.5,76.5,2.6,30.0,351.0,696.78,532.27
2016,7,21,8,0,706.0,81.0,2.5,31.0,405.0,751.94,565.82
2016,7,21,8,15,732.0,84.5,2.3,31.5,457.5,797.84,592.23
2016,7,21,8,30,758.0,88.0,2.1,32.0,510.0,842.46,616.78
2016,7,21,8,45,777.0,91.5,1.9,33.0,559.5,878.76,633.65
2016,7,21,9,0,796.0,95.0,1.7,34.0,609.0,912.9,648.37
2016,7,21,9,15,810.5,98.0,1.7,34.5,655.0,929.3,655.12
2016,7,21,9,30,825.0,101.0,1.7,35.0,701.0,953.13,666.7
2016,7,21,9,45,835.5,103.5,1.75,35.5,742.0,969.46,674.16
2016,7,21,10,0,846.0,106.0,1.8,36.0,783.0,982.68,679.87
2016,7,21,10,15,854.5,108.0,1.95,36.0,818.5,990.09,684.77
2016,7,21,10,30,863.0,110.0,2.1,36.0,854.0,994.16,687.75
2016,7,21,10,45,867.5,112.0,2.25,36.5,882.0,990.82,684.85
2016,7,21,11,0,872.0,114.0,2.4,37.0,910.0,984.09,679.98
2016,7,21,11,15,876.5,115.0,2.45,37.0,931.5,972.96,672.98
2016,7,21,11,30,881.0,116.0,2.5,37.0,953.0,958.49,664.04
2016,7,21,11,45,883.5,117.0,2.65,37.5,967.0,938.87,651.43
2016,7,21,12,0,886.0,118.0,2.8,38.0,981.0,916.12,636.87
2016,7,21,12,15,887.0,118.0,2.9,38.0,987.0,888.18,619.97
2016,7,21,12,30,888.0,118.0,3.0,38.0,993.0,857.61,601.32
2016,7,21,12,45,889.0,117.0,3.1,38.5,991.5,823.78,579.21
2016,7,21,13,0,890.0,116.0,3.2,39.0,990.0,787.75,555.59
2016,7,21,13,15,888.0,115.5,3.25,39.0,980.0,747.81,530.19
2016,7,21,13,30,886.0,115.0,3.3,39.0,970.0,706.05,501.93
2016,7,21,13,45,885.0,112.5,3.4,39.0,952.5,661.65,471.01
2016,7,21,14,0,884.0,110.0,3.5,39.0,935.0,615.6,438.11
2016,7,21,14,15,879.0,108.5,3.55,39.0,910.0,566.67,402.13
2016,7,21,14,30,874.0,107.0,3.6,39.0,885.0,516.81,364.45
2016,7,21,14,45,867.5,105.0,3.65,39.0,853.0,465.18,324.43
2016,7,21,15,0,861.0,103.0,3.7,39.0,821.0,413.17,283.03
2016,7,21,15,15,851.0,101.5,3.7,38.5,783.0,360.2,240.52
2016,7,21,15,30,841.0,100.0,3.7,38.0,745.0,307.64,197.63
2016,7,21,15,45,828.5,97.5,3.7,38.0,701.5,254.44,154.23
2016,7,21,16,0,816.0,95.0,3.7,38.0,658.0,202.34,113.62
2016,7,21,16,15,799.5,92.0,3.65,37.5,610.0,141.34,71.34
