Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,30,865.0,107.0,4.7,35.0,870.0,501.98,361.04
2016,7,31,14,45,842.0,115.0,4.7,35.0,834.0,450.58,319.88
2016,7,31,15,0,819.0,123.0,4.7,35.0,798.0,400.29,278.72
2016,7,31,15,15,808.0,120.5,4.7,34.5,759.5,340.98,230.74
2016,7,31,15,30,797.0,118.0,4.7,34.0,721.0,288.33,187.07
2016,7,31,15,45,780.0,116.5,4.75,34.0,676.5,236.11,144.21
2016,7,31,16,0,763.0,115.0,4.8,34.0,632.0,185.66,105.33
2016,7,31,16,15,743.5,111.5,4.8,33.5,584.0,135.56,72.75
2016,7,31,16,30,724.0,108.0,4.8,33.0,536.0,87.93,52.89
2016,7,31,16,45,696.5,104.5,4.8,33.0,484.0,65.35,48.08
2016,7,31,17,0,669.0,101.0,4.8,33.0,432.0,65.41,48.33
2016,7,31,17,15,634.5,95.0,4.65,32.5,379.0,63.58,47.12
2016,7,31,17,30,600.0,89.0,4.5,32.0,326.0,61.6,45.75
2016,7,31,17,45,548.5,82.5,4.35,32.0,273.0,58.98,43.7
2016,7,31,18,0,497.0,76.0,4.2,32.0,220.0,56.27,41.46
2016,7,31,18,15,426.0,66.0,4.05,31.0,170.5,50.38,36.58
2016,7,31,18,30,355.0,56.0,3.9,30.0,121.0,42.62,29.89
2016,7,31,18,45,247.0,41.5,3.75,29.5,79.5,32.05,20.5
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,21.15,8.29
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,24.0,6.0,6.02,0.0
2016,8,1,6,15,60.5,29.5,3.45,24.5,37.0,85.81,48.03
2016,8,1,6,30,120.0,53.0,3.6,25.0,68.0,172.72,132.52
2016,8,1,6,45,241.0,66.0,3.75,25.5,116.0,285.45,227.26
2016,8,1,7,0,362.0,79.0,3.9,26.0,164.0,398.41,319.89
2016,8,1,7,15,426.0,90.0,3.95,26.5,216.0,473.63,379.51
2016,8,1,7,30,490.0,101.0,4.0,27.0,268.0,552.82,439.6
2016,8,1,7,45,563.0,101.0,4.1,27.5,326.0,637.0,500.44
2016,8,1,8,0,636.0,101.0,4.2,28.0,384.0,717.47,556.41
2016,8,1,8,15,667.5,106.5,4.25,28.5,437.5,768.74,589.72
2016,8,1,8,30,699.0,112.0,4.3,29.0,491.0,819.16,621.79
2016,8,1,8,45,732.5,112.0,4.35,30.0,544.0,863.31,647.6
2016,8,1,9,0,766.0,112.0,4.4,31.0,597.0,901.21,668.65
2016,8,1,9,15,783.0,115.5,4.4,31.5,644.0,930.36,684.67
2016,8,1,9,30,800.0,119.0,4.4,32.0,691.0,956.79,698.82
2016,8,1,9,45,816.5,119.5,4.4,32.5,734.0,976.3,708.38
2016,8,1,10,0,833.0,120.0,4.4,33.0,777.0,981.75,708.84
2016,8,1,10,15,842.5,122.0,4.4,33.5,813.5,989.72,711.19
2016,8,1,10,30,852.0,124.0,4.4,34.0,850.0,994.34,711.48
2016,8,1,10,45,861.0,124.0,4.4,34.5,880.0,992.97,708.08
2016,8,1,11,0,870.0,124.0,4.4,35.0,910.0,988.18,702.67
2016,8,1,11,15,875.0,125.5,4.4,35.0,932.5,977.52,695.13
2016,8,1,11,30,880.0,127.0,4.4,35.0,955.0,963.45,685.54
2016,8,1,11,45,885.0,126.0,4.45,35.5,969.5,943.67,671.26
2016,8,1,12,0,890.0,125.0,4.5,36.0,984.0,920.71,655.05
2016,8,1,12,15,891.0,125.0,4.5,36.0,990.0,892.1,636.37
2016,8,1,12,30,892.0,125.0,4.5,36.0,996.0,860.78,615.94
2016,8,1,12,45,893.0,124.0,4.5,36.5,994.0,826.12,592.03
2016,8,1,13,0,894.0,123.0,4.5,37.0,992.0,789.15,566.62
2016,8,1,13,15,891.5,122.5,4.5,37.0,981.5,747.88,539.26
2016,8,1,13,30,889.0,122.0,4.5,37.0,971.0,704.8,508.69
2016,8,1,13,45,886.0,120.0,4.5,37.5,953.0,658.54,474.33
2016,8,1,14,0,883.0,118.0,4.5,38.0,935.0,610.82,438.29
2016,8,1,14,15,877.0,117.0,4.5,38.0,908.5,560.96,400.82
2016,8,1,14,30,871.0,116.0,4.5,38.0,882.0,510.26,361.73
2016,8,1,14,45,863.5,114.0,4.5,38.0,849.0,457.55,320.16
2016,8,1,15,0,856.0,112.0,4.5,38.0,816.0,404.57,277.35
2016,8,1,15,15,845.5,110.0,4.45,37.5,776.5,350.59,233.51
2016,8,1,15,30,835.0,108.0,4.4,37.0,737.0,297.09,189.58
2016,8,1,15,45,821.0,105.0,4.4,37.0,692.5,242.88,145.61
2016,8,1,16,0,807.0,102.0,4.4,37.0,648.0,180.98,98.68
2016,8,1,16,15,788.5,99.0,4.35,36.5,598.5,128.81,65.46
2016,8,1,16,30,770.0,96.0,4.3,36.0,549.0,78.96,45.76
2016,8,1,16,45,745.0,92.0,4.3,36.0,496.5,64.04,46.39
2016,8,1,17,0,720.0,88.0,4.3,36.0,444.0,63.13,45.84
2016,8,1,17,15,686.0,83.5,4.0,35.0,389.5,55.98,40.39
2016,8,1,17,30,652.0,79.0,3.7,34.0,335.0,54.66,39.64
2016,8,1,17,45,602.5,73.0,3.4,33.5,281.0,52.05,37.67
2016,8,1,18,0,553.0,67.0,3.1,33.0,227.0,49.32,35.51
2016,8,1,18,15,481.0,58.5,2.9,32.0,175.5,44.32,31.38
2016,8,1,18,30,409.0,50.0,2.7,31.0,124.0,39.15,26.87
2016,8,1,18,45,292.5,38.0,2.5,30.0,81.5,30.5,19.15
2016,8,1,19,0,176.0,26.0,2.3,29.0,39.0,20.43,7.24
2016,8,1,19,15,88.0,13.0,2.5,29.0,19.5,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,23.5,4.0,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,24.0,8.0,15.65,0.0
2016,8,2,6,15,120.5,26.0,2.55,24.5,40.5,136.7,76.23
2016,8,2,6,30,226.0,44.0,2.8,25.0,73.0,239.13,184.98
2016,8,2,6,45,337.0,54.5,3.1,25.5,121.0,335.46,267.22
2016,8,2,7,0,448.0,65.0,3.4,26.0,169.0,447.54,358.43
2016,8,2,7,15,508.0,73.0,3.45,26.5,221.5,521.51,415.82
2016,8,2,7,30,568.0,81.0,3.5,27.0,274.0,598.21,472.34
2016,8,2,7,45,625.0,83.0,3.55,27.5,330.0,666.89,520.64
2016,8,2,8,0,682.0,85.0,3.6,28.0,386.0,736.95,568.21
2016,8,2,8,15,710.5,89.5,3.55,28.5,439.5,780.85,595.46
2016,8,2,8,30,739.0,94.0,3.5,29.0,493.0,828.62,624.82
2016,8,2,8,45,765.5,95.0,3.5,30.0,544.5,868.66,647.17
2016,8,2,9,0,792.0,96.0,3.5,31.0,596.0,906.8,667.8
2016,8,2,9,15,807.5,98.5,3.45,31.5,643.0,933.74,681.73
2016,8,2,9,30,823.0,101.0,3.4,32.0,690.0,947.63,687.1
2016,8,2,9,45,837.0,102.5,3.35,32.5,732.0,966.24,695.68
2016,8,2,10,0,851.0,104.0,3.3,33.0,774.0,981.77,702.26
2016,8,2,10,15,859.5,105.5,3.25,33.5,810.0,988.51,703.3
2016,8,2,10,30,868.0,107.0,3.2,34.0,846.0,991.87,702.39
2016,8,2,10,45,875.5,107.5,3.2,34.5,875.5,989.73,698.55
2016,8,2,11,0,883.0,108.0,3.2,35.0,905.0,984.13,692.73
2016,8,2,11,15,887.5,109.0,3.2,35.0,926.5,972.65,684.81
2016,8,2,11,30,892.0,110.0,3.2,35.0,948.0,957.75,674.9
2016,8,2,11,45,895.0,110.5,3.25,35.5,962.5,937.62,660.76
2016,8,2,12,0,898.0,111.0,3.3,36.0,977.0,914.3,644.71
2016,8,2,12,15,899.0,111.0,3.35,36.0,982.5,885.73,626.67
2016,8,2,12,30,900.0,111.0,3.4,36.0,988.0,854.42,606.84
2016,8,2,12,45,900.0,110.5,3.45,36.5,986.0,819.31,583.24
2016,8,2,13,0,900.0,110.0,3.5,37.0,984.0,781.9,558.09
2016,8,2,13,15,898.0,109.5,3.55,37.0,973.5,740.87,531.56
2016,8,2,13,30,896.0,109.0,3.6,37.0,963.0,697.95,501.68
2016,8,2,13,45,892.0,108.0,3.7,37.0,945.0,651.61,468.76
2016,8,2,14,0,888.0,107.0,3.8,37.0,927.0,603.86,433.96
2016,8,2,14,15,882.5,106.0,3.85,37.0,901.0,554.07,396.61
2016,8,2,14,30,877.0,105.0,3.9,37.0,875.0,503.38,357.54
2016,8,2,14,45,869.5,103.5,3.95,37.0,842.5,450.76,315.97
2016,8,2,15,0,862.0,102.0,4.0,37.0,810.0,397.87,273.1
2016,8,2,15,15,851.5,100.0,4.0,37.0,771.0,343.6,228.4
2016,8,2,15,30,841.0,98.0,4.0,37.0,732.0,289.83,183.78
2016,8,2,15,45,827.0,96.0,4.05,37.0,687.0,236.04,140.15
2016,8,2,16,0,813.0,94.0,4.1,37.0,642.0,183.54,100.38
2016,8,2,16,15,795.5,91.0,4.05,36.5,593.5,121.98,60.43
2016,8,2,16,30,778.0,88.0,4.0,36.0,545.0,71.77,41.36
2016,8,2,16,45,752.5,85.0,4.0,35.5,492.5,59.22,42.6
2016,8,2,17,0,727.0,82.0,4.0,35.0,440.0,58.82,42.55
2016,8,2,17,15,694.5,77.5,3.8,34.5,386.0,57.17,41.46
2016,8,2,17,30,662.0,73.0,3.6,34.0,332.0,50.48,36.2
2016,8,2,17,45,612.5,68.0,3.45,33.5,278.0,48.4,34.66
2016,8,2,18,0,563.0,63.0,3.3,33.0,224.0,46.27,32.98
2016,8,2,18,15,492.5,55.0,3.0,32.0,173.0,41.55,29.06
2016,8,2,18,30,422.0,47.0,2.7,31.0,122.0,36.67,24.79
2016,8,2,18,45,305.0,35.5,2.4,30.5,79.5,28.36,17.31
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.88,5.55
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,19.5,2.35,25.5,37.0,136.86,72.27
2016,8,3,6,30,286.0,39.0,2.5,26.0,74.0,270.09,208.19
2016,8,3,6,45,387.0,48.0,2.65,26.5,122.0,365.75,289.42
2016,8,3,7,0,488.0,57.0,2.8,27.0,170.0,467.11,371.15
2016,8,3,7,15,546.5,64.5,2.75,27.5,223.0,540.32,426.54
2016,8,3,7,30,605.0,72.0,2.7,28.0,276.0,616.36,481.25
2016,8,3,7,45,651.5,75.5,2.7,28.5,331.0,679.01,524.01
2016,8,3,8,0,698.0,79.0,2.7,29.0,386.0,738.28,562.82
2016,8,3,8,15,726.0,83.0,2.7,29.5,439.5,786.51,592.74
2016,8,3,8,30,754.0,87.0,2.7,30.0,493.0,833.55,621.14
2016,8,3,8,45,776.0,89.5,2.7,31.0,544.0,871.44,641.51
2016,8,3,9,0,798.0,92.0,2.7,32.0,595.0,907.25,660.13
2016,8,3,9,15,813.5,95.0,2.65,32.5,642.0,924.83,667.57
2016,8,3,9,30,829.0,98.0,2.6,33.0,689.0,949.7,679.84
2016,8,3,9,45,841.0,100.0,2.6,33.5,731.0,966.96,687.57
2016,8,3,10,0,853.0,102.0,2.6,34.0,773.0,981.07,693.43
2016,8,3,10,15,861.5,103.5,2.6,34.0,809.0,987.82,696.21
2016,8,3,10,30,870.0,105.0,2.6,34.0,845.0,991.19,697.08
2016,8,3,10,45,877.0,106.0,2.65,34.5,874.5,989.07,693.73
2016,8,3,11,0,884.0,107.0,2.7,35.0,904.0,983.47,688.41
2016,8,3,11,15,888.5,108.0,2.75,35.5,925.5,971.95,679.56
2016,8,3,11,30,893.0,109.0,2.8,36.0,947.0,957.01,668.75
2016,8,3,11,45,894.5,110.0,2.85,36.5,961.0,935.93,654.22
2016,8,3,12,0,896.0,111.0,2.9,37.0,975.0,911.71,637.83
2016,8,3,12,15,897.5,111.5,2.95,37.0,981.0,884.03,620.61
2016,8,3,12,30,899.0,112.0,3.0,37.0,987.0,853.55,601.57
2016,8,3,12,45,898.5,111.5,3.1,37.0,985.0,818.0,579.44
2016,8,3,13,0,898.0,111.0,3.2,37.0,983.0,780.17,555.63
2016,8,3,13,15,896.0,110.5,3.25,37.0,972.5,739.14,529.24
2016,8,3,13,30,894.0,110.0,3.3,37.0,962.0,696.21,499.4
2016,8,3,13,45,890.5,109.0,3.4,37.5,944.0,650.19,465.86
2016,8,3,14,0,887.0,108.0,3.5,38.0,926.0,602.71,430.53
2016,8,3,14,15,881.5,107.0,3.55,37.5,900.0,552.88,394.24
2016,8,3,14,30,876.0,106.0,3.6,37.0,874.0,502.15,356.04
2016,8,3,14,45,864.5,106.5,3.65,37.0,840.5,449.32,314.43
2016,8,3,15,0,853.0,107.0,3.7,37.0,807.0,396.6,271.83
2016,8,3,15,15,842.5,105.0,3.75,37.0,768.0,342.72,227.58
2016,8,3,15,30,832.0,103.0,3.8,37.0,729.0,289.33,183.4
2016,8,3,15,45,819.0,100.5,3.9,37.0,684.5,235.79,140.09
2016,8,3,16,0,806.0,98.0,4.0,37.0,640.0,174.33,93.81
2016,8,3,16,15,788.0,94.5,4.0,36.5,591.0,121.87,61.05
2016,8,3,16,30,770.0,91.0,4.0,36.0,542.0,71.69,42.65
2016,8,3,16,45,746.0,87.5,4.0,35.5,490.0,61.01,44.06
2016,8,3,17,0,722.0,84.0,4.0,35.0,438.0,60.34,43.79
2016,8,3,17,15,689.0,79.5,3.9,34.5,384.0,58.76,42.78
2016,8,3,17,30,656.0,75.0,3.8,34.0,330.0,51.97,37.43
2016,8,3,17,45,608.0,69.0,3.7,33.5,276.0,49.22,35.34
2016,8,3,18,0,560.0,63.0,3.6,33.0,222.0,46.35,33.04
2016,8,3,18,15,489.0,55.0,3.3,32.5,171.5,41.64,29.05
2016,8,3,18,30,418.0,47.0,3.0,32.0,121.0,36.76,24.72
2016,8,3,18,45,304.0,35.0,2.7,31.5,78.5,28.01,16.88
2016,8,3,19,0,190.0,23.0,2.4,31.0,36.0,18.87,4.67
2016,8,3,19,15,95.0,11.5,2.3,30.5,18.0,10.46,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,6,15,159.0,18.0,2.65,25.5,37.0,148.56,73.78
2016,8,4,6,30,318.0,36.0,2.8,26.0,74.0,289.44,222.95
2016,8,4,6,45,416.0,44.5,3.0,26.5,122.5,381.31,301.93
2016,8,4,7,0,514.0,53.0,3.2,27.0,171.0,480.73,382.15
2016,8,4,7,15,571.0,59.5,3.2,27.5,224.0,552.26,436.59
2016,8,4,7,30,628.0,66.0,3.2,28.0,277.0,626.54,490.4
2016,8,4,7,45,670.5,70.0,3.25,28.5,332.0,682.98,529.11
2016,8,4,8,0,713.0,74.0,3.3,29.0,387.0,744.76,570.29
2016,8,4,8,15,740.0,78.0,3.3,29.5,440.5,792.46,600.11
2016,8,4,8,30,767.0,82.0,3.3,30.0,494.0,838.91,628.39
2016,8,4,8,45,786.5,85.0,3.3,31.0,544.5,875.34,648.0
2016,8,4,9,0,806.0,88.0,3.3,32.0,595.0,899.73,659.28
2016,8,4,9,15,821.5,90.5,3.3,32.5,642.0,926.91,673.7
2016,8,4,9,30,837.0,93.0,3.3,33.0,689.0,951.36,686.23
2016,8,4,9,45,846.0,96.0,3.3,33.5,730.5,966.9,693.0
2016,8,4,10,0,855.0,99.0,3.3,34.0,772.0,979.21,697.84
2016,8,4,10,15,864.0,101.0,3.3,34.5,808.0,987.05,699.96
2016,8,4,10,30,873.0,103.0,3.3,35.0,844.0,991.46,700.07
2016,8,4,10,45,876.0,106.5,3.35,35.5,872.5,987.99,695.74
2016,8,4,11,0,879.0,110.0,3.4,36.0,901.0,981.0,689.39
2016,8,4,11,15,883.5,110.5,3.45,36.0,922.5,968.94,681.45
2016,8,4,11,30,888.0,111.0,3.5,36.0,944.0,953.5,671.49
2016,8,4,11,45,889.0,113.0,3.6,36.5,958.0,932.92,657.3
2016,8,4,12,0,890.0,115.0,3.7,37.0,972.0,909.19,641.17
2016,8,4,12,15,891.5,115.0,3.75,37.0,978.0,881.09,623.33
2016,8,4,12,30,893.0,115.0,3.8,37.0,984.0,850.22,603.67
2016,8,4,12,45,888.5,117.5,3.9,37.0,980.5,814.14,580.74
2016,8,4,13,0,884.0,120.0,4.0,37.0,977.0,776.0,556.27
2016,8,4,13,15,882.0,119.5,4.05,37.0,966.5,735.32,529.44
2016,8,4,13,30,880.0,119.0,4.1,37.0,956.0,692.8,499.45
2016,8,4,13,45,873.0,120.0,4.15,37.0,937.0,646.62,466.2
2016,8,4,14,0,866.0,121.0,4.2,37.0,918.0,599.29,431.34
2016,8,4,14,15,860.0,120.0,4.2,37.0,892.0,550.04,394.13
2016,8,4,14,30,854.0,119.0,4.2,37.0,866.0,499.97,355.32
2016,8,4,14,45,845.5,117.0,4.25,37.0,833.5,447.5,313.84
2016,8,4,15,0,837.0,115.0,4.3,37.0,801.0,394.9,271.21
2016,8,4,15,15,826.0,113.0,4.3,37.0,762.0,341.61,227.3
2016,8,4,15,30,815.0,111.0,4.3,37.0,723.0,288.87,183.61
2016,8,4,15,45,803.0,107.5,4.3,37.0,679.0,227.21,134.34
2016,8,4,16,0,791.0,104.0,4.3,37.0,635.0,174.59,94.72
2016,8,4,16,15,772.5,100.5,4.2,36.5,586.0,122.89,62.82
2016,8,4,16,30,754.0,97.0,4.1,36.0,537.0,73.53,45.49
2016,8,4,16,45,732.5,92.0,4.1,35.5,485.5,64.2,46.65
2016,8,4,17,0,711.0,87.0,4.1,35.0,434.0,62.59,45.63
2016,8,4,17,15,677.5,82.0,3.95,34.5,380.0,55.14,39.81
2016,8,4,17,30,644.0,77.0,3.8,34.0,326.0,53.43,38.64
2016,8,4,17,45,600.0,70.0,3.7,33.5,273.0,50.03,36.01
2016,8,4,18,0,556.0,63.0,3.6,33.0,220.0,46.43,33.1
2016,8,4,18,15,485.0,54.5,3.25,32.5,169.0,41.31,28.77
2016,8,4,18,30,414.0,46.0,2.9,32.0,118.0,35.99,24.06
2016,8,4,18,45,302.0,34.0,2.6,31.5,76.5,27.21,16.17
2016,8,4,19,0,190.0,22.0,2.3,31.0,35.0,18.04,3.23
2016,8,4,19,15,95.0,11.0,2.4,30.5,17.5,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,147.5,18.5,2.35,25.5,36.0,136.57,62.01
2016,8,5,6,30,295.0,37.0,2.5,26.0,72.0,275.29,211.32
2016,8,5,6,45,390.0,47.5,2.65,26.5,120.0,366.77,289.84
2016,8,5,7,0,485.0,58.0,2.8,27.0,168.0,465.64,369.84
2016,8,5,7,15,544.5,65.5,2.8,27.5,221.5,539.54,426.06
2016,8,5,7,30,604.0,73.0,2.8,28.0,275.0,616.28,481.61
2016,8,5,7,45,648.0,77.5,2.8,28.5,330.0,678.14,523.92
2016,8,5,8,0,692.0,82.0,2.8,29.0,385.0,740.71,565.16
2016,8,5,8,15,720.5,86.5,2.75,29.5,438.5,785.14,592.2
2016,8,5,8,30,749.0,91.0,2.7,30.0,492.0,833.12,620.99
2016,8,5,8,45,771.0,94.0,2.65,30.5,543.5,871.5,642.62
2016,8,5,9,0,793.0,97.0,2.6,31.0,595.0,907.79,662.5
2016,8,5,9,15,808.5,100.0,2.55,31.5,642.0,935.3,676.37
2016,8,5,9,30,824.0,103.0,2.5,32.0,689.0,949.62,681.71
2016,8,5,9,45,835.5,105.5,2.45,32.5,731.0,966.75,689.0
2016,8,5,10,0,847.0,108.0,2.4,33.0,773.0,980.71,694.28
2016,8,5,10,15,855.5,109.5,2.4,33.0,808.5,987.27,696.93
2016,8,5,10,30,864.0,111.0,2.4,33.0,844.0,990.44,697.68
2016,8,5,10,45,869.5,113.0,2.4,33.5,873.0,987.71,693.5
2016,8,5,11,0,875.0,115.0,2.4,34.0,902.0,981.49,687.38
2016,8,5,11,15,879.0,116.0,2.45,34.0,923.0,969.35,679.61
2016,8,5,11,30,883.0,117.0,2.5,34.0,944.0,953.82,669.87
2016,8,5,11,45,536.5,302.5,2.55,34.5,808.0,802.42,568.41
2016,8,5,12,0,190.0,488.0,2.6,35.0,672.0,629.58,444.85
2016,8,5,12,15,533.5,307.5,2.65,35.0,825.5,758.97,540.7
2016,8,5,12,30,877.0,127.0,2.7,35.0,979.0,846.35,601.09
2016,8,5,12,45,534.5,310.0,2.8,35.5,829.0,709.23,504.92
2016,8,5,13,0,192.0,493.0,2.9,36.0,679.0,576.41,407.93
2016,8,5,13,15,528.5,310.5,2.95,36.0,815.0,646.9,463.0
2016,8,5,13,30,865.0,128.0,3.0,36.0,951.0,688.62,495.22
2016,8,5,13,45,858.0,129.0,3.1,36.0,931.5,642.92,462.33
2016,8,5,14,0,851.0,130.0,3.2,36.0,912.0,596.12,428.29
2016,8,5,14,15,844.5,128.5,3.25,35.5,885.5,546.81,392.23
2016,8,5,14,30,838.0,127.0,3.3,35.0,859.0,496.77,354.41
2016,8,5,14,45,818.5,131.0,3.35,35.0,823.5,444.75,313.36
2016,8,5,15,0,799.0,135.0,3.4,35.0,788.0,388.1,268.12
2016,8,5,15,15,787.0,132.5,3.45,35.0,749.0,335.18,224.68
2016,8,5,15,30,775.0,130.0,3.5,35.0,710.0,283.13,181.65
2016,8,5,15,45,549.5,206.5,3.55,35.0,605.0,242.8,156.42
2016,8,5,16,0,324.0,283.0,3.6,35.0,500.0,235.75,159.95
2016,8,5,16,15,512.5,199.0,3.65,34.5,511.5,163.13,102.86
2016,8,5,16,30,701.0,115.0,3.7,34.0,523.0,75.54,55.91
2016,8,5,16,45,676.0,109.5,3.75,34.0,471.5,69.04,50.9
2016,8,5,17,0,651.0,104.0,3.8,34.0,420.0,67.92,50.19
2016,8,5,17,15,614.0,98.0,3.7,33.5,366.5,66.2,49.09
2016,8,5,17,30,577.0,92.0,3.6,33.0,313.0,64.34,47.83
2016,8,5,17,45,532.0,82.5,3.5,32.5,261.0,59.51,44.05
2016,8,5,18,0,487.0,73.0,3.4,32.0,209.0,54.37,39.87
2016,8,5,18,15,412.5,62.5,3.15,31.5,159.5,47.96,34.42
2016,8,5,18,30,338.0,52.0,2.9,31.0,110.0,39.75,27.25
2016,8,5,18,45,235.0,37.0,2.65,30.5,70.5,28.7,17.38
2016,8,5,19,0,132.0,22.0,2.4,30.0,31.0,17.3,1.7
2016,8,5,19,15,66.0,11.0,2.35,29.5,15.5,10.01,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.0,19.5,2.45,25.5,33.5,120.44,48.4
2016,8,6,6,30,236.0,39.0,2.6,26.0,67.0,238.29,182.18
2016,8,6,6,45,328.5,51.0,2.8,26.5,112.5,324.24,256.54
2016,8,6,7,0,421.0,63.0,3.0,27.0,158.0,424.21,337.96
2016,8,6,7,15,482.5,72.0,3.05,27.5,210.0,499.35,396.57
2016,8,6,7,30,544.0,81.0,3.1,28.0,262.0,577.5,454.19
2016,8,6,7,45,363.0,129.5,3.15,28.5,260.0,494.59,388.13
2016,8,6,8,0,182.0,178.0,3.2,29.0,258.0,370.05,288.8
2016,8,6,8,15,246.0,195.5,3.15,29.5,318.0,467.01,361.41
2016,8,6,8,30,310.0,213.0,3.1,30.0,378.0,549.32,420.31
2016,8,6,8,45,257.5,246.5,3.1,30.5,393.5,541.72,410.28
2016,8,6,9,0,205.0,280.0,3.1,31.0,409.0,511.37,384.8
2016,8,6,9,15,496.5,196.5,3.05,31.5,540.5,737.4,549.29
2016,8,6,9,30,788.0,113.0,3.0,32.0,672.0,935.65,678.39
2016,8,6,9,45,802.5,114.5,3.0,33.0,714.5,954.17,684.29
2016,8,6,10,0,817.0,116.0,3.0,34.0,757.0,958.89,682.88
2016,8,6,10,15,826.5,118.0,3.0,34.0,793.0,966.8,686.57
2016,8,6,10,30,836.0,120.0,3.0,34.0,829.0,971.41,688.26
2016,8,6,10,45,843.0,122.0,3.0,34.5,858.0,970.13,685.0
2016,8,6,11,0,850.0,124.0,3.0,35.0,887.0,965.44,679.78
2016,8,6,11,15,855.0,125.0,3.0,35.5,909.0,954.39,670.74
2016,8,6,11,30,860.0,126.0,3.0,36.0,931.0,939.99,659.8
2016,8,6,11,45,862.0,127.5,3.05,36.5,945.0,920.02,645.83
2016,8,6,12,0,864.0,129.0,3.1,37.0,959.0,896.95,630.03
2016,8,6,12,15,865.5,129.0,3.1,37.0,964.5,869.19,612.29
2016,8,6,12,30,867.0,129.0,3.1,37.0,970.0,838.75,592.84
2016,8,6,12,45,865.0,130.0,3.15,37.0,967.5,803.88,570.73
2016,8,6,13,0,863.0,131.0,3.2,37.0,965.0,766.91,547.11
2016,8,6,13,15,860.5,130.5,3.2,37.0,954.5,726.42,520.03
2016,8,6,13,30,858.0,130.0,3.2,37.0,944.0,684.2,490.38
2016,8,6,13,45,852.5,129.5,3.25,37.5,925.5,638.49,456.91
2016,8,6,14,0,847.0,129.0,3.3,38.0,907.0,591.6,421.91
2016,8,6,14,15,841.0,128.0,3.25,37.5,881.0,543.05,386.34
2016,8,6,14,30,835.0,127.0,3.2,37.0,855.0,493.74,349.09
2016,8,6,14,45,823.5,126.5,3.2,37.0,821.5,441.91,308.37
2016,8,6,15,0,812.0,126.0,3.2,37.0,788.0,384.29,262.61
2016,8,6,15,15,800.0,123.5,3.15,37.0,749.0,330.67,218.84
2016,8,6,15,30,788.0,121.0,3.1,37.0,710.0,277.88,175.52
2016,8,6,15,45,772.5,118.0,3.1,37.0,665.5,225.12,133.4
2016,8,6,16,0,757.0,115.0,3.1,37.0,621.0,174.02,95.65
2016,8,6,16,15,736.5,111.5,3.05,36.5,572.0,124.05,65.83
2016,8,6,16,30,716.0,108.0,3.0,36.0,523.0,69.32,50.44
2016,8,6,16,45,689.0,103.5,3.0,36.0,471.0,65.3,47.43
2016,8,6,17,0,662.0,99.0,3.0,36.0,419.0,64.66,47.11
2016,8,6,17,15,625.0,93.0,2.9,35.5,365.5,62.77,45.86
2016,8,6,17,30,588.0,87.0,2.8,35.0,312.0,60.72,44.45
2016,8,6,17,45,536.0,79.5,2.7,34.5,259.0,57.28,41.81
2016,8,6,18,0,484.0,72.0,2.6,34.0,206.0,53.67,38.91
2016,8,6,18,15,407.5,62.0,2.3,33.0,156.5,47.65,33.91
2016,8,6,18,30,331.0,52.0,2.0,32.0,107.0,39.77,27.11
2016,8,6,18,45,219.0,37.0,1.75,31.5,67.5,28.71,17.21
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.3,0.14
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.5,2.7,25.5,32.0,110.56,37.96
2016,8,7,6,30,198.0,41.0,2.9,26.0,64.0,217.31,165.34
2016,8,7,6,45,306.0,53.0,3.1,26.5,110.5,311.83,246.72
2016,8,7,7,0,414.0,65.0,3.3,27.0,157.0,416.42,332.34
2016,8,7,7,15,476.5,74.0,3.3,27.5,209.0,496.81,395.17
2016,8,7,7,30,539.0,83.0,3.3,28.0,261.0,575.61,453.36
2016,8,7,7,45,594.5,86.5,3.35,29.0,316.5,644.05,500.63
2016,8,7,8,0,650.0,90.0,3.4,30.0,372.0,713.8,546.91
2016,8,7,8,15,680.5,94.5,3.3,30.5,425.0,763.14,577.71
2016,8,7,8,30,711.0,99.0,3.2,31.0,478.0,811.59,607.08
2016,8,7,8,45,738.0,101.0,3.15,32.0,529.5,847.79,626.41
2016,8,7,9,0,765.0,103.0,3.1,33.0,581.0,887.07,647.39
2016,8,7,9,15,781.5,106.0,2.95,33.5,628.0,915.07,661.16
2016,8,7,9,30,798.0,109.0,2.8,34.0,675.0,940.35,673.0
2016,8,7,9,45,812.5,110.5,2.7,34.5,717.5,948.33,674.07
2016,8,7,10,0,827.0,112.0,2.6,35.0,760.0,963.95,680.18
2016,8,7,10,15,836.5,114.0,2.55,35.5,795.5,971.9,681.87
2016,8,7,10,30,846.0,116.0,2.5,36.0,831.0,976.51,681.66
2016,8,7,10,45,853.5,117.0,2.45,36.5,860.5,974.66,677.6
2016,8,7,11,0,861.0,118.0,2.4,37.0,890.0,969.38,671.64
2016,8,7,11,15,865.5,119.0,2.45,37.0,911.5,957.76,664.26
2016,8,7,11,30,870.0,120.0,2.5,37.0,933.0,942.79,654.94
2016,8,7,11,45,874.5,119.5,2.55,37.5,947.5,923.1,641.43
2016,8,7,12,0,879.0,119.0,2.6,38.0,962.0,900.24,626.06
2016,8,7,12,15,880.0,119.5,2.65,38.0,968.0,872.22,608.78
2016,8,7,12,30,881.0,120.0,2.7,38.0,974.0,841.47,589.74
2016,8,7,12,45,880.0,119.5,2.8,38.5,971.5,805.74,566.51
2016,8,7,13,0,879.0,119.0,2.9,39.0,969.0,767.82,541.74
2016,8,7,13,15,877.0,118.5,2.95,39.0,958.5,727.14,515.41
2016,8,7,13,30,875.0,118.0,3.0,39.0,948.0,684.61,486.08
2016,8,7,13,45,870.5,117.5,3.1,39.0,929.0,638.82,453.97
2016,8,7,14,0,866.0,117.0,3.2,39.0,910.0,591.7,420.04
2016,8,7,14,15,860.0,115.5,3.2,39.0,884.0,541.88,383.0
2016,8,7,14,30,854.0,114.0,3.2,39.0,858.0,491.26,344.34
2016,8,7,14,45,836.5,117.5,3.25,39.0,823.0,438.97,303.58
2016,8,7,15,0,819.0,121.0,3.3,39.0,788.0,387.4,262.37
2016,8,7,15,15,807.5,119.0,3.3,38.5,749.0,327.72,215.07
2016,8,7,15,30,796.0,117.0,3.3,38.0,710.0,274.99,172.33
2016,8,7,15,45,780.0,114.5,3.3,38.0,665.0,222.02,130.22
2016,8,7,16,0,764.0,112.0,3.3,38.0,620.0,170.76,92.68
2016,8,7,16,15,744.0,108.0,3.3,37.5,571.0,120.05,62.87
2016,8,7,16,30,724.0,104.0,3.3,37.0,522.0,71.91,52.3
2016,8,7,16,45,696.0,100.0,3.3,37.0,470.0,63.19,45.53
2016,8,7,17,0,668.0,96.0,3.3,37.0,418.0,62.77,45.38
2016,8,7,17,15,631.5,90.5,3.2,36.5,364.5,61.14,44.34
2016,8,7,17,30,595.0,85.0,3.1,36.0,311.0,59.38,43.16
2016,8,7,17,45,541.0,78.0,3.05,35.5,257.5,56.25,40.79
2016,8,7,18,0,487.0,71.0,3.0,35.0,204.0,52.99,38.18
2016,8,7,18,15,411.0,60.5,2.7,34.0,155.0,46.5,32.8
2016,8,7,18,30,335.0,50.0,2.4,33.0,106.0,38.3,25.74
2016,8,7,18,45,220.5,35.5,2.1,32.5,66.5,27.58,16.12
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.53,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,9.55,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,26.0,29.5,82.23,21.57
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,166.95,125.66
2016,8,8,6,45,233.5,59.5,2.95,26.5,104.0,271.53,214.09
2016,8,8,7,0,335.0,75.0,3.1,27.0,149.0,372.66,297.03
2016,8,8,7,15,400.0,87.0,3.1,27.5,200.5,448.57,357.16
2016,8,8,7,30,465.0,99.0,3.1,28.0,252.0,528.62,417.83
2016,8,8,7,45,527.0,103.0,3.1,29.0,307.0,606.68,472.83
2016,8,8,8,0,589.0,107.0,3.1,30.0,362.0,681.31,522.86
2016,8,8,8,15,622.0,113.5,3.05,30.5,415.0,733.87,556.38
2016,8,8,8,30,655.0,120.0,3.0,31.0,468.0,785.71,588.54
2016,8,8,8,45,686.0,122.0,2.95,31.5,520.0,829.01,614.09
2016,8,8,9,0,717.0,124.0,2.9,32.0,572.0,870.75,638.11
2016,8,8,9,15,735.5,128.0,2.85,32.5,618.5,895.03,650.23
2016,8,8,9,30,754.0,132.0,2.8,33.0,665.0,922.77,664.63
2016,8,8,9,45,769.5,134.0,2.8,34.0,707.0,942.43,672.68
2016,8,8,10,0,785.0,136.0,2.8,35.0,749.0,959.05,678.84
2016,8,8,10,15,795.0,138.5,2.8,35.5,785.0,967.5,681.31
2016,8,8,10,30,805.0,141.0,2.8,36.0,821.0,972.62,681.89
2016,8,8,10,45,813.5,142.5,2.8,36.5,850.0,971.76,678.89
2016,8,8,11,0,822.0,144.0,2.8,37.0,879.0,967.47,673.96
2016,8,8,11,15,827.0,145.0,2.85,37.0,901.0,945.26,659.81
2016,8,8,11,30,832.0,146.0,2.9,37.0,923.0,930.83,650.73
2016,8,8,11,45,839.5,143.5,2.95,37.5,938.0,912.3,637.75
2016,8,8,12,0,847.0,141.0,3.0,38.0,953.0,890.65,622.91
2016,8,8,12,15,848.5,141.5,3.0,38.0,958.5,863.44,605.59
2016,8,8,12,30,850.0,142.0,3.0,38.0,964.0,833.59,586.61
2016,8,8,12,45,847.5,143.0,3.05,38.5,961.0,798.54,563.3
2016,8,8,13,0,845.0,144.0,3.1,39.0,958.0,761.47,538.66
2016,8,8,13,15,626.0,276.0,3.1,39.0,876.0,681.72,481.22
2016,8,8,13,30,407.0,408.0,3.1,39.0,794.0,609.8,428.82
2016,8,8,13,45,615.5,276.5,3.1,39.0,846.0,605.06,428.15
2016,8,8,14,0,824.0,145.0,3.1,39.0,898.0,587.44,416.51
2016,8,8,14,15,817.0,143.0,3.1,38.5,872.0,536.06,379.28
2016,8,8,14,30,810.0,141.0,3.1,38.0,846.0,485.33,341.42
2016,8,8,14,45,797.0,141.0,3.1,38.0,812.0,433.35,300.86
2016,8,8,15,0,784.0,141.0,3.1,38.0,778.0,381.9,259.72
2016,8,8,15,15,771.5,138.0,3.1,38.0,738.5,329.11,216.98
2016,8,8,15,30,759.0,135.0,3.1,38.0,699.0,277.27,174.85
2016,8,8,15,45,741.0,132.5,3.15,38.0,654.5,225.96,134.44
2016,8,8,16,0,723.0,130.0,3.2,38.0,610.0,169.27,93.28
2016,8,8,16,15,701.5,125.5,3.15,37.5,561.0,119.84,64.57
2016,8,8,16,30,680.0,121.0,3.1,37.0,512.0,74.09,54.05
2016,8,8,16,45,649.5,116.0,3.1,37.0,460.0,73.63,53.92
2016,8,8,17,0,619.0,111.0,3.1,37.0,408.0,73.06,53.68
2016,8,8,17,15,579.5,104.5,3.0,36.5,354.5,71.22,52.52
2016,8,8,17,30,540.0,98.0,2.9,36.0,301.0,69.24,51.2
2016,8,8,17,45,486.5,88.5,2.8,35.5,249.0,64.6,47.62
2016,8,8,18,0,433.0,79.0,2.7,35.0,197.0,58.23,42.47
2016,8,8,18,15,354.5,67.0,2.5,34.5,148.5,50.27,35.79
2016,8,8,18,30,276.0,55.0,2.3,34.0,100.0,42.02,28.6
2016,8,8,18,45,172.5,37.5,2.15,33.5,62.0,29.1,17.1
2016,8,8,19,0,69.0,20.0,2.0,33.0,24.0,16.31,0.0
2016,8,8,19,15,34.5,10.0,2.1,32.5,12.0,9.1,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.5,2.85,26.5,31.0,109.77,22.58
2016,8,9,6,30,205.0,39.0,3.0,27.0,62.0,219.07,165.18
2016,8,9,6,45,309.5,51.0,3.2,27.5,108.0,311.25,245.1
2016,8,9,7,0,414.0,63.0,3.4,28.0,154.0,418.19,332.24
2016,8,9,7,15,477.5,72.0,3.4,28.5,206.0,494.61,392.06
2016,8,9,7,30,541.0,81.0,3.4,29.0,258.0,574.14,450.78
2016,8,9,7,45,596.5,85.0,3.4,29.5,314.0,643.15,499.24
2016,8,9,8,0,652.0,89.0,3.4,30.0,370.0,713.53,546.84
2016,8,9,8,15,682.5,93.5,3.35,30.5,423.0,762.87,577.88
2016,8,9,8,30,713.0,98.0,3.3,31.0,476.0,811.33,607.55
2016,8,9,8,45,742.5,99.0,3.25,31.5,528.5,848.74,629.02
2016,8,9,9,0,772.0,100.0,3.2,32.0,581.0,889.23,652.2
2016,8,9,9,15,788.5,103.0,3.15,32.5,628.0,917.29,666.79
2016,8,9,9,30,805.0,106.0,3.1,33.0,675.0,942.62,679.54
2016,8,9,9,45,820.0,107.5,3.05,33.5,717.5,951.28,681.51
2016,8,9,10,0,835.0,109.0,3.0,34.0,760.0,967.4,688.49
2016,8,9,10,15,844.5,110.5,2.95,34.5,796.0,974.78,689.9
2016,8,9,10,30,854.0,112.0,2.9,35.0,832.0,978.8,689.39
2016,8,9,10,45,861.5,113.0,2.9,35.5,861.5,976.87,685.71
2016,8,9,11,0,869.0,114.0,2.9,36.0,891.0,971.48,680.07
2016,8,9,11,15,874.0,115.0,2.95,36.0,913.0,960.2,672.71
2016,8,9,11,30,879.0,116.0,3.0,36.0,935.0,945.51,663.35
2016,8,9,11,45,886.0,113.5,3.1,36.5,950.5,925.97,650.0
2016,8,9,12,0,893.0,111.0,3.2,37.0,966.0,903.18,634.68
2016,8,9,12,15,894.0,111.0,3.3,37.0,971.5,874.36,616.82
2016,8,9,12,30,895.0,111.0,3.4,37.0,977.0,842.76,597.11
2016,8,9,12,45,664.0,263.0,3.5,37.5,905.0,765.37,543.05
2016,8,9,13,0,433.0,415.0,3.6,38.0,833.0,688.17,485.58
2016,8,9,13,15,661.5,262.5,3.65,38.0,892.0,694.73,494.72
2016,8,9,13,30,890.0,110.0,3.7,38.0,951.0,685.11,491.2
2016,8,9,13,45,886.5,109.0,3.8,38.5,932.5,638.78,457.01
2016,8,9,14,0,883.0,108.0,3.9,39.0,914.0,591.0,421.23
2016,8,9,14,15,877.0,106.5,3.95,39.0,887.5,540.26,383.23
2016,8,9,14,30,871.0,105.0,4.0,39.0,861.0,488.7,343.54
2016,8,9,14,45,863.0,103.5,4.05,39.0,828.0,435.7,301.7
2016,8,9,15,0,855.0,102.0,4.1,39.0,795.0,382.49,258.65
2016,8,9,15,15,844.5,100.0,4.1,38.5,755.5,328.19,214.54
2016,8,9,15,30,834.0,98.0,4.1,38.0,716.0,274.38,170.58
2016,8,9,15,45,820.0,95.5,4.15,38.0,671.0,220.3,127.43
2016,8,9,16,0,806.0,93.0,4.2,38.0,626.0,167.54,89.05
2016,8,9,16,15,787.5,90.5,4.15,37.5,577.0,106.36,52.56
2016,8,9,16,30,769.0,88.0,4.1,37.0,528.0,60.13,42.91
2016,8,9,16,45,742.5,84.5,4.1,37.0,475.0,59.42,42.53
2016,8,9,17,0,716.0,81.0,4.1,37.0,422.0,58.64,42.08
2016,8,9,17,15,681.5,76.5,4.0,36.5,368.0,56.97,40.98
2016,8,9,17,30,647.0,72.0,3.9,36.0,314.0,50.3,35.75
2016,8,9,17,45,593.5,66.5,3.8,35.5,260.0,47.83,33.88
2016,8,9,18,0,540.0,61.0,3.7,35.0,206.0,45.29,31.84
2016,8,9,18,15,463.0,52.5,3.35,34.0,155.5,40.1,27.5
2016,8,9,18,30,386.0,44.0,3.0,33.0,105.0,34.75,22.78
2016,8,9,18,45,260.5,31.0,2.65,32.5,65.0,24.98,13.84
2016,8,9,19,0,135.0,18.0,2.3,32.0,25.0,14.21,0.0
2016,8,9,19,15,67.5,9.0,2.25,31.5,12.5,8.19,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,89.0,20.0,2.5,26.5,29.5,102.17,11.87
2016,8,10,6,30,178.0,40.0,2.7,27.0,59.0,203.64,152.53
2016,8,10,6,45,278.5,53.5,2.9,27.5,104.5,293.8,230.8
2016,8,10,7,0,379.0,67.0,3.1,28.0,150.0,393.43,312.39
2016,8,10,7,15,443.5,77.5,3.15,28.5,201.5,468.77,371.91
2016,8,10,7,30,508.0,88.0,3.2,29.0,253.0,555.45,436.51
2016,8,10,7,45,565.0,92.0,3.3,29.5,308.0,625.04,485.86
2016,8,10,8,0,622.0,96.0,3.4,30.0,363.0,695.92,534.44
2016,8,10,8,15,653.5,101.5,3.4,30.5,416.0,746.64,566.9
2016,8,10,8,30,685.0,107.0,3.4,31.0,469.0,796.55,598.04
2016,8,10,8,45,714.5,108.5,3.45,31.5,521.0,838.25,623.15
2016,8,10,9,0,744.0,110.0,3.5,32.0,573.0,873.65,643.68
2016,8,10,9,15,761.5,113.5,3.45,32.5,619.5,902.8,659.29
2016,8,10,9,30,779.0,117.0,3.4,33.0,666.0,929.28,673.01
2016,8,10,9,45,794.5,118.5,3.35,33.5,708.5,948.54,681.98
2016,8,10,10,0,810.0,120.0,3.3,34.0,751.0,964.73,689.02
2016,8,10,10,15,819.5,122.0,3.25,34.5,786.5,961.49,683.73
2016,8,10,10,30,829.0,124.0,3.2,35.0,822.0,965.85,683.61
2016,8,10,10,45,838.0,124.5,3.2,35.5,851.5,964.78,680.47
2016,8,10,11,0,847.0,125.0,3.2,36.0,881.0,960.31,675.4
2016,8,10,11,15,851.5,126.5,3.2,36.5,903.0,949.07,666.23
2016,8,10,11,30,856.0,128.0,3.2,37.0,925.0,934.49,655.16
2016,8,10,11,45,860.5,127.5,3.2,37.5,939.5,914.76,640.99
2016,8,10,12,0,865.0,127.0,3.2,38.0,954.0,891.9,625.0
2016,8,10,12,15,866.5,127.0,3.25,38.0,959.5,863.91,607.41
2016,8,10,12,30,868.0,127.0,3.3,38.0,965.0,833.22,588.06
2016,8,10,12,45,867.5,127.0,3.4,38.5,963.0,798.43,565.02
2016,8,10,13,0,867.0,127.0,3.5,39.0,961.0,761.42,540.44
2016,8,10,13,15,864.5,126.5,3.55,39.0,950.0,720.52,513.15
2016,8,10,13,30,862.0,126.0,3.6,39.0,939.0,677.84,483.35
2016,8,10,13,45,857.5,125.0,3.65,39.0,920.5,631.91,450.62
2016,8,10,14,0,853.0,124.0,3.7,39.0,902.0,584.7,416.16
2016,8,10,14,15,847.0,122.5,3.7,39.0,875.5,535.22,379.06
2016,8,10,14,30,841.0,121.0,3.7,39.0,849.0,484.98,340.39
2016,8,10,14,45,832.5,119.0,3.75,39.0,816.0,432.78,299.36
2016,8,10,15,0,824.0,117.0,3.8,39.0,783.0,380.47,257.22
2016,8,10,15,15,812.5,114.5,3.8,38.5,743.5,327.03,214.06
2016,8,10,15,30,801.0,112.0,3.8,38.0,704.0,266.34,165.47
2016,8,10,15,45,785.5,109.5,3.85,38.0,659.0,213.1,123.29
2016,8,10,16,0,770.0,107.0,3.9,38.0,614.0,161.52,86.1
