Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,15,0.0,83.5,0.6,25.5,83.5,73.11,56.72
2016,8,20,17,30,0.0,69.0,0.5,25.0,69.0,60.83,46.59
2016,8,20,17,45,0.0,55.0,0.4,25.0,55.0,48.57,36.17
2016,8,20,18,0,0.0,41.0,0.3,25.0,41.0,36.16,25.45
2016,8,20,18,15,0.0,29.0,0.35,25.0,29.0,25.54,16.11
2016,8,20,18,30,0.0,17.0,0.4,25.0,17.0,14.95,6.72
2016,8,20,18,45,0.0,8.5,0.45,25.0,8.5,7.46,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,22.0,6.0,5.46,0.0
2016,8,21,6,30,0.0,12.0,2.6,22.0,12.0,10.54,2.05
2016,8,21,6,45,0.0,24.5,2.6,22.0,24.5,21.57,11.88
2016,8,21,7,0,0.0,37.0,2.6,22.0,37.0,32.62,21.36
2016,8,21,7,15,0.0,51.0,2.55,22.0,51.0,45.03,31.88
2016,8,21,7,30,0.0,65.0,2.5,22.0,65.0,57.9,42.61
2016,8,21,7,45,0.0,62.0,2.5,22.5,62.0,54.77,39.88
2016,8,21,8,0,0.0,59.0,2.5,23.0,59.0,52.11,37.48
2016,8,21,8,15,0.0,97.5,2.55,23.0,97.5,87.81,66.48
2016,8,21,8,30,0.0,136.0,2.6,23.0,136.0,125.76,96.78
2016,8,21,8,45,0.0,138.0,2.65,23.5,138.0,126.49,96.75
2016,8,21,9,0,0.0,140.0,2.7,24.0,140.0,127.56,97.07
2016,8,21,9,15,49.0,227.5,2.6,24.0,261.5,277.75,215.73
2016,8,21,9,30,98.0,315.0,2.5,24.0,383.0,421.5,323.94
2016,8,21,9,45,109.0,339.0,2.45,24.5,419.0,454.57,346.15
2016,8,21,10,0,120.0,363.0,2.4,25.0,455.0,504.42,380.44
2016,8,21,10,15,170.0,382.0,2.1,25.0,519.5,568.17,425.16
2016,8,21,10,30,220.0,401.0,1.8,25.0,584.0,630.35,467.08
2016,8,21,10,45,146.0,406.0,1.5,25.5,529.0,555.28,409.22
2016,8,21,11,0,72.0,411.0,1.2,26.0,474.0,467.29,343.31
2016,8,21,11,15,48.5,380.0,0.95,26.0,423.0,408.16,300.22
2016,8,21,11,30,25.0,349.0,0.7,26.0,372.0,351.37,258.3
2016,8,21,11,45,114.0,412.5,0.45,26.0,519.0,496.99,361.16
2016,8,21,12,0,203.0,476.0,0.2,26.0,666.0,623.54,442.9
2016,8,21,12,15,117.5,433.0,0.5,26.0,543.5,498.84,359.46
2016,8,21,12,30,32.0,390.0,0.8,26.0,421.0,376.66,275.48
2016,8,21,12,45,20.0,288.0,1.1,26.5,307.0,272.26,201.47
2016,8,21,13,0,8.0,186.0,1.4,27.0,193.0,170.66,126.2
2016,8,21,13,15,16.5,268.5,1.55,27.0,284.0,247.32,184.11
2016,8,21,13,30,25.0,351.0,1.7,27.0,375.0,317.4,235.56
2016,8,21,13,45,53.0,387.5,1.9,27.0,436.0,358.18,265.53
2016,8,21,14,0,81.0,424.0,2.1,27.0,497.0,394.06,291.65
2016,8,21,14,15,67.0,399.0,2.2,26.5,458.0,358.83,266.6
2016,8,21,14,30,53.0,374.0,2.3,26.0,419.0,325.68,243.12
2016,8,21,14,45,46.5,350.0,2.45,26.0,388.0,298.15,223.11
2016,8,21,15,0,40.0,326.0,2.6,26.0,357.0,271.86,203.86
2016,8,21,15,15,27.0,281.5,2.6,26.0,302.5,230.93,173.55
2016,8,21,15,30,14.0,237.0,2.6,26.0,248.0,201.49,151.95
2016,8,21,15,45,21.5,239.0,2.65,26.0,254.0,200.87,151.61
2016,8,21,16,0,29.0,241.0,2.7,26.0,260.0,186.87,141.09
2016,8,21,16,15,21.5,214.0,2.65,25.5,227.5,174.5,133.06
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,153.4,122.93
2016,8,21,16,45,7.0,129.0,2.55,25.0,133.0,110.03,87.41
2016,8,21,17,0,0.0,71.0,2.5,25.0,71.0,62.78,47.97
2016,8,21,17,15,0.0,60.5,2.35,24.5,60.5,53.44,40.31
2016,8,21,17,30,0.0,50.0,2.2,24.0,50.0,44.12,32.5
2016,8,21,17,45,0.0,40.0,2.1,24.0,40.0,35.26,24.88
2016,8,21,18,0,0.0,30.0,2.0,24.0,30.0,26.41,17.15
2016,8,21,18,15,0.0,21.0,1.9,24.0,21.0,18.47,10.11
2016,8,21,18,30,0.0,12.0,1.8,24.0,12.0,10.54,3.04
2016,8,21,18,45,0.0,6.0,1.7,24.0,6.0,5.26,0.0
2016,8,21,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,23.0,4.0,3.64,0.0
2016,8,22,6,30,0.0,8.0,1.9,23.0,8.0,7.02,0.0
2016,8,22,6,45,0.0,16.5,2.1,23.5,16.5,14.5,6.07
2016,8,22,7,0,0.0,25.0,2.3,24.0,25.0,22.0,12.44
2016,8,22,7,15,0.0,35.5,2.35,24.5,35.5,31.28,20.21
2016,8,22,7,30,0.0,46.0,2.4,25.0,46.0,40.58,27.86
2016,8,22,7,45,0.0,88.5,2.45,25.5,88.5,81.21,60.9
2016,8,22,8,0,0.0,131.0,2.5,26.0,131.0,125.33,96.0
2016,8,22,8,15,0.0,120.0,2.6,26.0,120.0,110.84,84.04
2016,8,22,8,30,0.0,109.0,2.7,26.0,109.0,98.49,73.89
2016,8,22,8,45,1.5,142.0,2.85,26.5,143.0,131.96,100.03
2016,8,22,9,0,3.0,175.0,3.0,27.0,177.0,165.54,125.75
2016,8,22,9,15,12.5,213.5,3.05,27.0,222.5,212.44,161.91
2016,8,22,9,30,22.0,252.0,3.1,27.0,268.0,259.32,197.45
2016,8,22,9,45,33.5,287.5,3.2,27.5,313.0,322.47,244.24
2016,8,22,10,0,45.0,323.0,3.3,28.0,358.0,368.59,277.49
2016,8,22,10,15,223.5,334.0,3.35,28.0,517.5,585.45,439.12
2016,8,22,10,30,402.0,345.0,3.4,28.0,677.0,764.68,566.14
2016,8,22,10,45,609.0,241.5,3.45,28.5,765.5,868.19,638.99
2016,8,22,11,0,816.0,138.0,3.5,29.0,854.0,929.8,678.3
2016,8,22,11,15,509.5,298.5,3.5,29.0,749.5,796.9,584.32
2016,8,22,11,30,203.0,459.0,3.5,29.0,645.0,632.79,463.08
2016,8,22,11,45,109.5,377.0,3.55,29.0,478.0,458.86,339.64
2016,8,22,12,0,16.0,295.0,3.6,29.0,311.0,278.84,206.62
2016,8,22,12,15,436.0,212.5,3.6,29.0,625.5,574.92,433.01
2016,8,22,12,30,856.0,130.0,3.6,29.0,940.0,807.08,596.47
2016,8,22,12,45,856.5,129.5,3.6,29.0,937.5,772.08,571.12
2016,8,22,13,0,857.0,129.0,3.6,29.0,935.0,734.77,545.51
2016,8,22,13,15,854.5,128.5,3.6,29.0,924.0,693.25,515.29
2016,8,22,13,30,852.0,128.0,3.6,29.0,913.0,649.96,483.18
2016,8,22,13,45,847.0,127.0,3.6,29.5,893.5,603.19,446.94
2016,8,22,14,0,842.0,126.0,3.6,30.0,874.0,555.22,409.07
2016,8,22,14,15,572.5,259.0,3.6,30.0,760.5,475.14,347.95
2016,8,22,14,30,303.0,392.0,3.6,30.0,647.0,428.96,313.19
2016,8,22,14,45,555.5,256.5,3.6,30.0,699.0,396.04,284.39
2016,8,22,15,0,808.0,121.0,3.6,30.0,751.0,343.2,236.2
2016,8,22,15,15,795.5,118.5,3.6,29.5,711.0,288.99,190.67
2016,8,22,15,30,783.0,116.0,3.6,29.0,671.0,235.73,146.46
2016,8,22,15,45,761.5,114.5,3.6,29.0,624.0,183.1,105.56
2016,8,22,16,0,740.0,113.0,3.6,29.0,577.0,132.92,73.02
2016,8,22,16,15,717.5,109.0,3.4,29.0,527.0,76.2,47.97
2016,8,22,16,30,695.0,105.0,3.2,29.0,477.0,66.19,49.65
2016,8,22,16,45,661.5,100.5,3.05,29.0,424.0,65.53,49.3
2016,8,22,17,0,628.0,96.0,2.9,29.0,371.0,64.8,48.89
2016,8,22,17,15,584.0,89.5,2.7,28.5,317.0,62.44,47.18
2016,8,22,17,30,540.0,83.0,2.5,28.0,263.0,59.95,45.3
2016,8,22,17,45,474.0,74.5,2.35,27.5,210.0,55.59,41.7
2016,8,22,18,0,408.0,66.0,2.2,27.0,157.0,49.58,36.5
2016,8,22,18,15,312.0,53.0,2.25,26.5,110.5,40.47,28.41
2016,8,22,18,30,216.0,40.0,2.3,26.0,64.0,31.07,19.59
2016,8,22,18,45,108.0,20.0,2.35,26.0,32.0,15.72,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.0,3.7,24.0,21.0,49.48,0.0
2016,8,23,6,30,119.0,32.0,3.8,24.0,42.0,141.76,95.57
2016,8,23,6,45,224.0,48.5,3.9,24.5,85.5,250.14,196.64
2016,8,23,7,0,329.0,65.0,4.0,25.0,129.0,353.26,283.53
2016,8,23,7,15,164.5,36.5,4.2,25.0,68.5,190.6,154.45
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.03,0.15
2016,8,23,7,45,299.0,53.0,4.6,25.5,175.5,344.18,281.2
2016,8,23,8,0,598.0,98.0,4.8,26.0,343.0,671.48,531.81
2016,8,23,8,15,443.5,151.0,4.9,26.5,347.5,605.0,476.93
2016,8,23,8,30,289.0,204.0,5.0,27.0,352.0,516.89,405.08
2016,8,23,8,45,515.0,157.5,5.1,27.5,454.5,693.31,539.34
2016,8,23,9,0,741.0,111.0,5.2,28.0,557.0,863.05,657.39
2016,8,23,9,15,760.0,114.5,5.2,28.0,604.5,892.97,675.29
2016,8,23,9,30,779.0,118.0,5.2,28.0,652.0,920.15,692.01
2016,8,23,9,45,801.0,116.0,5.2,28.5,696.5,940.97,702.95
2016,8,23,10,0,823.0,114.0,5.2,29.0,741.0,948.38,704.85
2016,8,23,10,15,833.5,116.5,5.2,29.0,777.5,956.84,709.14
2016,8,23,10,30,844.0,119.0,5.2,29.0,814.0,961.87,711.25
2016,8,23,10,45,855.0,118.0,5.25,29.5,844.5,960.22,707.92
2016,8,23,11,0,866.0,117.0,5.3,30.0,875.0,955.08,702.46
2016,8,23,11,15,871.0,118.0,5.25,30.0,897.0,942.77,693.14
2016,8,23,11,30,876.0,119.0,5.2,30.0,919.0,927.02,681.7
2016,8,23,11,45,877.5,121.0,5.2,30.5,932.0,905.7,665.59
2016,8,23,12,0,879.0,123.0,5.2,31.0,945.0,881.22,647.5
2016,8,23,12,15,880.5,123.0,5.2,31.0,950.5,851.92,627.57
2016,8,23,12,30,882.0,123.0,5.2,31.0,956.0,819.82,605.73
2016,8,23,12,45,881.0,123.0,5.2,31.0,953.0,783.18,580.73
2016,8,23,13,0,880.0,123.0,5.2,31.0,950.0,744.25,553.84
2016,8,23,13,15,877.5,122.5,5.15,31.0,938.5,701.75,522.36
2016,8,23,13,30,875.0,122.0,5.1,31.0,927.0,657.41,488.97
2016,8,23,13,45,870.0,121.5,5.1,31.0,907.0,609.93,452.75
2016,8,23,14,0,865.0,121.0,5.1,31.0,887.0,561.18,414.7
2016,8,23,14,15,858.5,119.5,5.05,31.0,859.5,509.87,373.69
2016,8,23,14,30,852.0,118.0,5.0,31.0,832.0,457.85,331.09
2016,8,23,14,45,579.5,235.5,4.95,31.0,712.0,385.3,276.24
2016,8,23,15,0,307.0,353.0,4.9,31.0,592.0,354.05,255.25
2016,8,23,15,15,547.0,236.5,4.8,31.0,634.0,303.92,208.68
2016,8,23,15,30,787.0,120.0,4.7,31.0,676.0,236.69,145.93
2016,8,23,15,45,765.0,119.0,4.65,31.0,629.0,184.11,105.57
2016,8,23,16,0,743.0,118.0,4.6,31.0,582.0,134.07,73.93
2016,8,23,16,15,719.5,113.5,4.35,30.5,531.0,76.36,57.49
2016,8,23,16,30,696.0,109.0,4.1,30.0,480.0,69.05,51.83
2016,8,23,16,45,660.0,105.0,3.9,30.0,426.0,68.85,51.87
2016,8,23,17,0,624.0,101.0,3.7,30.0,372.0,68.65,51.9
2016,8,23,17,15,579.0,94.0,3.4,29.0,317.5,66.08,50.14
2016,8,23,17,30,534.0,87.0,3.1,28.0,263.0,63.37,48.19
2016,8,23,17,45,466.5,77.5,2.85,27.5,209.5,58.32,44.0
2016,8,23,18,0,399.0,68.0,2.6,27.0,156.0,51.12,37.77
2016,8,23,18,15,299.0,54.0,2.55,26.5,109.0,41.27,29.03
2016,8,23,18,30,199.0,40.0,2.5,26.0,62.0,31.1,19.45
2016,8,23,18,45,99.5,20.0,2.5,26.0,31.0,15.75,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,14.0,2.75,23.5,23.0,76.34,0.0
2016,8,24,6,30,217.0,28.0,3.0,24.0,46.0,209.23,140.7
2016,8,24,6,45,335.5,39.5,3.3,24.5,92.0,315.24,248.03
2016,8,24,7,0,454.0,51.0,3.6,25.0,138.0,428.25,342.89
2016,8,24,7,15,523.5,58.5,3.75,25.0,191.5,507.54,407.35
2016,8,24,7,30,593.0,66.0,3.9,25.0,245.0,590.47,471.53
2016,8,24,7,45,647.5,69.5,4.1,25.5,302.0,658.42,521.08
2016,8,24,8,0,702.0,73.0,4.3,26.0,359.0,723.53,566.77
2016,8,24,8,15,732.5,77.0,4.3,26.5,413.5,773.43,599.43
2016,8,24,8,30,763.0,81.0,4.3,27.0,468.0,822.16,630.43
2016,8,24,8,45,790.0,82.5,4.35,27.5,521.0,862.86,655.35
2016,8,24,9,0,817.0,84.0,4.4,28.0,574.0,892.0,671.96
2016,8,24,9,15,832.5,86.5,4.4,28.0,622.0,918.5,687.84
2016,8,24,9,30,848.0,89.0,4.4,28.0,670.0,942.13,701.78
2016,8,24,9,45,861.0,90.5,4.4,28.5,713.0,959.03,709.82
2016,8,24,10,0,874.0,92.0,4.4,29.0,756.0,972.64,715.78
2016,8,24,10,15,882.5,93.5,4.4,29.0,792.0,978.39,718.08
2016,8,24,10,30,891.0,95.0,4.4,29.0,828.0,980.58,718.25
2016,8,24,10,45,897.0,96.5,4.4,29.5,857.0,976.72,713.17
2016,8,24,11,0,903.0,98.0,4.4,30.0,886.0,969.22,705.92
2016,8,24,11,15,907.0,98.5,4.35,30.0,907.5,955.2,695.7
2016,8,24,11,30,911.0,99.0,4.3,30.0,929.0,937.68,683.36
2016,8,24,11,45,905.5,105.0,4.3,30.5,940.0,913.58,665.68
2016,8,24,12,0,900.0,111.0,4.3,31.0,951.0,886.35,646.08
2016,8,24,12,15,900.5,111.0,4.25,31.0,955.5,855.74,625.38
2016,8,24,12,30,901.0,111.0,4.2,31.0,960.0,822.33,602.8
2016,8,24,12,45,898.0,112.0,4.2,31.0,956.0,784.49,577.36
2016,8,24,13,0,895.0,113.0,4.2,31.0,952.0,744.4,550.27
2016,8,24,13,15,892.0,112.5,4.15,31.0,940.0,701.0,518.58
2016,8,24,13,30,889.0,112.0,4.1,31.0,928.0,655.75,484.92
2016,8,24,13,45,881.5,113.0,4.1,31.0,907.0,607.42,448.39
2016,8,24,14,0,874.0,114.0,4.1,31.0,886.0,557.98,410.12
2016,8,24,14,15,596.0,249.5,4.05,31.0,768.5,475.45,347.12
2016,8,24,14,30,318.0,385.0,4.0,31.0,651.0,427.99,311.46
2016,8,24,14,45,567.0,253.5,3.95,31.0,703.0,394.22,281.69
2016,8,24,15,0,816.0,122.0,3.9,31.0,755.0,340.99,232.95
2016,8,24,15,15,803.5,119.5,3.85,31.0,714.0,286.24,186.69
2016,8,24,15,30,791.0,117.0,3.8,31.0,673.0,232.45,142.14
2016,8,24,15,45,771.0,114.5,3.75,31.0,626.0,178.84,101.26
2016,8,24,16,0,751.0,112.0,3.7,31.0,579.0,127.51,69.26
2016,8,24,16,15,728.0,108.0,3.5,30.5,528.0,77.56,58.46
2016,8,24,16,30,705.0,104.0,3.3,30.0,477.0,66.0,49.31
2016,8,24,16,45,671.5,99.5,3.1,29.5,423.0,65.3,49.03
2016,8,24,17,0,638.0,95.0,2.9,29.0,369.0,64.53,48.69
2016,8,24,17,15,593.5,88.0,2.6,28.5,314.5,61.75,46.62
2016,8,24,17,30,549.0,81.0,2.3,28.0,260.0,58.8,44.33
2016,8,24,17,45,480.5,72.5,2.05,28.0,207.0,54.36,40.55
2016,8,24,18,0,412.0,64.0,1.8,28.0,154.0,48.26,35.17
2016,8,24,18,15,314.5,50.5,1.75,27.5,107.0,38.7,26.71
2016,8,24,18,30,217.0,37.0,1.7,27.0,60.0,28.83,17.36
2016,8,24,18,45,108.5,18.5,1.65,26.5,30.0,14.59,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,72.86,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,200.22,131.81
2016,8,25,6,45,312.5,40.5,1.8,23.5,89.0,300.44,235.65
2016,8,25,7,0,418.0,54.0,2.0,24.0,134.0,405.46,323.47
2016,8,25,7,15,488.5,63.0,2.1,24.5,186.5,486.27,388.11
2016,8,25,7,30,559.0,72.0,2.2,25.0,239.0,570.75,451.72
2016,8,25,7,45,605.0,79.0,2.3,25.5,294.0,635.33,497.8
2016,8,25,8,0,651.0,86.0,2.4,26.0,349.0,700.73,542.73
2016,8,25,8,15,683.5,91.0,2.4,26.0,403.5,751.78,576.56
2016,8,25,8,30,716.0,96.0,2.4,26.0,458.0,801.95,609.04
2016,8,25,8,45,742.5,99.0,2.4,26.5,510.0,838.06,630.01
2016,8,25,9,0,769.0,102.0,2.4,27.0,562.0,877.22,652.77
2016,8,25,9,15,786.5,105.0,2.35,27.0,609.5,905.35,668.72
2016,8,25,9,30,804.0,108.0,2.3,27.0,657.0,930.67,682.8
2016,8,25,9,45,820.0,109.0,2.25,27.5,700.0,949.12,691.02
2016,8,25,10,0,836.0,110.0,2.2,28.0,743.0,954.3,690.75
2016,8,25,10,15,845.0,111.5,2.15,28.0,779.0,960.11,692.55
2016,8,25,10,30,854.0,113.0,2.1,28.0,815.0,962.49,692.28
2016,8,25,10,45,861.5,114.0,2.05,28.5,844.0,959.4,687.33
2016,8,25,11,0,869.0,115.0,2.0,29.0,873.0,952.78,680.37
2016,8,25,11,15,873.5,116.0,1.95,29.0,894.0,939.82,670.94
2016,8,25,11,30,878.0,117.0,1.9,29.0,915.0,923.44,659.53
2016,8,25,11,45,883.0,116.0,1.9,29.5,928.5,902.23,644.43
2016,8,25,12,0,888.0,115.0,1.9,30.0,942.0,877.79,627.42
2016,8,25,12,15,888.5,115.0,1.9,30.0,946.5,847.38,607.89
2016,8,25,12,30,889.0,115.0,1.9,30.0,951.0,814.22,586.56
2016,8,25,12,45,888.0,115.0,1.9,30.0,947.5,777.31,562.69
2016,8,25,13,0,887.0,115.0,1.9,30.0,944.0,738.07,536.95
2016,8,25,13,15,884.0,114.5,1.9,30.0,931.5,694.9,506.57
2016,8,25,13,30,881.0,114.0,1.9,30.0,919.0,649.9,474.22
2016,8,25,13,45,876.0,113.0,1.9,30.0,899.0,601.7,438.79
2016,8,25,14,0,871.0,112.0,1.9,30.0,879.0,552.23,401.45
2016,8,25,14,15,712.0,204.5,1.9,30.0,818.0,493.9,356.67
2016,8,25,14,30,553.0,297.0,1.9,30.0,757.0,455.16,326.44
2016,8,25,14,45,424.0,325.0,1.95,30.0,669.0,391.18,279.66
2016,8,25,15,0,295.0,353.0,2.0,30.0,581.0,347.78,248.88
2016,8,25,15,15,213.5,340.0,2.0,30.0,500.5,305.12,218.81
2016,8,25,15,30,132.0,327.0,2.0,30.0,420.0,262.15,189.68
2016,8,25,15,45,140.0,303.5,2.0,30.0,396.0,234.26,169.04
2016,8,25,16,0,148.0,280.0,2.0,30.0,372.0,205.79,149.24
2016,8,25,16,15,298.0,230.0,1.9,29.5,393.5,152.73,119.62
2016,8,25,16,30,448.0,180.0,1.8,29.0,415.0,116.27,90.76
2016,8,25,16,45,538.0,137.0,1.75,29.0,388.5,91.91,71.13
2016,8,25,17,0,628.0,94.0,1.7,29.0,362.0,63.92,48.15
2016,8,25,17,15,583.5,87.0,1.55,28.5,308.0,61.11,46.08
2016,8,25,17,30,539.0,80.0,1.4,28.0,254.0,58.14,43.77
2016,8,25,17,45,472.0,71.0,1.3,27.5,201.0,53.26,39.71
2016,8,25,18,0,405.0,62.0,1.2,27.0,148.0,48.2,35.26
2016,8,25,18,15,308.0,48.5,1.2,26.5,102.5,37.21,25.54
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,27.29,16.01
2016,8,25,18,45,105.5,17.5,1.2,26.0,28.5,13.82,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,14.0,0.7,23.0,19.0,47.51,0.0
2016,8,26,6,30,119.0,28.0,0.8,23.0,38.0,145.92,92.12
2016,8,26,6,45,218.5,45.5,0.9,23.5,80.5,242.03,188.34
2016,8,26,7,0,318.0,63.0,1.0,24.0,123.0,342.17,271.36
2016,8,26,7,15,389.5,75.0,1.0,24.5,173.5,420.96,334.1
2016,8,26,7,30,461.0,87.0,1.0,25.0,224.0,504.61,397.25
2016,8,26,7,45,512.0,95.5,1.05,25.5,277.5,577.79,449.16
2016,8,26,8,0,563.0,104.0,1.1,26.0,331.0,646.72,495.92
2016,8,26,8,15,599.0,110.5,1.0,26.0,384.5,700.55,530.01
2016,8,26,8,30,635.0,117.0,0.9,26.0,438.0,753.72,562.48
2016,8,26,8,45,665.0,121.0,0.85,26.5,489.5,797.21,586.97
2016,8,26,9,0,695.0,125.0,0.8,27.0,541.0,839.05,609.8
2016,8,26,9,15,557.0,195.5,0.7,27.0,546.5,785.53,570.73
2016,8,26,9,30,419.0,266.0,0.6,27.0,552.0,731.34,528.84
2016,8,26,9,45,444.0,273.5,0.5,27.5,594.0,761.73,545.69
2016,8,26,10,0,469.0,281.0,0.4,28.0,636.0,790.1,559.74
2016,8,26,10,15,628.0,213.5,0.45,28.0,713.0,873.84,615.57
2016,8,26,10,30,787.0,146.0,0.5,28.0,790.0,941.56,655.77
2016,8,26,10,45,547.5,277.5,0.6,28.5,734.0,836.71,587.24
2016,8,26,11,0,308.0,409.0,0.7,29.0,678.0,715.75,504.59
2016,8,26,11,15,347.5,403.0,0.8,29.0,713.5,733.37,518.9
2016,8,26,11,30,387.0,397.0,0.9,29.0,749.0,748.29,529.82
2016,8,26,11,45,609.0,272.0,1.0,29.0,834.5,819.06,581.56
2016,8,26,12,0,831.0,147.0,1.1,29.0,920.0,855.99,607.63
2016,8,26,12,15,832.5,147.0,1.2,29.0,925.0,827.42,590.18
2016,8,26,12,30,834.0,147.0,1.3,29.0,930.0,796.23,571.54
2016,8,26,12,45,832.0,147.5,1.4,29.0,926.0,760.34,549.55
2016,8,26,13,0,830.0,148.0,1.5,29.0,922.0,722.38,524.54
2016,8,26,13,15,486.5,304.0,1.55,29.0,756.5,587.79,427.62
2016,8,26,13,30,143.0,460.0,1.6,29.0,591.0,474.47,344.38
2016,8,26,13,45,478.0,302.5,1.7,29.0,725.0,521.28,381.39
2016,8,26,14,0,813.0,145.0,1.8,29.0,859.0,542.55,395.94
2016,8,26,14,15,805.5,143.0,1.9,29.0,831.5,491.44,356.29
2016,8,26,14,30,798.0,141.0,2.0,29.0,804.0,439.94,315.49
2016,8,26,14,45,548.0,246.0,2.1,29.0,692.0,377.93,269.62
2016,8,26,15,0,298.0,351.0,2.2,29.0,580.0,346.06,248.81
2016,8,26,15,15,261.0,336.5,2.25,29.0,529.0,303.35,217.04
2016,8,26,15,30,224.0,322.0,2.3,29.0,478.0,275.36,196.9
2016,8,26,15,45,196.5,300.0,2.35,29.0,430.0,238.44,170.82
2016,8,26,16,0,169.0,278.0,2.4,29.0,382.0,205.08,149.04
2016,8,26,16,15,201.0,249.5,2.35,28.5,362.5,173.16,136.74
2016,8,26,16,30,233.0,221.0,2.3,28.0,343.0,157.23,124.65
2016,8,26,16,45,223.5,196.0,2.25,28.0,302.0,142.09,112.77
2016,8,26,17,0,214.0,171.0,2.2,28.0,261.0,126.32,100.22
2016,8,26,17,15,199.5,147.0,2.1,27.5,221.5,110.51,87.62
2016,8,26,17,30,185.0,123.0,2.0,27.0,182.0,94.13,74.26
2016,8,26,17,45,160.5,100.0,1.9,26.5,144.0,77.8,60.59
2016,8,26,18,0,136.0,77.0,1.8,26.0,106.0,60.99,46.16
2016,8,26,18,15,97.0,55.5,1.8,25.5,72.5,44.69,31.84
2016,8,26,18,30,58.0,34.0,1.8,25.0,39.0,28.02,16.38
2016,8,26,18,45,29.0,17.0,1.85,25.0,19.5,15.46,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,36.0,13.0,0.6,23.0,16.0,32.83,0.0
2016,8,27,6,30,72.0,26.0,0.7,23.0,32.0,97.82,58.4
2016,8,27,6,45,136.5,46.0,0.8,23.5,68.0,172.8,133.67
2016,8,27,7,0,201.0,66.0,0.9,24.0,104.0,247.39,196.6
2016,8,27,7,15,249.5,83.5,0.9,24.5,147.0,310.32,247.81
2016,8,27,7,30,298.0,101.0,0.9,25.0,190.0,376.41,299.22
2016,8,27,7,45,441.0,99.0,0.9,25.5,261.0,515.74,404.06
2016,8,27,8,0,584.0,97.0,0.9,26.0,332.0,655.71,501.06
2016,8,27,8,15,619.0,103.5,0.75,26.0,385.5,709.03,532.83
2016,8,27,8,30,654.0,110.0,0.6,26.0,439.0,761.66,563.5
2016,8,27,8,45,681.0,114.5,0.45,26.5,490.0,803.25,584.46
2016,8,27,9,0,708.0,119.0,0.3,27.0,541.0,843.07,603.53
2016,8,27,9,15,727.5,123.0,0.4,27.0,588.0,872.94,621.72
2016,8,27,9,30,747.0,127.0,0.5,27.0,635.0,894.96,635.23
2016,8,27,9,45,759.5,131.0,0.6,27.5,676.5,912.78,645.08
2016,8,27,10,0,772.0,135.0,0.7,28.0,718.0,927.42,653.09
2016,8,27,10,15,783.0,137.5,0.8,28.0,754.0,935.65,658.56
2016,8,27,10,30,794.0,140.0,0.9,28.0,790.0,940.49,662.12
2016,8,27,10,45,800.0,143.5,1.05,28.5,818.0,938.1,660.87
2016,8,27,11,0,806.0,147.0,1.2,29.0,846.0,932.23,657.5
2016,8,27,11,15,468.0,300.0,1.3,29.0,709.0,754.29,540.16
2016,8,27,11,30,130.0,453.0,1.4,29.0,572.0,558.08,401.7
2016,8,27,11,45,479.5,300.0,1.5,29.0,744.0,728.45,527.65
2016,8,27,12,0,829.0,147.0,1.6,29.0,916.0,852.37,612.4
2016,8,27,12,15,830.0,147.5,1.65,29.0,921.0,823.81,592.99
2016,8,27,12,30,831.0,148.0,1.7,29.0,926.0,792.65,573.34
2016,8,27,12,45,828.0,149.0,1.8,29.5,922.0,756.43,549.52
2016,8,27,13,0,825.0,150.0,1.9,30.0,918.0,721.44,524.73
2016,8,27,13,15,822.0,149.5,1.95,30.0,906.0,678.93,495.06
2016,8,27,13,30,819.0,149.0,2.0,30.0,894.0,634.8,463.54
2016,8,27,13,45,811.0,149.5,2.05,30.0,873.5,587.18,428.68
2016,8,27,14,0,803.0,150.0,2.1,30.0,853.0,538.77,392.23
2016,8,27,14,15,601.5,249.5,2.1,29.5,766.5,472.13,342.53
2016,8,27,14,30,400.0,349.0,2.1,29.0,680.0,432.41,313.16
2016,8,27,14,45,279.0,359.0,2.15,29.0,585.0,367.29,266.16
2016,8,27,15,0,158.0,369.0,2.2,29.0,490.0,324.2,236.36
2016,8,27,15,15,222.5,339.0,2.15,29.0,499.0,304.43,219.04
2016,8,27,15,30,287.0,309.0,2.1,29.0,508.0,267.27,188.17
2016,8,27,15,45,487.0,220.5,2.1,29.0,530.0,203.02,132.2
2016,8,27,16,0,687.0,132.0,2.1,29.0,552.0,121.04,69.15
2016,8,27,16,15,661.5,127.0,2.0,28.5,502.0,78.59,59.82
2016,8,27,16,30,636.0,122.0,1.9,28.0,452.0,78.36,60.03
2016,8,27,16,45,603.0,114.5,1.85,28.0,399.5,76.14,58.41
2016,8,27,17,0,570.0,107.0,1.8,28.0,347.0,73.72,56.61
2016,8,27,17,15,523.5,98.5,1.65,27.5,293.5,70.22,53.96
2016,8,27,17,30,477.0,90.0,1.5,27.0,240.0,65.29,50.01
2016,8,27,17,45,413.0,78.0,1.4,27.0,189.0,57.69,43.51
2016,8,27,18,0,349.0,66.0,1.3,27.0,138.0,49.78,36.52
2016,8,27,18,15,256.5,49.5,1.3,26.5,93.5,37.98,26.07
2016,8,27,18,30,164.0,33.0,1.3,26.0,49.0,25.74,14.18
2016,8,27,18,45,82.0,16.5,1.3,25.5,24.5,15.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,13.0,1.7,22.5,17.5,47.08,0.0
2016,8,28,6,30,121.0,26.0,1.9,23.0,35.0,142.05,84.19
2016,8,28,6,45,216.0,44.0,2.1,23.5,77.0,238.18,185.88
2016,8,28,7,0,311.0,62.0,2.3,24.0,119.0,335.49,268.24
2016,8,28,7,15,381.0,74.5,2.35,24.0,169.5,413.35,332.6
2016,8,28,7,30,451.0,87.0,2.4,24.0,220.0,495.94,397.95
2016,8,28,7,45,501.5,96.0,2.45,24.5,273.0,568.5,451.46
2016,8,28,8,0,552.0,105.0,2.5,25.0,326.0,637.16,499.87
2016,8,28,8,15,588.0,112.5,2.6,25.5,379.0,691.78,536.76
2016,8,28,8,30,624.0,120.0,2.7,26.0,432.0,745.76,572.29
2016,8,28,8,45,655.0,123.5,2.8,26.5,483.5,789.23,599.71
2016,8,28,9,0,686.0,127.0,2.9,27.0,535.0,831.07,625.63
2016,8,28,9,15,706.0,131.5,2.95,27.0,581.5,861.6,644.5
2016,8,28,9,30,726.0,136.0,3.0,27.0,628.0,889.58,661.66
2016,8,28,9,45,746.5,136.5,3.15,27.5,671.0,904.98,669.77
2016,8,28,10,0,767.0,137.0,3.3,28.0,714.0,923.43,680.08
2016,8,28,10,15,778.0,139.5,3.35,28.0,749.5,931.56,684.3
2016,8,28,10,30,789.0,142.0,3.4,28.0,785.0,936.31,686.5
2016,8,28,10,45,505.5,284.5,3.45,28.5,702.5,801.37,590.32
2016,8,28,11,0,222.0,427.0,3.5,29.0,620.0,637.99,468.92
2016,8,28,11,15,523.0,285.0,3.5,29.0,753.5,789.3,581.87
2016,8,28,11,30,824.0,143.0,3.5,29.0,887.0,893.74,654.1
2016,8,28,11,45,534.0,302.5,3.55,29.0,787.5,777.57,570.8
2016,8,28,12,0,244.0,462.0,3.6,29.0,688.0,641.36,469.63
2016,8,28,12,15,275.0,456.5,3.65,29.0,713.0,651.16,477.51
2016,8,28,12,30,306.0,451.0,3.7,29.0,738.0,651.5,478.06
2016,8,28,12,45,566.0,299.0,3.75,29.0,826.0,696.3,514.9
2016,8,28,13,0,826.0,147.0,3.8,29.0,914.0,714.25,531.6
2016,8,28,13,15,823.5,146.5,3.8,29.0,902.5,673.27,501.15
2016,8,28,13,30,821.0,146.0,3.8,29.0,891.0,631.06,469.49
2016,8,28,13,45,497.0,291.0,3.85,29.0,739.0,519.87,385.35
2016,8,28,14,0,173.0,436.0,3.9,29.0,587.0,441.0,325.48
2016,8,28,14,15,143.5,418.0,3.9,29.0,540.5,397.82,293.98
2016,8,28,14,30,114.0,400.0,3.9,29.0,494.0,358.14,264.86
2016,8,28,14,45,431.5,274.5,3.95,29.0,607.5,353.12,255.5
2016,8,28,15,0,749.0,149.0,4.0,29.0,721.0,330.03,227.09
2016,8,28,15,15,440.5,235.5,3.95,29.0,567.5,267.43,185.25
2016,8,28,15,30,132.0,322.0,3.9,29.0,414.0,256.49,187.43
2016,8,28,15,45,73.5,266.5,3.85,29.0,317.0,211.88,156.54
2016,8,28,16,0,15.0,211.0,3.8,29.0,220.0,174.44,130.97
2016,8,28,16,15,327.0,165.0,3.65,28.5,334.0,103.12,80.07
2016,8,28,16,30,639.0,119.0,3.5,28.0,448.0,76.53,58.55
2016,8,28,16,45,606.5,111.5,3.4,28.0,395.5,74.22,56.87
2016,8,28,17,0,574.0,104.0,3.3,28.0,343.0,71.69,54.96
2016,8,28,17,15,527.5,95.5,2.9,27.5,290.0,68.09,52.21
2016,8,28,17,30,481.0,87.0,2.5,27.0,237.0,63.27,48.32
2016,8,28,17,45,414.5,75.5,2.15,26.5,185.5,55.96,42.13
2016,8,28,18,0,348.0,64.0,1.8,26.0,134.0,48.35,35.44
2016,8,28,18,15,254.0,48.0,1.65,25.5,90.0,36.88,25.2
2016,8,28,18,30,160.0,32.0,1.5,25.0,46.0,25.0,13.26
2016,8,28,18,45,80.0,16.0,1.4,25.0,23.0,14.55,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,6,15,59.5,13.0,2.9,23.0,17.0,46.44,0.0
2016,8,29,6,30,119.0,26.0,3.1,23.0,34.0,140.15,79.66
2016,8,29,6,45,224.0,42.0,3.3,23.5,76.0,240.38,188.01
2016,8,29,7,0,329.0,58.0,3.5,24.0,118.0,342.28,274.95
2016,8,29,7,15,402.0,69.5,3.65,24.0,168.5,421.76,341.5
2016,8,29,7,30,475.0,81.0,3.8,24.0,219.0,512.71,413.98
2016,8,29,7,45,318.5,121.5,3.95,24.5,223.0,425.57,343.03
2016,8,29,8,0,162.0,162.0,4.1,25.0,227.0,333.2,266.1
2016,8,29,8,15,81.0,108.0,4.2,25.5,140.5,192.18,152.42
2016,8,29,8,30,0.0,54.0,4.3,26.0,54.0,47.71,33.11
2016,8,29,8,45,16.0,142.0,4.4,26.5,151.5,145.7,111.85
2016,8,29,9,0,32.0,230.0,4.5,27.0,249.0,268.33,206.92
2016,8,29,9,15,30.5,245.5,4.55,27.0,265.0,280.62,215.33
2016,8,29,9,30,29.0,261.0,4.6,27.0,281.0,292.74,223.82
2016,8,29,9,45,45.5,297.5,4.65,27.5,331.0,345.43,263.0
2016,8,29,10,0,62.0,334.0,4.7,28.0,381.0,397.23,300.72
2016,8,29,10,15,70.5,357.0,4.7,28.0,412.5,425.42,320.86
2016,8,29,10,30,79.0,380.0,4.7,28.0,444.0,452.73,340.3
2016,8,29,10,45,87.5,399.0,4.75,28.5,472.5,474.83,355.25
2016,8,29,11,0,96.0,418.0,4.8,29.0,501.0,495.89,369.36
2016,8,29,11,15,180.5,429.5,4.8,29.0,591.0,590.78,438.9
2016,8,29,11,30,265.0,441.0,4.8,29.0,681.0,677.84,501.05
2016,8,29,11,45,141.5,378.0,4.8,29.0,506.5,485.54,361.73
2016,8,29,12,0,18.0,315.0,4.8,29.0,332.0,298.22,221.8
2016,8,29,12,15,77.5,393.5,4.8,29.0,466.0,421.17,313.85
2016,8,29,12,30,137.0,472.0,4.8,29.0,600.0,533.73,395.14
2016,8,29,12,45,68.5,291.0,4.85,29.0,355.0,310.1,231.78
2016,8,29,13,0,0.0,110.0,4.9,29.0,110.0,97.79,70.34
2016,8,29,13,15,435.0,111.0,4.9,29.0,504.5,386.01,296.25
2016,8,29,13,30,870.0,112.0,4.9,29.0,899.0,631.2,474.51
2016,8,29,13,45,477.5,264.5,4.9,29.0,695.0,486.37,363.34
2016,8,29,14,0,85.0,417.0,4.9,29.0,491.0,387.09,287.46
2016,8,29,14,15,60.5,377.5,4.9,29.0,429.5,336.42,250.41
2016,8,29,14,30,36.0,338.0,4.9,29.0,368.0,289.37,215.78
2016,8,29,14,45,147.0,346.5,4.9,29.0,459.5,319.23,236.17
2016,8,29,15,0,258.0,355.0,4.9,29.0,551.0,333.0,242.52
2016,8,29,15,15,523.0,230.5,4.8,28.5,599.5,281.5,193.57
2016,8,29,15,30,788.0,106.0,4.7,28.0,648.0,209.18,125.6
2016,8,29,15,45,394.0,114.0,4.65,28.0,385.0,113.89,68.39
2016,8,29,16,0,0.0,122.0,4.6,28.0,122.0,106.15,78.86
2016,8,29,16,15,348.5,109.0,4.4,27.5,287.0,68.87,52.11
2016,8,29,16,30,697.0,96.0,4.2,27.0,452.0,61.55,46.31
2016,8,29,16,45,662.0,91.5,4.05,27.0,398.5,60.58,45.68
2016,8,29,17,0,627.0,87.0,3.9,27.0,345.0,59.55,44.99
2016,8,29,17,15,581.5,80.0,3.55,26.5,291.5,56.5,42.63
2016,8,29,17,30,536.0,73.0,3.2,26.0,238.0,53.29,40.04
2016,8,29,17,45,464.5,64.5,2.85,25.5,186.0,48.57,36.01
2016,8,29,18,0,393.0,56.0,2.5,25.0,134.0,43.71,31.63
2016,8,29,18,15,291.5,42.5,2.35,24.5,89.5,32.79,21.82
2016,8,29,18,30,190.0,29.0,2.2,24.0,45.0,22.72,11.09
2016,8,29,18,45,95.0,14.5,2.05,24.0,22.5,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,12.0,2.15,22.5,17.0,52.74,0.0
2016,8,30,6,30,144.0,24.0,2.4,23.0,34.0,151.33,82.25
2016,8,30,6,45,249.5,39.0,2.65,23.5,76.5,252.5,197.17
2016,8,30,7,0,355.0,54.0,2.9,24.0,119.0,354.57,284.24
2016,8,30,7,15,426.5,64.5,2.95,24.0,169.5,438.8,353.9
2016,8,30,7,30,498.0,75.0,3.0,24.0,220.0,523.3,420.34
2016,8,30,7,45,298.0,118.0,3.05,24.5,210.0,403.62,324.41
2016,8,30,8,0,98.0,161.0,3.1,25.0,200.0,277.06,219.61
2016,8,30,8,15,248.0,169.5,3.15,25.5,288.0,433.83,343.88
2016,8,30,8,30,398.0,178.0,3.2,26.0,376.0,600.2,468.25
2016,8,30,8,45,355.5,211.5,3.25,26.5,403.0,586.75,453.96
2016,8,30,9,0,313.0,245.0,3.3,27.0,430.0,587.85,450.94
2016,8,30,9,15,332.5,264.0,3.35,27.0,475.0,627.65,478.44
2016,8,30,9,30,352.0,283.0,3.4,27.0,520.0,666.11,504.47
2016,8,30,9,45,342.0,307.0,3.5,27.5,550.0,679.88,511.29
2016,8,30,10,0,332.0,331.0,3.6,28.0,580.0,691.4,516.71
2016,8,30,10,15,323.0,352.0,3.65,28.0,604.0,698.45,520.05
2016,8,30,10,30,314.0,373.0,3.7,28.0,628.0,703.46,522.1
2016,8,30,10,45,271.5,398.5,3.75,28.5,624.5,679.19,502.06
2016,8,30,11,0,229.0,424.0,3.8,29.0,621.0,640.45,472.44
2016,8,30,11,15,224.5,436.5,3.8,29.0,634.0,637.85,469.93
2016,8,30,11,30,220.0,449.0,3.8,29.0,647.0,634.05,466.46
2016,8,30,11,45,161.0,452.5,3.85,29.0,598.5,572.82,421.79
2016,8,30,12,0,102.0,456.0,3.9,29.0,550.0,506.84,373.64
2016,8,30,12,15,112.0,462.0,3.9,29.0,566.0,511.41,377.11
2016,8,30,12,30,122.0,468.0,3.9,29.0,582.0,517.98,381.66
2016,8,30,12,45,481.0,302.5,3.95,29.5,747.0,632.87,469.97
2016,8,30,13,0,840.0,137.0,4.0,30.0,912.0,711.24,528.59
2016,8,30,13,15,445.0,270.0,3.95,29.5,680.5,526.33,391.92
2016,8,30,13,30,50.0,403.0,3.9,29.0,449.0,373.24,276.13
2016,8,30,13,45,273.5,371.0,3.9,29.0,609.5,456.93,339.24
2016,8,30,14,0,497.0,339.0,3.9,29.0,770.0,520.71,383.87
2016,8,30,14,15,278.0,353.5,3.8,29.0,593.5,403.66,297.61
2016,8,30,14,30,59.0,368.0,3.7,29.0,417.0,320.09,237.36
2016,8,30,14,45,194.0,352.0,3.65,29.0,501.5,338.43,248.49
2016,8,30,15,0,329.0,336.0,3.6,29.0,586.0,339.63,244.42
2016,8,30,15,15,271.5,326.0,3.45,29.0,524.5,293.96,210.4
2016,8,30,15,30,214.0,316.0,3.3,29.0,463.0,265.08,190.27
2016,8,30,15,45,292.5,276.5,3.2,29.0,461.5,220.03,153.89
2016,8,30,16,0,371.0,237.0,3.1,29.0,460.0,176.81,123.61
2016,8,30,16,15,376.5,212.0,2.85,28.5,420.5,143.24,112.85
2016,8,30,16,30,382.0,187.0,2.6,28.0,381.0,129.72,102.43
