Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,45,410.5,158.0,2.4,28.0,344.5,105.77,83.05
2016,8,30,17,0,439.0,129.0,2.2,28.0,308.0,88.95,69.37
2016,8,30,17,15,394.0,116.5,1.95,27.5,259.0,82.19,64.05
2016,8,30,17,30,349.0,104.0,1.7,27.0,210.0,75.06,58.25
2016,8,30,17,45,291.0,87.0,1.45,26.5,162.5,64.15,49.01
2016,8,30,18,0,233.0,70.0,1.2,26.0,115.0,54.35,40.4
2016,8,30,18,15,157.0,49.5,1.15,25.5,75.5,39.06,26.85
2016,8,30,18,30,81.0,29.0,1.1,25.0,36.0,23.35,10.8
2016,8,30,18,45,40.5,14.5,1.05,25.0,18.0,13.19,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,38.0,12.0,1.95,23.0,14.5,32.96,0.0
2016,8,31,6,30,76.0,24.0,2.1,23.0,29.0,95.46,46.8
2016,8,31,6,45,172.0,43.5,2.3,23.5,70.5,208.32,161.36
2016,8,31,7,0,268.0,63.0,2.5,24.0,112.0,305.99,244.42
2016,8,31,7,15,339.0,77.5,2.45,24.5,161.5,385.18,309.52
2016,8,31,7,30,410.0,92.0,2.4,25.0,211.0,469.2,375.38
2016,8,31,7,45,354.0,119.5,2.35,25.5,238.0,469.12,372.62
2016,8,31,8,0,298.0,147.0,2.3,26.0,265.0,445.9,352.33
2016,8,31,8,15,455.5,134.5,2.35,26.5,345.0,591.36,461.74
2016,8,31,8,30,613.0,122.0,2.4,27.0,425.0,735.65,562.26
2016,8,31,8,45,650.0,123.5,2.5,27.5,477.5,781.83,590.72
2016,8,31,9,0,687.0,125.0,2.6,28.0,530.0,826.55,618.44
2016,8,31,9,15,707.5,129.5,2.65,28.0,577.0,857.32,637.31
2016,8,31,9,30,728.0,134.0,2.7,28.0,624.0,885.55,654.51
2016,8,31,9,45,380.5,216.0,2.75,28.5,473.5,633.04,475.14
2016,8,31,10,0,33.0,298.0,2.8,29.0,323.0,329.55,246.0
2016,8,31,10,15,78.0,345.5,2.8,29.0,408.0,420.08,314.0
2016,8,31,10,30,123.0,393.0,2.8,29.0,493.0,524.44,388.49
2016,8,31,10,45,154.5,410.5,2.85,29.5,540.5,565.02,415.91
2016,8,31,11,0,186.0,428.0,2.9,30.0,588.0,603.6,441.85
2016,8,31,11,15,112.0,404.0,2.9,30.0,501.0,501.39,368.01
2016,8,31,11,30,38.0,380.0,2.9,30.0,414.0,392.05,288.26
2016,8,31,11,45,202.5,398.5,2.9,30.5,584.5,557.35,409.25
2016,8,31,12,0,367.0,417.0,2.9,31.0,755.0,708.03,513.27
2016,8,31,12,15,282.5,444.0,2.9,31.0,704.5,643.31,465.93
2016,8,31,12,30,198.0,471.0,2.9,31.0,654.0,579.12,419.95
2016,8,31,12,45,152.0,464.5,2.95,31.0,605.0,523.96,381.05
2016,8,31,13,0,106.0,458.0,3.0,31.0,556.0,472.62,344.4
2016,8,31,13,15,448.0,312.5,3.0,31.0,716.5,561.72,412.84
2016,8,31,13,30,790.0,167.0,3.0,31.0,877.0,621.9,456.79
2016,8,31,13,45,784.0,165.5,3.0,31.0,857.0,574.69,420.83
2016,8,31,14,0,778.0,164.0,3.0,31.0,837.0,526.65,383.94
2016,8,31,14,15,769.5,162.0,2.95,31.0,809.0,476.43,344.4
2016,8,31,14,30,761.0,160.0,2.9,31.0,781.0,426.05,303.73
2016,8,31,14,45,752.5,155.5,2.85,31.0,746.5,373.8,260.78
2016,8,31,15,0,744.0,151.0,2.8,31.0,712.0,321.82,217.39
2016,8,31,15,15,728.5,147.5,2.7,31.0,670.5,262.66,168.97
2016,8,31,15,30,713.0,144.0,2.6,31.0,629.0,211.03,127.75
2016,8,31,15,45,694.5,138.5,2.55,31.0,583.0,159.39,90.9
2016,8,31,16,0,676.0,133.0,2.5,31.0,537.0,109.99,64.57
2016,8,31,16,15,649.5,127.5,2.35,30.5,486.5,79.91,60.49
2016,8,31,16,30,623.0,122.0,2.2,30.0,436.0,79.33,60.4
2016,8,31,16,45,589.0,114.0,2.05,30.0,383.5,76.73,58.47
2016,8,31,17,0,555.0,106.0,1.9,30.0,331.0,73.9,56.34
2016,8,31,17,15,506.0,97.0,1.7,29.5,277.5,69.97,53.33
2016,8,31,17,30,457.0,88.0,1.5,29.0,224.0,64.19,48.65
2016,8,31,17,45,390.0,75.0,1.3,28.5,173.5,55.78,41.55
2016,8,31,18,0,323.0,62.0,1.1,28.0,123.0,47.02,33.89
2016,8,31,18,15,226.5,45.0,1.05,27.5,80.5,34.71,22.94
2016,8,31,18,30,130.0,28.0,1.0,27.0,38.0,21.94,8.81
2016,8,31,18,45,65.0,14.0,0.95,26.5,19.0,12.73,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,59.0,11.5,1.6,22.5,15.5,44.63,0.0
2016,9,1,6,30,118.0,23.0,1.9,23.0,31.0,131.88,61.69
2016,9,1,6,45,213.5,41.0,2.25,23.5,72.5,232.1,179.95
2016,9,1,7,0,309.0,59.0,2.6,24.0,114.0,329.18,263.08
2016,9,1,7,15,380.0,72.0,2.5,24.5,164.5,407.98,327.82
2016,9,1,7,30,451.0,85.0,2.4,25.0,215.0,491.59,393.06
2016,9,1,7,45,501.5,94.5,2.35,26.0,268.5,564.27,445.44
2016,9,1,8,0,552.0,104.0,2.3,27.0,322.0,633.16,492.4
2016,9,1,8,15,588.5,111.5,2.3,27.5,375.0,687.93,528.56
2016,9,1,8,30,625.0,119.0,2.3,28.0,428.0,742.05,563.2
2016,9,1,8,45,650.0,125.5,2.35,28.5,478.5,783.26,588.41
2016,9,1,9,0,675.0,132.0,2.4,29.0,529.0,822.62,612.01
2016,9,1,9,15,695.5,137.0,2.4,29.0,576.0,853.71,630.63
2016,9,1,9,30,716.0,142.0,2.4,29.0,623.0,882.23,647.51
2016,9,1,9,45,454.0,249.0,2.4,29.5,561.0,740.1,545.68
2016,9,1,10,0,192.0,356.0,2.4,30.0,499.0,564.82,416.37
2016,9,1,10,15,483.5,254.0,2.4,30.0,639.0,763.49,560.98
2016,9,1,10,30,775.0,152.0,2.4,30.0,779.0,927.11,669.39
2016,9,1,10,45,474.0,290.0,2.45,30.5,677.5,772.42,560.29
2016,9,1,11,0,173.0,428.0,2.5,31.0,576.0,590.93,428.45
2016,9,1,11,15,488.5,293.0,2.5,31.0,727.0,760.3,552.63
2016,9,1,11,30,804.0,158.0,2.5,31.0,878.0,891.72,641.57
2016,9,1,11,45,550.0,301.0,2.55,31.5,797.0,784.24,564.72
2016,9,1,12,0,296.0,444.0,2.6,32.0,716.0,672.03,482.46
2016,9,1,12,15,348.0,423.5,2.6,32.0,745.0,676.95,487.31
2016,9,1,12,30,400.0,403.0,2.6,32.0,774.0,678.05,488.63
2016,9,1,12,45,356.5,421.5,2.65,32.0,751.0,638.17,460.35
2016,9,1,13,0,313.0,440.0,2.7,32.0,728.0,599.89,433.23
2016,9,1,13,15,554.0,302.0,2.7,32.0,802.5,620.48,451.04
2016,9,1,13,30,795.0,164.0,2.7,32.0,877.0,619.88,452.13
2016,9,1,13,45,786.5,164.5,2.7,32.0,856.0,572.65,416.68
2016,9,1,14,0,778.0,165.0,2.7,32.0,835.0,524.77,380.11
2016,9,1,14,15,769.5,162.5,2.65,31.5,806.5,474.11,341.18
2016,9,1,14,30,761.0,160.0,2.6,31.0,778.0,423.3,300.95
2016,9,1,14,45,689.5,190.5,2.6,31.0,731.5,370.15,258.64
2016,9,1,15,0,618.0,221.0,2.6,31.0,685.0,328.8,225.38
2016,9,1,15,15,567.5,223.5,2.5,31.0,630.5,280.16,187.23
2016,9,1,15,30,517.0,226.0,2.4,31.0,576.0,235.08,153.6
2016,9,1,15,45,458.0,226.5,2.35,31.0,520.0,193.48,126.3
2016,9,1,16,0,399.0,227.0,2.3,31.0,464.0,168.48,116.83
2016,9,1,16,15,235.5,218.0,2.15,30.5,354.5,145.59,113.76
2016,9,1,16,30,72.0,209.0,2.0,30.0,245.0,156.8,123.48
2016,9,1,16,45,63.0,186.0,1.9,30.0,214.5,141.17,111.21
2016,9,1,17,0,54.0,163.0,1.8,30.0,184.0,125.12,98.49
2016,9,1,17,15,44.5,138.0,1.6,29.5,153.5,107.47,84.4
2016,9,1,17,30,35.0,113.0,1.4,29.0,123.0,89.38,69.63
2016,9,1,17,45,22.5,88.0,1.25,28.5,94.0,70.85,54.12
2016,9,1,18,0,10.0,63.0,1.1,28.0,65.0,52.97,38.79
2016,9,1,18,15,5.0,40.0,1.05,27.5,41.0,34.27,22.48
2016,9,1,18,30,0.0,17.0,1.0,27.0,17.0,14.97,3.4
2016,9,1,18,45,0.0,8.5,1.0,26.5,8.5,7.73,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,23.5,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.3,24.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.3,24.0,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.51,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.4,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.28,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.16,0.0
2016,9,2,8,45,0.0,27.0,2.05,26.5,27.0,23.82,13.7
2016,9,2,9,0,0.0,47.0,2.0,27.0,47.0,41.54,27.85
2016,9,2,9,15,11.5,148.0,1.9,27.5,156.0,145.88,110.38
2016,9,2,9,30,23.0,249.0,1.8,28.0,265.0,257.51,194.96
2016,9,2,9,45,41.5,288.5,1.7,28.5,319.0,331.52,248.91
2016,9,2,10,0,60.0,328.0,1.6,29.0,373.0,388.49,289.06
2016,9,2,10,15,48.0,330.5,1.5,29.0,367.5,374.73,277.57
2016,9,2,10,30,36.0,333.0,1.4,29.0,362.0,361.3,266.79
2016,9,2,10,45,150.0,373.5,1.35,29.5,501.5,521.5,381.79
2016,9,2,11,0,264.0,414.0,1.3,30.0,641.0,674.36,484.25
2016,9,2,11,15,478.0,321.5,1.3,30.0,743.5,777.3,555.38
2016,9,2,11,30,692.0,229.0,1.3,30.0,846.0,864.18,614.34
2016,9,2,11,45,690.0,234.5,1.3,30.0,857.5,843.33,599.2
2016,9,2,12,0,688.0,240.0,1.3,30.0,869.0,819.79,583.5
2016,9,2,12,15,427.5,354.5,1.35,30.0,746.5,682.69,488.71
2016,9,2,12,30,167.0,469.0,1.4,30.0,624.0,551.94,396.1
2016,9,2,12,45,141.5,463.5,1.45,30.5,594.5,514.11,370.06
2016,9,2,13,0,116.0,458.0,1.5,31.0,565.0,478.15,344.47
2016,9,2,13,15,62.5,330.0,1.5,31.0,387.5,326.74,238.12
2016,9,2,13,30,9.0,202.0,1.5,31.0,210.0,182.99,133.46
2016,9,2,13,45,9.0,206.5,1.55,31.0,214.5,185.82,136.05
2016,9,2,14,0,9.0,211.0,1.6,31.0,219.0,188.51,138.16
2016,9,2,14,15,337.5,212.5,1.65,30.5,486.0,315.91,231.06
2016,9,2,14,30,666.0,214.0,1.7,30.0,753.0,419.36,298.92
2016,9,2,14,45,434.0,285.0,1.8,30.0,630.0,352.73,250.52
2016,9,2,15,0,202.0,356.0,1.9,30.0,507.0,322.33,232.26
2016,9,2,15,15,342.5,296.5,1.95,30.0,535.0,286.38,200.05
2016,9,2,15,30,483.0,237.0,2.0,30.0,563.0,234.76,155.11
2016,9,2,15,45,283.5,247.5,2.05,30.0,435.0,196.99,136.33
2016,9,2,16,0,84.0,258.0,2.1,30.0,307.0,193.24,143.25
2016,9,2,16,15,91.5,235.0,2.05,29.5,284.0,173.57,136.71
2016,9,2,16,30,99.0,212.0,2.0,29.0,261.0,158.54,125.38
2016,9,2,16,45,299.0,165.5,1.95,29.0,288.5,117.04,91.95
2016,9,2,17,0,499.0,119.0,1.9,29.0,316.0,83.03,64.17
2016,9,2,17,15,449.0,107.5,1.75,28.5,263.5,76.65,59.17
2016,9,2,17,30,399.0,96.0,1.6,28.0,211.0,69.94,53.69
2016,9,2,17,45,331.0,80.5,1.5,27.5,161.5,59.85,45.12
2016,9,2,18,0,263.0,65.0,1.4,27.0,112.0,49.32,35.87
2016,9,2,18,15,176.0,44.5,1.3,26.5,71.0,34.36,22.54
2016,9,2,18,30,89.0,24.0,1.2,26.0,30.0,19.49,4.7
2016,9,2,18,45,44.5,12.0,1.2,25.5,15.0,10.91,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.0,1.75,22.0,13.5,33.09,0.0
2016,9,3,6,30,80.0,22.0,1.9,22.0,27.0,93.22,33.5
2016,9,3,6,45,172.0,42.0,2.05,22.5,67.5,206.43,159.38
2016,9,3,7,0,264.0,62.0,2.2,23.0,108.0,301.45,240.99
2016,9,3,7,15,334.5,77.0,2.2,23.5,157.5,380.38,306.26
2016,9,3,7,30,405.0,92.0,2.2,24.0,207.0,464.1,372.27
2016,9,3,7,45,460.0,102.5,2.25,25.0,260.5,532.92,423.38
2016,9,3,8,0,515.0,113.0,2.3,26.0,314.0,603.88,473.25
2016,9,3,8,15,553.0,121.0,2.25,26.5,366.5,666.03,515.06
2016,9,3,8,30,591.0,129.0,2.2,27.0,419.0,721.19,550.52
2016,9,3,8,45,623.0,134.0,2.15,27.5,470.0,766.35,578.05
2016,9,3,9,0,655.0,139.0,2.1,28.0,521.0,809.88,603.86
2016,9,3,9,15,676.0,144.0,2.0,28.0,568.0,840.98,621.6
2016,9,3,9,30,697.0,149.0,1.9,28.0,615.0,869.56,637.52
2016,9,3,9,45,466.0,249.0,1.85,28.5,569.0,749.85,551.03
2016,9,3,10,0,235.0,349.0,1.8,29.0,523.0,597.88,439.62
2016,9,3,10,15,495.5,255.0,1.8,29.0,646.0,773.96,566.15
2016,9,3,10,30,756.0,161.0,1.8,29.0,769.0,914.91,658.49
2016,9,3,10,45,766.5,162.5,1.8,29.5,798.0,914.15,654.22
2016,9,3,11,0,777.0,164.0,1.8,30.0,827.0,909.94,649.4
2016,9,3,11,15,782.5,165.5,1.8,30.0,848.0,897.68,640.94
2016,9,3,11,30,788.0,167.0,1.8,30.0,869.0,882.11,630.56
2016,9,3,11,45,755.5,192.0,1.85,30.5,873.0,852.45,610.51
2016,9,3,12,0,723.0,217.0,1.9,31.0,877.0,825.69,591.88
2016,9,3,12,15,464.5,341.5,1.95,31.0,766.5,699.51,503.07
2016,9,3,12,30,206.0,466.0,2.0,31.0,656.0,578.59,416.26
2016,9,3,12,45,463.0,342.5,2.05,31.0,766.0,647.56,469.24
2016,9,3,13,0,720.0,219.0,2.1,31.0,876.0,691.64,502.26
2016,9,3,13,15,507.0,324.0,2.15,31.0,783.5,604.29,438.18
2016,9,3,13,30,294.0,429.0,2.2,31.0,691.0,531.15,384.54
2016,9,3,13,45,204.5,424.5,2.25,31.0,605.0,460.8,334.71
2016,9,3,14,0,115.0,420.0,2.3,31.0,519.0,395.34,288.09
2016,9,3,14,15,401.5,310.5,2.35,31.0,637.0,416.12,301.77
2016,9,3,14,30,688.0,201.0,2.4,31.0,755.0,415.53,295.45
2016,9,3,14,45,432.5,278.5,2.5,31.0,621.5,345.81,245.44
2016,9,3,15,0,177.0,356.0,2.6,31.0,488.0,314.33,227.01
2016,9,3,15,15,407.5,266.5,2.65,30.5,546.5,270.31,185.91
2016,9,3,15,30,638.0,177.0,2.7,30.0,605.0,214.09,133.55
2016,9,3,15,45,622.5,168.0,2.8,30.0,560.0,164.61,99.34
2016,9,3,16,0,607.0,159.0,2.9,30.0,515.0,117.19,75.76
2016,9,3,16,15,578.5,151.5,2.9,29.5,465.0,97.34,75.16
2016,9,3,16,30,550.0,144.0,2.9,29.0,415.0,95.87,74.41
2016,9,3,16,45,513.0,134.0,2.9,29.0,363.0,91.32,70.92
2016,9,3,17,0,476.0,124.0,2.9,29.0,311.0,86.48,67.14
2016,9,3,17,15,425.0,111.5,2.7,28.5,258.5,79.5,61.59
2016,9,3,17,30,374.0,99.0,2.5,28.0,206.0,72.15,55.56
2016,9,3,17,45,303.5,82.5,2.35,27.5,156.5,61.37,46.37
2016,9,3,18,0,233.0,66.0,2.2,27.0,107.0,51.38,37.53
2016,9,3,18,15,151.0,44.0,2.2,26.5,67.0,34.89,22.82
2016,9,3,18,30,69.0,22.0,2.2,26.0,27.0,17.91,1.97
2016,9,3,18,45,34.5,11.0,2.2,26.0,13.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.0,10.0,0.9,22.5,12.0,26.38,0.0
2016,9,4,6,30,60.0,20.0,1.1,23.0,24.0,76.32,21.77
2016,9,4,6,45,140.5,42.5,1.3,23.5,63.5,172.25,131.47
2016,9,4,7,0,221.0,65.0,1.5,24.0,103.0,261.55,207.67
2016,9,4,7,15,288.5,83.0,1.75,24.5,152.0,353.95,283.01
2016,9,4,7,30,356.0,101.0,2.0,25.0,201.0,437.14,348.85
2016,9,4,7,45,408.0,114.0,2.25,25.5,253.5,504.8,400.48
2016,9,4,8,0,460.0,127.0,2.5,26.0,306.0,574.45,451.84
2016,9,4,8,15,498.0,137.5,2.65,26.5,358.0,629.99,490.86
2016,9,4,8,30,536.0,148.0,2.8,27.0,410.0,685.56,528.73
2016,9,4,8,45,407.0,197.5,2.95,27.5,410.0,632.96,485.28
2016,9,4,9,0,278.0,247.0,3.1,28.0,410.0,555.33,424.21
2016,9,4,9,15,459.5,212.0,3.1,28.0,506.5,703.78,533.63
2016,9,4,9,30,641.0,177.0,3.1,28.0,603.0,846.08,632.09
2016,9,4,9,45,660.0,181.0,3.1,28.5,645.0,868.27,643.1
2016,9,4,10,0,679.0,185.0,3.1,29.0,687.0,887.53,653.05
2016,9,4,10,15,691.5,189.0,3.1,29.0,722.5,897.39,658.14
2016,9,4,10,30,704.0,193.0,3.1,29.0,758.0,904.02,661.29
2016,9,4,10,45,716.0,194.0,3.1,29.5,787.0,903.67,658.69
2016,9,4,11,0,728.0,195.0,3.1,30.0,816.0,899.97,654.09
2016,9,4,11,15,734.5,197.0,3.1,30.0,836.5,888.87,646.12
2016,9,4,11,30,741.0,199.0,3.1,30.0,857.0,874.52,636.18
2016,9,4,11,45,758.0,191.0,3.1,30.5,872.5,851.58,619.44
2016,9,4,12,0,775.0,183.0,3.1,31.0,888.0,831.02,604.45
2016,9,4,12,15,776.0,183.5,3.1,31.0,892.5,801.87,585.0
2016,9,4,12,30,777.0,184.0,3.1,31.0,897.0,770.2,563.03
2016,9,4,12,45,458.0,322.0,3.1,31.5,742.0,624.91,456.25
2016,9,4,13,0,139.0,460.0,3.1,32.0,587.0,494.37,358.65
2016,9,4,13,15,183.5,451.0,3.15,32.0,616.0,501.59,364.78
2016,9,4,13,30,228.0,442.0,3.2,32.0,645.0,504.64,367.0
2016,9,4,13,45,501.0,303.5,3.25,32.0,735.0,519.21,378.84
2016,9,4,14,0,774.0,165.0,3.3,32.0,825.0,514.53,373.89
2016,9,4,14,15,544.5,267.0,3.3,31.5,723.5,444.99,321.91
2016,9,4,14,30,315.0,369.0,3.3,31.0,622.0,400.67,290.13
2016,9,4,14,45,304.0,353.0,3.35,31.0,588.0,361.1,259.88
2016,9,4,15,0,293.0,337.0,3.4,31.0,554.0,322.9,230.43
2016,9,4,15,15,289.0,316.0,3.4,30.5,519.5,284.39,201.07
2016,9,4,15,30,285.0,295.0,3.4,30.0,485.0,246.7,172.96
2016,9,4,15,45,202.0,277.5,3.4,30.0,407.0,215.09,154.02
2016,9,4,16,0,119.0,260.0,3.4,30.0,329.0,183.21,135.82
2016,9,4,16,15,348.5,196.0,3.3,29.5,371.5,134.08,105.16
2016,9,4,16,30,578.0,132.0,3.2,29.0,414.0,87.56,67.54
2016,9,4,16,45,541.5,122.5,3.1,29.0,362.0,84.01,64.88
2016,9,4,17,0,505.0,113.0,3.0,29.0,310.0,79.25,61.13
2016,9,4,17,15,452.5,102.0,2.75,28.5,257.0,73.06,56.21
2016,9,4,17,30,400.0,91.0,2.5,28.0,204.0,66.57,50.86
2016,9,4,17,45,327.0,76.5,2.25,27.5,154.5,57.08,42.74
2016,9,4,18,0,254.0,62.0,2.0,27.0,105.0,47.19,33.98
2016,9,4,18,15,160.5,41.5,2.0,26.5,65.5,33.04,21.17
2016,9,4,18,30,67.0,21.0,2.0,26.0,26.0,17.11,0.0
2016,9,4,18,45,33.5,10.5,2.0,26.0,13.0,9.55,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.5,2.05,22.5,14.5,47.23,0.0
2016,9,5,6,30,131.0,21.0,2.3,23.0,29.0,133.7,33.21
2016,9,5,6,45,254.5,35.0,2.55,23.5,71.0,249.42,192.19
2016,9,5,7,0,378.0,49.0,2.8,24.0,113.0,366.22,292.3
2016,9,5,7,15,456.5,58.0,3.0,24.5,165.0,450.26,361.89
2016,9,5,7,30,535.0,67.0,3.2,25.0,217.0,538.58,430.64
2016,9,5,7,45,267.5,90.5,3.4,25.5,165.5,358.28,288.2
2016,9,5,8,0,0.0,114.0,3.6,26.0,114.0,107.8,81.86
2016,9,5,8,15,1.5,134.5,3.65,26.5,135.0,128.75,98.48
2016,9,5,8,30,3.0,155.0,3.7,27.0,156.0,149.59,114.44
2016,9,5,8,45,129.0,202.5,3.8,27.5,277.5,346.84,270.91
2016,9,5,9,0,255.0,250.0,3.9,28.0,399.0,537.02,413.43
2016,9,5,9,15,131.5,226.5,3.9,28.0,303.5,372.0,286.39
2016,9,5,9,30,8.0,203.0,3.9,28.0,208.0,196.17,148.26
2016,9,5,9,45,57.5,275.0,3.95,28.5,317.0,331.92,252.43
2016,9,5,10,0,107.0,347.0,4.0,29.0,426.0,454.65,342.56
2016,9,5,10,15,59.5,296.5,4.0,29.0,341.0,349.32,262.97
2016,9,5,10,30,12.0,246.0,4.0,29.0,256.0,236.99,177.35
2016,9,5,10,45,436.5,178.5,4.0,29.5,549.5,622.39,471.7
2016,9,5,11,0,861.0,111.0,4.0,30.0,843.0,920.53,674.98
2016,9,5,11,15,866.0,112.0,4.0,30.0,863.5,907.27,663.35
2016,9,5,11,30,871.0,113.0,4.0,30.0,884.0,890.58,651.75
2016,9,5,11,45,501.5,285.0,4.05,30.5,730.5,720.81,530.84
2016,9,5,12,0,132.0,457.0,4.1,31.0,577.0,537.17,392.65
2016,9,5,12,15,498.5,289.5,4.1,31.0,745.5,676.92,500.06
2016,9,5,12,30,865.0,122.0,4.1,31.0,914.0,775.39,572.44
2016,9,5,12,45,562.5,285.0,4.15,31.0,799.5,665.92,490.48
2016,9,5,13,0,260.0,448.0,4.2,31.0,685.0,565.58,414.08
2016,9,5,13,15,309.5,426.0,4.2,31.0,704.0,558.67,409.82
2016,9,5,13,30,359.0,404.0,4.2,31.0,723.0,547.46,401.63
2016,9,5,13,45,351.5,398.5,4.2,31.0,704.5,513.47,376.36
2016,9,5,14,0,344.0,393.0,4.2,31.0,686.0,479.79,351.03
2016,9,5,14,15,199.5,374.0,4.15,30.5,542.5,384.41,282.32
2016,9,5,14,30,55.0,355.0,4.1,30.0,399.0,306.34,226.75
2016,9,5,14,45,55.0,338.0,4.1,30.0,380.5,286.15,211.93
2016,9,5,15,0,55.0,321.0,4.1,30.0,362.0,266.16,197.04
2016,9,5,15,15,49.0,297.0,4.05,30.0,332.0,240.53,178.12
2016,9,5,15,30,43.0,273.0,4.0,30.0,302.0,216.03,160.18
2016,9,5,15,45,47.0,256.0,3.95,30.0,285.5,197.8,146.88
2016,9,5,16,0,51.0,239.0,3.9,30.0,269.0,179.11,134.07
2016,9,5,16,15,75.0,222.5,3.75,29.5,261.5,165.91,131.11
2016,9,5,16,30,99.0,206.0,3.6,29.0,254.0,154.56,122.61
2016,9,5,16,45,95.5,180.5,3.5,29.0,222.0,137.43,109.01
2016,9,5,17,0,92.0,155.0,3.4,29.0,190.0,119.8,94.82
2016,9,5,17,15,81.5,130.5,3.15,28.5,158.0,102.28,80.64
2016,9,5,17,30,71.0,106.0,2.9,28.0,126.0,84.34,65.77
2016,9,5,17,45,204.5,79.0,2.7,27.5,117.0,60.71,45.75
2016,9,5,18,0,338.0,52.0,2.5,27.0,108.0,39.84,27.77
2016,9,5,18,15,216.5,36.5,2.5,26.5,67.0,28.37,17.22
2016,9,5,18,30,95.0,21.0,2.5,26.0,26.0,16.55,0.0
2016,9,5,18,45,47.5,10.5,2.55,26.0,13.0,9.55,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,10.5,2.35,23.0,13.0,33.96,0.0
2016,9,6,6,30,85.0,21.0,2.5,23.0,26.0,93.8,14.21
2016,9,6,6,45,199.0,38.0,2.65,23.5,66.5,218.14,167.04
2016,9,6,7,0,313.0,55.0,2.8,24.0,107.0,325.27,259.48
2016,9,6,7,15,394.0,66.0,2.95,24.5,158.0,408.14,328.53
2016,9,6,7,30,475.0,77.0,3.1,25.0,209.0,503.09,403.51
2016,9,6,7,45,237.5,101.0,3.3,25.5,167.0,329.15,264.85
2016,9,6,8,0,0.0,125.0,3.5,26.0,125.0,120.4,91.99
2016,9,6,8,15,121.0,162.5,3.65,26.5,221.5,295.2,233.88
2016,9,6,8,30,242.0,200.0,3.8,27.0,318.0,465.93,365.3
2016,9,6,8,45,171.0,227.5,3.95,27.5,315.5,416.23,323.5
2016,9,6,9,0,100.0,255.0,4.1,28.0,313.0,362.59,279.41
2016,9,6,9,15,186.0,275.0,4.1,28.5,394.0,480.37,368.1
2016,9,6,9,30,272.0,295.0,4.1,29.0,475.0,599.29,453.83
2016,9,6,9,45,549.0,200.0,4.15,29.5,593.5,771.97,580.81
2016,9,6,10,0,826.0,105.0,4.2,30.0,712.0,920.71,679.58
2016,9,6,10,15,835.5,106.5,4.2,30.0,747.5,926.04,680.76
2016,9,6,10,30,845.0,108.0,4.2,30.0,783.0,927.95,680.8
2016,9,6,10,45,854.5,108.0,4.2,30.0,812.0,924.76,677.63
2016,9,6,11,0,864.0,108.0,4.2,30.0,841.0,918.06,672.31
2016,9,6,11,15,535.0,275.0,4.2,30.0,733.0,777.7,573.46
2016,9,6,11,30,206.0,442.0,4.2,30.0,625.0,610.05,448.2
2016,9,6,11,45,542.0,276.5,4.25,30.5,765.5,745.85,551.06
2016,9,6,12,0,878.0,111.0,4.3,31.0,906.0,838.38,615.88
2016,9,6,12,15,499.0,284.5,4.3,31.0,737.0,671.11,495.16
2016,9,6,12,30,120.0,458.0,4.3,31.0,568.0,503.84,368.9
2016,9,6,12,45,292.5,415.0,4.3,31.0,680.5,580.07,426.61
2016,9,6,13,0,465.0,372.0,4.3,31.0,793.0,640.27,470.35
2016,9,6,13,15,667.0,241.5,4.3,31.0,835.5,630.98,465.94
2016,9,6,13,30,869.0,111.0,4.3,31.0,878.0,607.04,449.74
2016,9,6,13,45,862.5,111.0,4.35,31.0,856.5,558.59,412.22
2016,9,6,14,0,856.0,111.0,4.4,31.0,835.0,509.04,372.95
2016,9,6,14,15,607.0,231.5,4.4,31.0,736.0,438.78,318.86
2016,9,6,14,30,358.0,352.0,4.4,31.0,637.0,402.01,291.46
2016,9,6,14,45,463.5,294.5,4.4,31.0,645.5,361.49,257.31
2016,9,6,15,0,569.0,237.0,4.4,31.0,654.0,316.23,217.53
2016,9,6,15,15,627.5,193.0,4.35,30.5,627.5,257.28,168.27
2016,9,6,15,30,686.0,149.0,4.3,30.0,601.0,193.0,115.99
2016,9,6,15,45,663.0,144.0,4.3,30.0,554.0,143.07,83.06
2016,9,6,16,0,640.0,139.0,4.3,30.0,507.0,96.01,63.59
2016,9,6,16,15,516.5,155.5,4.15,29.5,434.0,101.08,78.38
2016,9,6,16,30,393.0,172.0,4.0,29.0,361.0,113.64,89.2
2016,9,6,16,45,444.0,142.0,3.85,29.0,330.5,96.79,75.54
2016,9,6,17,0,495.0,112.0,3.7,29.0,300.0,78.8,60.79
2016,9,6,17,15,437.0,101.5,3.4,28.5,247.0,72.9,56.1
2016,9,6,17,30,379.0,91.0,3.1,28.0,194.0,66.74,50.99
2016,9,6,17,45,294.5,76.5,2.8,27.5,145.0,57.19,42.77
2016,9,6,18,0,210.0,62.0,2.5,27.0,96.0,48.35,34.81
2016,9,6,18,15,105.0,41.0,2.5,26.5,58.0,32.45,20.26
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.09,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,24.46,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,73.33,2.96
2016,9,7,6,45,152.0,40.5,2.95,24.5,63.0,177.25,134.19
2016,9,7,7,0,252.0,60.0,3.1,25.0,102.0,289.68,229.9
2016,9,7,7,15,334.0,73.5,3.25,25.5,152.0,373.99,300.08
2016,9,7,7,30,416.0,87.0,3.4,26.0,202.0,464.15,372.06
2016,9,7,7,45,473.0,96.5,3.6,26.5,255.5,533.23,424.95
2016,9,7,8,0,530.0,106.0,3.8,27.0,309.0,611.85,482.37
2016,9,7,8,15,570.0,113.0,3.9,27.5,362.0,668.08,521.16
2016,9,7,8,30,610.0,120.0,4.0,28.0,415.0,723.75,558.58
2016,9,7,8,45,305.0,113.0,4.1,28.5,260.5,434.62,340.83
2016,9,7,9,0,0.0,106.0,4.2,29.0,106.0,94.85,69.54
2016,9,7,9,15,0.0,87.0,4.2,29.0,87.0,77.11,55.61
2016,9,7,9,30,0.0,68.0,4.2,29.0,68.0,60.24,42.16
2016,9,7,9,45,379.0,104.0,4.25,29.5,382.0,504.82,391.72
2016,9,7,10,0,758.0,140.0,4.3,30.0,696.0,902.72,669.81
2016,9,7,10,15,769.5,142.5,4.3,30.0,731.5,910.39,670.97
2016,9,7,10,30,781.0,145.0,4.3,30.0,767.0,914.65,672.59
2016,9,7,10,45,791.0,146.5,4.3,30.5,796.0,912.97,669.07
2016,9,7,11,0,801.0,148.0,4.3,31.0,825.0,907.79,663.42
2016,9,7,11,15,489.5,295.5,4.25,31.0,712.5,755.29,554.94
2016,9,7,11,30,178.0,443.0,4.2,31.0,600.0,585.66,428.83
2016,9,7,11,45,218.5,444.5,4.2,31.0,640.0,609.71,446.89
2016,9,7,12,0,259.0,446.0,4.2,31.0,680.0,637.13,466.14
2016,9,7,12,15,557.5,287.5,4.15,31.0,793.5,718.47,529.15
2016,9,7,12,30,856.0,129.0,4.1,31.0,907.0,769.34,568.21
2016,9,7,12,45,853.0,130.0,4.1,31.5,902.0,731.77,540.49
2016,9,7,13,0,850.0,131.0,4.1,32.0,897.0,692.09,510.5
2016,9,7,13,15,847.0,130.5,4.05,32.0,884.0,649.25,478.7
2016,9,7,13,30,844.0,130.0,4.0,32.0,871.0,604.69,444.99
2016,9,7,13,45,836.0,130.0,4.0,32.0,849.5,556.3,407.83
2016,9,7,14,0,828.0,130.0,4.0,32.0,828.0,507.03,369.06
2016,9,7,14,15,455.0,250.0,3.95,32.0,632.0,387.46,281.09
2016,9,7,14,30,82.0,370.0,3.9,32.0,436.0,326.05,238.81
2016,9,7,14,45,92.0,355.5,3.85,32.0,426.0,308.79,225.84
2016,9,7,15,0,102.0,341.0,3.8,32.0,416.0,290.38,211.7
2016,9,7,15,15,418.5,234.5,3.7,31.5,512.5,243.42,164.86
2016,9,7,15,30,735.0,128.0,3.6,31.0,609.0,182.36,105.34
2016,9,7,15,45,525.0,181.5,3.55,31.0,511.5,157.08,98.87
2016,9,7,16,0,315.0,235.0,3.5,31.0,414.0,159.55,116.83
2016,9,7,16,15,473.0,173.0,3.3,30.5,413.0,112.14,87.01
2016,9,7,16,30,631.0,111.0,3.1,30.0,412.0,73.42,55.65
2016,9,7,16,45,587.5,105.5,2.9,30.0,358.0,72.25,54.91
2016,9,7,17,0,544.0,100.0,2.7,30.0,304.0,71.07,54.1
2016,9,7,17,15,487.0,91.0,2.45,29.5,250.5,65.84,49.94
2016,9,7,17,30,430.0,82.0,2.2,29.0,197.0,60.5,45.52
2016,9,7,17,45,345.0,69.0,1.95,28.5,147.0,51.84,38.07
2016,9,7,18,0,260.0,56.0,1.7,28.0,97.0,42.87,30.05
2016,9,7,18,15,130.0,38.0,1.7,27.5,58.5,30.27,18.16
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,16.95,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.5,2.8,23.5,10.0,12.93,0.0
2016,9,8,6,30,15.0,19.0,3.1,24.0,20.0,31.32,0.0
2016,9,8,6,45,106.5,43.0,3.4,24.5,59.5,153.12,114.55
2016,9,8,7,0,198.0,67.0,3.7,25.0,99.0,249.9,198.03
2016,9,8,7,15,280.5,83.0,3.75,25.0,149.0,332.82,268.07
2016,9,8,7,30,363.0,99.0,3.8,25.0,199.0,438.41,353.11
2016,9,8,7,45,444.5,105.0,3.85,25.5,255.0,520.74,417.11
2016,9,8,8,0,526.0,111.0,3.9,26.0,311.0,607.0,481.01
2016,9,8,8,15,567.5,118.5,3.9,26.5,365.0,671.22,525.62
2016,9,8,8,30,609.0,126.0,3.9,27.0,419.0,728.76,564.12
2016,9,8,8,45,658.0,124.5,3.9,27.5,474.0,781.61,598.3
2016,9,8,9,0,707.0,123.0,3.9,28.0,529.0,833.09,630.77
2016,9,8,9,15,728.0,127.0,3.9,28.0,576.5,863.22,649.25
2016,9,8,9,30,749.0,131.0,3.9,28.0,624.0,890.68,665.97
2016,9,8,9,45,774.0,130.0,3.9,28.5,668.5,908.09,674.53
2016,9,8,10,0,799.0,129.0,3.9,29.0,713.0,928.06,684.91
2016,9,8,10,15,810.0,131.0,3.9,29.5,749.0,934.59,686.37
2016,9,8,10,30,821.0,133.0,3.9,30.0,785.0,937.62,685.75
2016,9,8,10,45,833.0,132.5,3.95,30.5,814.5,935.31,682.06
2016,9,8,11,0,845.0,132.0,4.0,31.0,844.0,920.41,670.25
2016,9,8,11,15,850.5,133.0,4.0,31.0,865.0,907.12,660.85
2016,9,8,11,30,856.0,134.0,4.0,31.0,886.0,890.44,649.3
2016,9,8,11,45,857.5,135.5,4.0,31.5,898.0,867.47,632.39
2016,9,8,12,0,859.0,137.0,4.0,32.0,910.0,841.42,613.6
2016,9,8,12,15,859.5,137.0,4.0,32.0,913.5,810.32,592.71
2016,9,8,12,30,860.0,137.0,4.0,32.0,917.0,776.54,570.0
2016,9,8,12,45,857.5,138.0,4.05,32.0,912.0,738.94,543.86
2016,9,8,13,0,855.0,139.0,4.1,32.0,907.0,699.17,515.09
2016,9,8,13,15,851.0,138.0,4.1,32.0,893.5,654.87,482.43
2016,9,8,13,30,847.0,137.0,4.1,32.0,880.0,608.95,447.88
2016,9,8,13,45,839.0,137.0,4.1,32.0,857.5,560.24,410.45
2016,9,8,14,0,831.0,137.0,4.1,32.0,835.0,507.89,369.46
2016,9,8,14,15,822.5,135.0,4.05,32.0,805.5,454.87,326.82
2016,9,8,14,30,814.0,133.0,4.0,32.0,776.0,401.58,282.93
2016,9,8,14,45,802.0,131.0,4.0,32.0,739.0,347.15,237.46
2016,9,8,15,0,790.0,129.0,4.0,32.0,702.0,293.3,192.13
2016,9,8,15,15,774.0,125.5,3.95,31.5,659.0,238.36,147.3
2016,9,8,15,30,758.0,122.0,3.9,31.0,616.0,184.94,106.55
2016,9,8,15,45,733.0,119.5,3.85,31.0,567.0,125.9,68.46
2016,9,8,16,0,708.0,117.0,3.8,31.0,518.0,76.53,57.56
2016,9,8,16,15,679.0,112.0,3.6,30.5,466.0,71.74,53.98
2016,9,8,16,30,650.0,107.0,3.4,30.0,414.0,70.96,53.66
2016,9,8,16,45,606.0,101.5,3.2,30.0,359.5,69.63,52.76
2016,9,8,17,0,562.0,96.0,3.0,30.0,305.0,68.28,51.79
2016,9,8,17,15,503.5,87.5,2.7,29.0,250.5,64.36,48.81
2016,9,8,17,30,445.0,79.0,2.4,28.0,196.0,58.49,44.01
2016,9,8,17,45,354.0,66.5,2.15,27.5,145.5,50.09,36.73
2016,9,8,18,0,263.0,54.0,1.9,27.0,95.0,41.43,28.91
2016,9,8,18,15,148.5,35.0,1.85,26.5,56.5,27.26,15.56
2016,9,8,18,30,34.0,16.0,1.8,26.0,18.0,14.55,0.0
2016,9,8,18,45,17.0,8.0,1.8,26.0,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.0,9.0,2.75,23.5,9.5,13.9,0.0
2016,9,9,6,30,20.0,18.0,3.0,24.0,19.0,39.23,0.0
2016,9,9,6,45,110.5,41.0,3.3,24.5,58.0,152.08,113.36
2016,9,9,7,0,201.0,64.0,3.6,25.0,97.0,246.85,195.57
2016,9,9,7,15,282.5,80.5,3.7,25.0,146.5,344.9,277.23
2016,9,9,7,30,364.0,97.0,3.8,25.0,196.0,436.13,351.32
2016,9,9,7,45,439.5,104.0,3.95,25.5,251.0,514.75,412.69
2016,9,9,8,0,515.0,111.0,4.1,26.0,306.0,596.95,474.01
2016,9,9,8,15,556.5,118.5,4.1,26.5,359.5,660.64,518.53
2016,9,9,8,30,598.0,126.0,4.1,27.0,413.0,717.81,557.03
2016,9,9,8,45,644.5,125.5,4.1,27.5,466.5,769.23,590.44
2016,9,9,9,0,691.0,125.0,4.1,28.0,520.0,819.27,622.17
2016,9,9,9,15,712.5,129.0,4.1,28.5,567.5,849.55,639.66
2016,9,9,9,30,734.0,133.0,4.1,29.0,615.0,877.23,655.32
2016,9,9,9,45,760.0,131.5,4.1,29.5,659.0,894.66,663.97
2016,9,9,10,0,786.0,130.0,4.1,30.0,703.0,914.89,674.61
2016,9,9,10,15,797.5,132.0,4.1,30.0,739.0,921.83,677.75
2016,9,9,10,30,809.0,134.0,4.1,30.0,775.0,925.3,678.82
2016,9,9,10,45,823.0,132.5,4.1,30.5,805.0,923.79,675.4
2016,9,9,11,0,837.0,131.0,4.1,31.0,835.0,909.82,663.91
2016,9,9,11,15,842.5,132.0,4.05,31.0,855.5,896.62,654.28
2016,9,9,11,30,848.0,133.0,4.0,31.0,876.0,880.04,642.53
2016,9,9,11,45,863.0,126.0,4.0,31.0,891.5,860.75,629.34
2016,9,9,12,0,878.0,119.0,4.0,31.0,907.0,837.93,613.86
2016,9,9,12,15,879.0,119.0,4.0,31.0,910.5,806.9,592.9
2016,9,9,12,30,880.0,119.0,4.0,31.0,914.0,773.09,570.06
2016,9,9,12,45,879.0,118.5,4.0,31.5,909.5,734.79,542.49
2016,9,9,13,0,878.0,118.0,4.0,32.0,905.0,694.18,511.84
2016,9,9,13,15,875.0,117.5,3.95,32.0,891.5,650.18,479.14
2016,9,9,13,30,872.0,117.0,3.9,32.0,878.0,604.38,444.43
2016,9,9,13,45,867.0,115.5,3.9,32.0,856.5,555.11,406.49
2016,9,9,14,0,862.0,114.0,3.9,32.0,835.0,504.64,366.62
2016,9,9,14,15,854.0,112.5,3.85,31.5,805.5,451.9,324.58
2016,9,9,14,30,846.0,111.0,3.8,31.0,776.0,398.67,280.93
2016,9,9,14,45,830.0,112.0,3.8,31.0,738.5,344.52,235.3
2016,9,9,15,0,814.0,113.0,3.8,31.0,701.0,284.02,184.78
2016,9,9,15,15,799.5,110.0,3.75,31.0,658.0,228.48,138.89
2016,9,9,15,30,785.0,107.0,3.7,31.0,615.0,174.22,97.37
2016,9,9,15,45,764.5,104.0,3.65,31.0,567.0,121.05,64.57
2016,9,9,16,0,744.0,101.0,3.6,31.0,519.0,70.31,52.47
2016,9,9,16,15,717.0,96.5,3.4,30.5,467.0,61.87,45.85
2016,9,9,16,30,690.0,92.0,3.2,30.0,415.0,60.93,45.35
2016,9,9,16,45,652.5,86.5,3.05,29.5,361.0,59.1,44.1
2016,9,9,17,0,615.0,81.0,2.9,29.0,307.0,57.18,42.72
2016,9,9,17,15,560.0,74.0,2.7,28.5,252.5,53.9,40.11
2016,9,9,17,30,505.0,67.0,2.5,28.0,198.0,50.51,37.28
2016,9,9,17,45,421.0,56.5,2.3,27.5,147.0,43.88,31.47
2016,9,9,18,0,337.0,46.0,2.1,27.0,96.0,37.02,25.18
2016,9,9,18,15,168.5,32.0,2.15,26.5,57.0,24.98,13.39
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,16.37,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
