Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,37.0,9.0,0.7,22.5,11.0,8.19,0.0
2016,9,10,6,30,74.0,18.0,0.7,23.0,22.0,80.09,0.0
2016,9,10,6,45,194.0,34.5,0.7,23.5,62.0,209.36,156.73
2016,9,10,7,0,314.0,51.0,0.7,24.0,102.0,319.06,250.59
2016,9,10,7,15,193.0,77.0,0.75,24.0,112.5,258.4,205.22
2016,9,10,7,30,72.0,103.0,0.8,24.0,123.0,173.81,137.37
2016,9,10,7,45,83.5,127.5,0.9,24.5,155.5,211.03,167.36
2016,9,10,8,0,95.0,152.0,1.0,25.0,188.0,248.12,195.91
2016,9,10,8,15,47.5,84.5,1.1,25.5,102.5,122.9,95.58
2016,9,10,8,30,0.0,17.0,1.2,26.0,17.0,14.98,6.58
2016,9,10,8,45,42.0,132.5,1.35,26.5,156.5,169.34,131.38
2016,9,10,9,0,84.0,248.0,1.5,27.0,296.0,339.2,260.48
2016,9,10,9,15,98.5,274.0,1.65,27.0,335.0,378.64,288.57
2016,9,10,9,30,113.0,300.0,1.8,27.0,374.0,417.52,316.58
2016,9,10,9,45,111.5,321.0,2.0,27.0,398.5,434.71,328.28
2016,9,10,10,0,110.0,342.0,2.2,27.0,423.0,451.14,339.53
2016,9,10,10,15,229.0,347.0,2.3,27.0,525.0,579.53,433.91
2016,9,10,10,30,348.0,352.0,2.4,27.0,627.0,704.42,521.92
2016,9,10,10,45,582.0,244.5,2.5,27.0,724.0,818.84,604.76
2016,9,10,11,0,816.0,137.0,2.6,27.0,821.0,903.46,661.92
2016,9,10,11,15,821.5,138.0,2.7,27.0,841.5,889.82,652.22
2016,9,10,11,30,827.0,139.0,2.8,27.0,862.0,864.94,635.96
2016,9,10,11,45,843.0,131.5,2.9,27.5,877.0,846.39,622.76
2016,9,10,12,0,859.0,124.0,3.0,28.0,892.0,824.32,607.2
2016,9,10,12,15,860.0,124.0,3.05,28.0,896.0,793.73,586.81
2016,9,10,12,30,861.0,124.0,3.1,28.0,900.0,760.42,564.54
2016,9,10,12,45,861.0,123.0,3.15,28.0,895.0,722.97,538.49
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,683.21,509.53
2016,9,10,13,15,857.5,121.0,3.25,28.0,876.5,639.11,476.8
2016,9,10,13,30,854.0,120.0,3.3,28.0,863.0,593.33,442.02
2016,9,10,13,45,849.0,119.0,3.35,28.5,841.5,545.25,403.81
2016,9,10,14,0,844.0,118.0,3.4,29.0,820.0,496.0,363.77
2016,9,10,14,15,480.5,247.0,3.4,29.0,644.0,390.11,285.11
2016,9,10,14,30,117.0,376.0,3.4,29.0,468.0,332.93,245.83
2016,9,10,14,45,462.5,242.5,3.4,29.0,579.0,316.25,224.7
2016,9,10,15,0,808.0,109.0,3.4,29.0,690.0,276.19,180.09
2016,9,10,15,15,563.5,192.0,3.35,28.5,585.0,234.04,153.6
2016,9,10,15,30,319.0,275.0,3.3,28.0,480.0,229.51,160.4
2016,9,10,15,45,526.0,187.5,3.3,28.0,494.5,153.78,99.35
2016,9,10,16,0,733.0,100.0,3.3,28.0,509.0,68.99,52.05
2016,9,10,16,15,706.0,95.5,3.15,27.5,457.5,61.31,46.0
2016,9,10,16,30,679.0,91.0,3.0,27.0,406.0,60.35,45.48
2016,9,10,16,45,634.0,87.0,2.9,27.0,351.5,59.54,44.96
2016,9,10,17,0,589.0,83.0,2.8,27.0,297.0,58.76,44.45
2016,9,10,17,15,533.5,75.0,2.7,26.5,243.5,54.77,41.21
2016,9,10,17,30,478.0,67.0,2.6,26.0,190.0,50.62,37.68
2016,9,10,17,45,387.0,56.5,2.55,26.0,139.5,44.0,31.75
2016,9,10,18,0,296.0,46.0,2.5,26.0,89.0,35.47,23.93
2016,9,10,18,15,176.5,29.5,2.55,25.5,52.0,23.07,11.52
2016,9,10,18,30,57.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,9,10,18,45,28.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.5,2.1,19.5,10.5,7.73,0.0
2016,9,11,6,30,75.0,17.0,2.3,20.0,21.0,78.46,0.0
2016,9,11,6,45,185.5,35.0,2.55,20.5,60.5,204.92,155.33
2016,9,11,7,0,296.0,53.0,2.8,21.0,100.0,309.44,248.81
2016,9,11,7,15,376.0,65.5,2.65,21.5,150.5,392.18,318.58
2016,9,11,7,30,456.0,78.0,2.5,22.0,201.0,480.58,389.3
2016,9,11,7,45,510.5,87.5,2.35,23.0,254.5,555.76,444.52
2016,9,11,8,0,565.0,97.0,2.2,24.0,308.0,627.1,493.85
2016,9,11,8,15,603.5,103.5,2.05,24.5,361.5,681.71,529.62
2016,9,11,8,30,642.0,110.0,1.9,25.0,415.0,735.65,563.5
2016,9,11,8,45,669.0,116.0,1.8,25.5,466.0,777.46,588.11
2016,9,11,9,0,696.0,122.0,1.7,26.0,517.0,817.4,610.8
2016,9,11,9,15,717.0,126.5,1.65,26.5,564.5,847.68,626.99
2016,9,11,9,30,738.0,131.0,1.6,27.0,612.0,875.31,641.28
2016,9,11,9,45,753.5,134.5,1.6,27.5,654.0,888.23,646.48
2016,9,11,10,0,769.0,138.0,1.6,28.0,696.0,903.71,653.57
2016,9,11,10,15,781.0,140.5,1.6,28.0,731.5,911.43,657.03
2016,9,11,10,30,793.0,143.0,1.6,28.0,767.0,915.69,658.51
2016,9,11,10,45,802.5,144.5,1.6,28.5,796.0,913.03,654.46
2016,9,11,11,0,812.0,146.0,1.6,29.0,825.0,906.83,648.4
2016,9,11,11,15,557.5,280.5,1.6,29.0,752.5,794.95,572.3
2016,9,11,11,30,303.0,415.0,1.6,29.0,680.0,674.31,485.98
2016,9,11,11,45,596.5,263.0,1.65,29.5,792.5,771.94,558.18
2016,9,11,12,0,890.0,111.0,1.7,30.0,905.0,834.75,600.29
2016,9,11,12,15,891.0,111.5,1.7,30.0,909.0,803.79,579.4
2016,9,11,12,30,892.0,112.0,1.7,30.0,913.0,769.99,557.5
2016,9,11,12,45,892.0,111.0,1.75,30.5,908.0,731.47,531.18
2016,9,11,13,0,892.0,110.0,1.8,31.0,903.0,690.53,501.64
2016,9,11,13,15,889.0,109.5,1.8,31.0,889.5,645.91,469.55
2016,9,11,13,30,886.0,109.0,1.8,31.0,876.0,599.45,435.34
2016,9,11,13,45,882.0,107.0,1.85,31.0,854.5,549.61,398.0
2016,9,11,14,0,878.0,105.0,1.9,31.0,833.0,498.46,358.47
2016,9,11,14,15,870.5,104.0,1.9,31.0,804.0,445.5,316.21
2016,9,11,14,30,863.0,103.0,1.9,31.0,775.0,391.97,272.31
2016,9,11,14,45,843.5,105.5,1.95,31.0,736.0,337.06,226.81
2016,9,11,15,0,824.0,108.0,2.0,31.0,697.0,275.93,176.56
2016,9,11,15,15,809.5,105.5,2.0,30.5,654.5,220.25,131.51
2016,9,11,15,30,795.0,103.0,2.0,30.0,612.0,165.83,91.03
2016,9,11,15,45,777.0,99.5,2.05,30.0,564.0,111.98,59.38
2016,9,11,16,0,759.0,96.0,2.1,30.0,516.0,66.58,49.64
2016,9,11,16,15,732.5,91.5,2.0,29.5,463.5,65.31,48.93
2016,9,11,16,30,706.0,87.0,1.9,29.0,411.0,58.0,43.12
2016,9,11,16,45,670.5,81.5,1.85,29.0,357.0,56.01,41.63
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,53.91,39.99
2016,9,11,17,15,580.0,69.0,1.65,28.0,248.0,50.44,37.28
2016,9,11,17,30,525.0,62.0,1.5,27.0,193.0,46.84,34.3
2016,9,11,17,45,442.5,51.5,1.35,26.5,142.0,40.02,28.29
2016,9,11,18,0,360.0,41.0,1.2,26.0,91.0,32.93,21.76
2016,9,11,18,15,221.5,26.5,1.2,25.5,52.5,21.67,9.88
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,10.91,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,21.0,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,109.72,0.0
2016,9,12,6,45,234.0,32.5,0.6,21.5,62.5,232.25,173.47
2016,9,12,7,0,357.0,48.0,0.6,22.0,103.0,346.35,272.83
2016,9,12,7,15,437.5,58.0,0.7,22.5,154.5,431.62,342.28
2016,9,12,7,30,518.0,68.0,0.8,23.0,206.0,521.16,410.77
2016,9,12,7,45,568.5,76.0,0.95,24.0,260.5,587.67,458.36
2016,9,12,8,0,619.0,84.0,1.1,25.0,315.0,655.2,504.61
2016,9,12,8,15,655.5,90.0,1.25,25.5,369.0,708.53,540.2
2016,9,12,8,30,692.0,96.0,1.4,26.0,423.0,761.11,574.43
2016,9,12,8,45,716.0,101.5,1.55,27.0,474.0,800.51,597.82
2016,9,12,9,0,740.0,107.0,1.7,28.0,525.0,832.89,616.2
2016,9,12,9,15,759.5,110.5,1.7,28.0,572.5,861.48,632.86
2016,9,12,9,30,779.0,114.0,1.7,28.0,620.0,887.24,647.61
2016,9,12,9,45,792.5,117.5,1.7,28.5,662.0,904.25,655.4
2016,9,12,10,0,806.0,121.0,1.7,29.0,704.0,917.94,661.21
2016,9,12,10,15,816.5,123.0,1.7,29.5,739.0,923.66,662.05
2016,9,12,10,30,827.0,125.0,1.7,30.0,774.0,925.87,660.9
2016,9,12,10,45,835.0,126.5,1.75,30.5,802.5,912.6,650.72
2016,9,12,11,0,843.0,128.0,1.8,31.0,831.0,905.29,644.62
2016,9,12,11,15,551.0,276.5,1.85,31.0,741.0,783.41,562.56
2016,9,12,11,30,259.0,425.0,1.9,31.0,651.0,644.76,463.4
2016,9,12,11,45,559.0,278.0,1.95,31.0,773.0,750.78,542.73
2016,9,12,12,0,859.0,131.0,2.0,31.0,895.0,825.26,594.69
2016,9,12,12,15,859.5,131.5,2.0,31.0,898.5,794.42,573.7
2016,9,12,12,30,860.0,132.0,2.0,31.0,902.0,760.88,551.81
2016,9,12,12,45,857.0,132.5,2.05,31.5,896.0,722.34,524.42
2016,9,12,13,0,854.0,133.0,2.1,32.0,890.0,681.69,494.87
2016,9,12,13,15,850.5,132.5,2.1,32.0,876.0,637.99,463.32
2016,9,12,13,30,847.0,132.0,2.1,32.0,862.0,592.62,429.8
2016,9,12,13,45,494.5,270.0,2.15,32.0,694.0,473.83,343.34
2016,9,12,14,0,142.0,408.0,2.2,32.0,526.0,392.49,284.66
2016,9,12,14,15,164.5,392.5,2.2,31.5,523.5,375.72,272.84
2016,9,12,14,30,187.0,377.0,2.2,31.0,521.0,356.63,258.51
2016,9,12,14,45,485.5,251.5,2.2,31.0,602.0,325.32,227.3
2016,9,12,15,0,784.0,126.0,2.2,31.0,683.0,276.48,178.13
2016,9,12,15,15,516.0,205.5,2.2,31.0,563.0,231.52,151.32
2016,9,12,15,30,248.0,285.0,2.2,31.0,443.0,223.79,156.8
2016,9,12,15,45,474.5,199.5,2.2,31.0,471.0,153.6,100.8
2016,9,12,16,0,701.0,114.0,2.2,31.0,499.0,71.45,53.4
2016,9,12,16,15,671.5,108.5,2.1,30.5,447.5,70.3,52.84
2016,9,12,16,30,642.0,103.0,2.0,30.0,396.0,69.05,52.12
2016,9,12,16,45,597.0,97.5,1.9,30.0,341.5,67.59,51.1
2016,9,12,17,0,552.0,92.0,1.8,30.0,287.0,66.12,50.02
2016,9,12,17,15,494.0,82.5,1.65,29.0,233.5,61.24,46.19
2016,9,12,17,30,436.0,73.0,1.5,28.0,180.0,54.46,40.54
2016,9,12,17,45,345.5,60.0,1.35,27.5,130.5,45.53,32.74
2016,9,12,18,0,255.0,47.0,1.2,27.0,81.0,36.31,24.35
2016,9,12,18,15,144.5,28.0,1.2,26.5,45.5,21.95,9.16
2016,9,12,18,30,34.0,9.0,1.2,26.0,10.0,8.19,0.0
2016,9,12,18,45,17.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,33.5,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,67.0,16.0,0.8,23.0,19.0,71.25,0.0
2016,9,13,6,45,184.5,33.5,0.9,23.5,58.0,201.98,148.72
2016,9,13,7,0,302.0,51.0,1.0,24.0,97.0,310.14,243.74
2016,9,13,7,15,384.5,63.0,1.2,24.5,147.5,393.9,312.91
2016,9,13,7,30,467.0,75.0,1.4,25.0,198.0,489.15,387.57
2016,9,13,7,45,293.0,112.5,1.6,25.5,196.0,388.5,308.66
2016,9,13,8,0,119.0,150.0,1.8,26.0,194.0,280.97,221.56
2016,9,13,8,15,96.0,172.5,1.75,26.5,212.0,270.94,212.42
2016,9,13,8,30,73.0,195.0,1.7,27.0,230.0,274.38,213.0
2016,9,13,8,45,75.5,219.0,1.7,27.5,258.5,301.27,232.14
2016,9,13,9,0,78.0,243.0,1.7,28.0,287.0,327.62,250.44
2016,9,13,9,15,189.0,262.5,1.6,28.0,382.0,466.31,354.11
2016,9,13,9,30,300.0,282.0,1.5,28.0,477.0,606.55,453.08
2016,9,13,9,45,266.0,310.0,1.45,28.5,491.5,601.53,444.75
2016,9,13,10,0,232.0,338.0,1.4,29.0,506.0,577.69,425.14
2016,9,13,10,15,188.0,359.5,1.3,29.5,500.0,552.81,404.44
2016,9,13,10,30,144.0,381.0,1.2,30.0,494.0,527.02,383.3
2016,9,13,10,45,192.5,393.0,1.15,30.5,550.0,576.03,416.29
2016,9,13,11,0,241.0,405.0,1.1,31.0,606.0,622.61,446.23
2016,9,13,11,15,186.5,418.5,1.1,31.0,576.5,576.44,412.92
2016,9,13,11,30,132.0,432.0,1.1,31.0,547.0,531.31,380.91
2016,9,13,11,45,140.5,439.5,1.1,31.0,563.5,534.8,383.39
2016,9,13,12,0,149.0,447.0,1.1,31.0,580.0,536.94,384.59
2016,9,13,12,15,164.5,449.5,1.15,31.0,596.5,538.6,385.98
2016,9,13,12,30,180.0,452.0,1.2,31.0,613.0,538.49,386.12
2016,9,13,12,45,176.0,449.0,1.25,31.5,606.0,518.28,371.53
2016,9,13,13,0,172.0,446.0,1.3,32.0,599.0,497.99,356.97
2016,9,13,13,15,184.0,438.0,1.4,32.0,599.0,483.44,347.36
2016,9,13,13,30,196.0,430.0,1.5,32.0,599.0,467.6,336.55
2016,9,13,13,45,194.0,418.0,1.6,32.0,581.5,440.25,317.39
2016,9,13,14,0,192.0,406.0,1.7,32.0,564.0,413.08,298.07
2016,9,13,14,15,302.0,362.0,1.75,32.0,600.0,401.75,288.43
2016,9,13,14,30,412.0,318.0,1.8,32.0,636.0,378.82,268.54
2016,9,13,14,45,591.5,222.5,1.9,32.0,654.0,332.18,227.88
2016,9,13,15,0,771.0,127.0,2.0,32.0,672.0,270.9,173.2
2016,9,13,15,15,754.5,123.5,2.05,31.5,629.0,217.12,130.54
2016,9,13,15,30,738.0,120.0,2.1,31.0,586.0,164.98,92.91
2016,9,13,15,45,713.0,117.0,2.2,31.0,537.5,107.01,59.42
2016,9,13,16,0,688.0,114.0,2.3,31.0,489.0,71.59,53.58
2016,9,13,16,15,658.0,108.5,2.25,30.5,437.5,70.45,52.98
2016,9,13,16,30,628.0,103.0,2.2,30.0,386.0,69.2,52.27
2016,9,13,16,45,582.5,97.0,2.2,30.0,332.5,67.38,50.94
2016,9,13,17,0,537.0,91.0,2.2,30.0,279.0,65.5,49.51
2016,9,13,17,15,477.0,81.5,2.0,29.5,226.0,60.59,45.54
2016,9,13,17,30,417.0,72.0,1.8,29.0,173.0,53.74,39.74
2016,9,13,17,45,324.5,59.0,1.65,28.5,124.5,44.79,31.92
2016,9,13,18,0,232.0,46.0,1.5,28.0,76.0,35.55,23.5
2016,9,13,18,15,116.0,27.0,1.5,27.5,42.0,21.17,7.45
2016,9,13,18,30,0.0,8.0,1.5,27.0,8.0,7.28,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.5,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,8.5,0.8,23.0,8.5,0.0,0.0
2016,9,14,6,30,0.0,17.0,1.0,23.0,17.0,15.46,0.0
2016,9,14,6,45,144.5,33.5,1.2,23.5,55.5,176.17,128.5
2016,9,14,7,0,289.0,50.0,1.4,24.0,94.0,299.36,235.96
2016,9,14,7,15,369.5,62.5,1.45,24.5,143.5,381.72,304.11
2016,9,14,7,30,450.0,75.0,1.5,25.0,193.0,475.2,377.35
2016,9,14,7,45,507.5,83.5,1.55,25.5,246.5,545.89,429.58
2016,9,14,8,0,565.0,92.0,1.6,26.0,300.0,617.95,480.33
2016,9,14,8,15,603.5,98.5,1.7,26.5,353.0,672.1,516.7
2016,9,14,8,30,642.0,105.0,1.8,27.0,406.0,725.62,551.71
2016,9,14,8,45,668.0,110.5,1.95,27.5,456.0,765.58,576.94
2016,9,14,9,0,694.0,116.0,2.1,28.0,506.0,803.65,600.61
2016,9,14,9,15,714.5,120.0,2.2,28.5,552.5,832.53,617.44
2016,9,14,9,30,735.0,124.0,2.3,29.0,599.0,853.65,629.08
2016,9,14,9,45,467.0,232.5,2.45,29.5,541.5,720.47,534.21
2016,9,14,10,0,199.0,341.0,2.6,30.0,484.0,549.41,407.37
2016,9,14,10,15,124.0,340.0,2.65,30.0,431.0,471.14,350.04
2016,9,14,10,30,49.0,339.0,2.7,30.0,378.0,378.81,281.12
2016,9,14,10,45,199.5,357.5,2.8,30.5,522.0,545.02,403.49
2016,9,14,11,0,350.0,376.0,2.9,31.0,666.0,703.35,513.59
2016,9,14,11,15,307.0,398.5,2.95,31.0,657.5,673.51,490.47
2016,9,14,11,30,264.0,421.0,3.0,31.0,649.0,643.21,468.26
2016,9,14,11,45,234.5,432.5,3.1,31.5,637.0,605.86,441.01
2016,9,14,12,0,205.0,444.0,3.2,32.0,625.0,578.45,420.47
2016,9,14,12,15,517.0,292.5,3.25,32.0,751.5,677.87,496.09
2016,9,14,12,30,829.0,141.0,3.3,32.0,878.0,740.0,543.36
2016,9,14,12,45,827.0,141.5,3.35,32.0,872.5,703.07,516.43
2016,9,14,13,0,825.0,142.0,3.4,32.0,867.0,665.68,489.2
2016,9,14,13,15,821.5,141.0,3.4,32.0,853.5,621.43,456.48
2016,9,14,13,30,818.0,140.0,3.4,32.0,840.0,575.62,421.89
2016,9,14,13,45,814.5,137.0,3.4,32.0,819.0,526.81,384.27
2016,9,14,14,0,811.0,134.0,3.4,32.0,798.0,476.89,344.78
2016,9,14,14,15,802.5,132.0,3.4,32.0,768.5,424.82,302.66
2016,9,14,14,30,794.0,130.0,3.4,32.0,739.0,372.55,259.38
2016,9,14,14,45,572.5,216.0,3.45,32.0,644.0,319.29,220.32
2016,9,14,15,0,351.0,302.0,3.5,32.0,549.0,298.17,208.56
2016,9,14,15,15,354.5,279.5,3.45,31.5,515.5,257.06,177.01
2016,9,14,15,30,358.0,257.0,3.4,31.0,482.0,215.91,147.27
2016,9,14,15,45,303.0,244.5,3.35,31.0,424.0,177.78,125.47
2016,9,14,16,0,248.0,232.0,3.3,31.0,366.0,154.03,120.59
2016,9,14,16,15,276.5,202.0,3.15,30.5,337.5,138.09,108.36
2016,9,14,16,30,305.0,172.0,3.0,30.0,309.0,121.13,95.1
2016,9,14,16,45,447.5,125.0,2.9,30.0,295.0,86.81,67.08
2016,9,14,17,0,590.0,78.0,2.8,30.0,281.0,55.78,41.38
2016,9,14,17,15,532.0,70.0,2.45,29.5,227.5,51.6,38.0
2016,9,14,17,30,474.0,62.0,2.1,29.0,174.0,47.27,34.29
2016,9,14,17,45,390.5,50.0,1.8,28.5,125.5,39.17,27.19
2016,9,14,18,0,307.0,38.0,1.5,28.0,77.0,30.7,19.43
2016,9,14,18,15,153.5,19.0,1.45,27.5,38.5,14.9,2.46
2016,9,14,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,24.84,0.0
2016,9,15,6,45,89.0,34.5,1.25,23.5,46.0,127.56,90.99
2016,9,15,7,0,152.0,59.0,1.5,24.0,81.0,205.34,160.96
2016,9,15,7,15,214.5,81.5,1.4,24.5,128.5,281.83,224.55
2016,9,15,7,30,277.0,104.0,1.3,25.0,176.0,361.92,288.25
2016,9,15,7,45,329.5,121.0,1.2,26.0,227.0,429.2,338.61
2016,9,15,8,0,382.0,138.0,1.1,27.0,278.0,515.26,399.64
2016,9,15,8,15,421.5,151.5,1.1,27.5,329.0,572.26,438.5
2016,9,15,8,30,461.0,165.0,1.1,28.0,380.0,629.43,476.34
2016,9,15,8,45,495.5,174.0,1.1,28.5,430.0,676.45,506.08
2016,9,15,9,0,530.0,183.0,1.1,29.0,480.0,722.53,534.5
2016,9,15,9,15,554.0,191.0,1.2,29.0,525.0,756.32,556.23
2016,9,15,9,30,578.0,199.0,1.3,29.0,570.0,788.13,576.61
2016,9,15,9,45,354.5,269.5,1.45,29.5,502.0,637.44,469.01
2016,9,15,10,0,131.0,340.0,1.6,30.0,434.0,483.99,356.42
2016,9,15,10,15,384.5,281.5,1.7,30.0,576.5,682.29,500.75
2016,9,15,10,30,638.0,223.0,1.8,30.0,719.0,852.78,617.2
2016,9,15,10,45,319.0,159.5,1.95,30.5,407.5,474.26,354.57
2016,9,15,11,0,0.0,96.0,2.1,31.0,96.0,85.45,60.28
2016,9,15,11,15,101.5,263.0,2.15,31.0,350.5,346.85,258.81
2016,9,15,11,30,203.0,430.0,2.2,31.0,605.0,589.04,428.94
2016,9,15,11,45,435.5,337.5,2.3,31.5,719.0,697.93,505.99
2016,9,15,12,0,668.0,245.0,2.4,32.0,833.0,779.18,563.02
2016,9,15,12,15,669.0,245.5,2.45,32.0,836.5,750.86,542.98
2016,9,15,12,30,670.0,246.0,2.5,32.0,840.0,720.31,522.01
2016,9,15,12,45,668.5,245.0,2.55,32.0,834.5,684.69,497.26
2016,9,15,13,0,667.0,244.0,2.6,32.0,829.0,647.45,470.92
2016,9,15,13,15,662.0,242.5,2.6,32.0,815.5,606.27,441.09
2016,9,15,13,30,657.0,241.0,2.6,32.0,802.0,564.18,409.97
2016,9,15,13,45,645.5,240.5,2.6,32.0,779.5,518.91,375.87
2016,9,15,14,0,634.0,240.0,2.6,32.0,757.0,473.79,341.07
2016,9,15,14,15,622.5,236.0,2.6,32.0,727.5,426.34,303.83
2016,9,15,14,30,611.0,232.0,2.6,32.0,698.0,379.55,266.32
2016,9,15,14,45,622.0,212.5,2.65,32.0,667.0,328.22,224.5
2016,9,15,15,0,633.0,193.0,2.7,32.0,636.0,275.52,181.31
2016,9,15,15,15,614.0,187.0,2.7,31.5,594.0,226.55,143.36
2016,9,15,15,30,595.0,181.0,2.7,31.0,552.0,179.81,110.69
2016,9,15,15,45,575.5,171.5,2.75,31.0,506.0,133.47,85.75
2016,9,15,16,0,556.0,162.0,2.8,31.0,460.0,105.12,81.02
2016,9,15,16,15,523.0,152.5,2.65,30.5,410.0,101.32,78.4
2016,9,15,16,30,490.0,143.0,2.5,30.0,360.0,97.27,75.51
2016,9,15,16,45,458.5,128.5,2.45,30.0,309.5,89.51,69.34
2016,9,15,17,0,427.0,114.0,2.4,30.0,259.0,81.29,62.68
2016,9,15,17,15,369.0,99.0,2.1,29.5,208.0,72.11,55.16
2016,9,15,17,30,311.0,84.0,1.8,29.0,157.0,62.51,47.02
2016,9,15,17,45,242.0,64.0,1.55,28.5,111.5,48.57,34.95
2016,9,15,18,0,173.0,44.0,1.3,28.0,66.0,34.94,22.74
2016,9,15,18,15,86.5,22.0,1.25,27.5,33.0,17.94,2.24
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,33.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,67.0,14.0,0.8,23.0,16.0,53.22,0.0
2016,9,16,6,45,184.0,31.0,0.95,24.0,54.0,197.7,141.81
2016,9,16,7,0,301.0,48.0,1.1,25.0,92.0,304.08,237.69
2016,9,16,7,15,382.5,60.0,0.9,25.5,142.0,386.57,304.74
2016,9,16,7,30,464.0,72.0,0.7,26.0,192.0,480.83,375.94
2016,9,16,7,45,520.0,80.5,0.5,26.5,245.5,550.36,423.59
2016,9,16,8,0,576.0,89.0,0.3,27.0,299.0,621.17,468.79
2016,9,16,8,15,614.5,95.5,0.4,27.5,352.0,675.32,503.91
2016,9,16,8,30,653.0,102.0,0.5,28.0,405.0,728.82,537.79
2016,9,16,8,45,679.0,107.5,0.6,28.5,455.5,768.76,562.0
2016,9,16,9,0,705.0,113.0,0.7,29.0,506.0,806.77,584.75
2016,9,16,9,15,726.0,117.0,0.7,29.5,553.0,836.04,600.01
2016,9,16,9,30,747.0,121.0,0.7,30.0,600.0,857.77,610.45
2016,9,16,9,45,762.0,124.0,0.7,30.5,641.0,874.99,618.14
2016,9,16,10,0,777.0,127.0,0.7,31.0,682.0,889.0,623.92
2016,9,16,10,15,788.5,129.5,0.7,31.0,717.0,895.82,626.67
2016,9,16,10,30,800.0,132.0,0.7,31.0,752.0,899.17,627.52
2016,9,16,10,45,807.0,134.5,0.7,31.5,779.5,894.86,622.62
2016,9,16,11,0,814.0,137.0,0.7,32.0,807.0,887.05,615.85
2016,9,16,11,15,819.5,138.5,0.7,32.0,827.0,873.4,606.93
2016,9,16,11,30,825.0,140.0,0.7,32.0,847.0,856.35,596.11
2016,9,16,11,45,840.0,133.0,0.75,32.5,861.5,829.21,578.78
2016,9,16,12,0,855.0,126.0,0.8,33.0,876.0,806.12,564.07
2016,9,16,12,15,856.0,126.0,0.85,33.0,879.5,775.16,545.43
2016,9,16,12,30,857.0,126.0,0.9,33.0,883.0,741.5,524.85
2016,9,16,12,45,855.0,126.5,1.0,33.5,877.0,703.64,499.33
2016,9,16,13,0,853.0,127.0,1.1,34.0,871.0,663.6,471.67
2016,9,16,13,15,849.5,126.0,1.15,34.0,857.0,619.42,440.98
2016,9,16,13,30,846.0,125.0,1.2,34.0,843.0,573.59,408.19
2016,9,16,13,45,840.5,123.5,1.25,34.0,821.0,524.89,372.33
2016,9,16,14,0,835.0,122.0,1.3,34.0,799.0,475.11,334.47
2016,9,16,14,15,826.5,120.0,1.4,33.5,769.5,422.9,294.41
2016,9,16,14,30,818.0,118.0,1.5,33.0,740.0,364.71,248.67
2016,9,16,14,45,800.0,119.0,1.6,33.0,702.0,310.83,204.65
2016,9,16,15,0,782.0,120.0,1.7,33.0,664.0,258.18,161.59
2016,9,16,15,15,766.0,117.0,1.75,33.0,621.0,204.37,119.33
2016,9,16,15,30,750.0,114.0,1.8,33.0,578.0,152.11,83.05
2016,9,16,15,45,729.0,109.5,1.85,33.0,530.0,93.15,51.92
2016,9,16,16,0,708.0,105.0,1.9,33.0,482.0,66.57,49.07
2016,9,16,16,15,678.5,100.0,1.85,32.5,430.5,65.47,48.49
2016,9,16,16,30,649.0,95.0,1.8,32.0,379.0,64.29,47.81
2016,9,16,16,45,609.0,88.0,1.75,32.0,325.5,61.45,45.63
2016,9,16,17,0,569.0,81.0,1.7,32.0,272.0,58.46,43.26
2016,9,16,17,15,508.5,72.0,1.55,31.0,219.0,53.58,39.38
2016,9,16,17,30,448.0,63.0,1.4,30.0,166.0,48.5,35.12
2016,9,16,17,45,360.0,50.5,1.25,29.5,118.0,39.99,27.64
2016,9,16,18,0,272.0,38.0,1.1,29.0,70.0,29.59,18.18
2016,9,16,18,15,136.0,19.0,1.1,28.5,35.0,14.95,0.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,6.5,1.15,23.5,8.0,0.0,0.0
2016,9,17,6,30,89.0,13.0,1.4,24.0,16.0,65.47,0.0
2016,9,17,6,45,212.0,28.5,1.7,24.5,54.5,211.14,150.31
2016,9,17,7,0,335.0,44.0,2.0,25.0,93.0,323.82,254.27
2016,9,17,7,15,417.5,55.0,1.85,25.5,143.5,409.72,325.29
2016,9,17,7,30,500.0,66.0,1.7,26.0,194.0,500.35,395.37
2016,9,17,7,45,551.0,74.0,1.55,27.0,247.5,566.0,441.61
2016,9,17,8,0,602.0,82.0,1.4,28.0,301.0,632.7,485.71
2016,9,17,8,15,639.5,88.0,1.15,28.5,354.0,685.81,517.82
2016,9,17,8,30,677.0,94.0,0.9,29.0,407.0,738.23,547.37
2016,9,17,8,45,699.5,100.0,0.65,29.5,457.0,776.06,565.29
2016,9,17,9,0,722.0,106.0,0.4,30.0,507.0,811.8,580.61
2016,9,17,9,15,742.0,110.0,0.45,30.5,554.0,835.74,593.11
2016,9,17,9,30,762.0,114.0,0.5,31.0,601.0,861.81,607.06
2016,9,17,9,45,772.0,119.5,0.55,31.5,641.0,877.21,614.35
2016,9,17,10,0,782.0,125.0,0.6,32.0,681.0,889.28,619.82
2016,9,17,10,15,793.0,127.5,0.7,32.0,716.0,895.53,624.07
2016,9,17,10,30,804.0,130.0,0.8,32.0,751.0,898.31,626.36
2016,9,17,10,45,808.5,133.5,0.9,32.5,778.0,892.69,622.34
2016,9,17,11,0,813.0,137.0,1.0,33.0,805.0,883.59,616.32
2016,9,17,11,15,818.5,138.5,1.05,33.0,824.5,869.86,608.02
2016,9,17,11,30,824.0,140.0,1.1,33.0,844.0,852.74,597.72
2016,9,17,11,45,490.0,290.5,1.15,33.5,711.0,695.75,491.94
2016,9,17,12,0,156.0,441.0,1.2,34.0,578.0,534.22,377.84
2016,9,17,12,15,201.5,438.5,1.2,34.0,616.0,553.77,392.71
2016,9,17,12,30,247.0,436.0,1.2,34.0,654.0,569.54,403.43
2016,9,17,12,45,135.0,381.0,1.3,34.0,500.0,429.37,307.33
2016,9,17,13,0,23.0,326.0,1.4,34.0,346.0,300.02,216.06
2016,9,17,13,15,421.0,233.0,1.45,34.0,589.5,451.08,327.71
2016,9,17,13,30,819.0,140.0,1.5,34.0,833.0,566.54,406.06
2016,9,17,13,45,814.0,138.0,1.55,34.0,811.0,517.63,368.57
2016,9,17,14,0,809.0,136.0,1.6,34.0,789.0,467.74,330.38
2016,9,17,14,15,799.5,134.0,1.6,34.0,759.0,415.33,289.08
2016,9,17,14,30,790.0,132.0,1.6,34.0,729.0,362.84,246.68
2016,9,17,14,45,534.0,222.5,1.65,34.0,617.0,307.14,208.24
2016,9,17,15,0,278.0,313.0,1.7,34.0,505.0,284.16,197.5
2016,9,17,15,15,489.5,223.0,1.7,33.5,534.5,227.3,147.13
2016,9,17,15,30,701.0,133.0,1.7,33.0,564.0,150.35,83.98
2016,9,17,15,45,677.0,128.0,1.75,33.0,516.0,100.38,60.04
2016,9,17,16,0,653.0,123.0,1.8,33.0,468.0,78.61,58.87
2016,9,17,16,15,621.0,116.5,1.75,32.5,416.5,77.01,57.94
2016,9,17,16,30,589.0,110.0,1.7,32.0,365.0,75.29,56.87
2016,9,17,16,45,546.5,101.5,1.65,32.0,312.5,71.81,54.19
2016,9,17,17,0,504.0,93.0,1.6,32.0,260.0,68.14,51.27
2016,9,17,17,15,441.5,82.0,1.45,31.0,207.5,60.34,44.99
2016,9,17,17,30,379.0,71.0,1.3,30.0,155.0,53.27,39.06
2016,9,17,17,45,290.5,55.5,1.2,29.5,108.5,42.38,29.56
2016,9,17,18,0,202.0,40.0,1.1,29.0,62.0,31.1,19.2
2016,9,17,18,15,101.0,20.0,1.15,28.5,31.0,15.75,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,24.0,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,35.57,0.0
2016,9,18,6,45,144.0,31.5,1.8,24.5,49.5,173.43,120.99
2016,9,18,7,0,247.0,51.0,2.0,25.0,86.0,271.31,212.51
2016,9,18,7,15,329.5,65.0,2.0,25.5,135.0,354.58,282.15
2016,9,18,7,30,412.0,79.0,2.0,26.0,184.0,443.79,353.14
2016,9,18,7,45,471.5,88.5,2.0,26.5,237.0,513.16,405.73
2016,9,18,8,0,531.0,98.0,2.0,27.0,290.0,592.33,462.44
2016,9,18,8,15,571.5,105.5,2.0,27.5,342.5,648.21,500.02
2016,9,18,8,30,612.0,113.0,2.0,28.0,395.0,703.52,536.04
2016,9,18,8,45,641.5,119.0,2.0,28.5,445.0,746.22,562.29
2016,9,18,9,0,671.0,125.0,2.0,29.0,495.0,787.12,586.82
2016,9,18,9,15,692.5,129.5,1.9,29.0,541.5,816.74,603.69
2016,9,18,9,30,714.0,134.0,1.8,29.0,588.0,843.76,618.67
2016,9,18,9,45,728.5,138.0,1.75,29.5,628.5,860.8,626.24
2016,9,18,10,0,743.0,142.0,1.7,30.0,669.0,874.73,631.87
2016,9,18,10,15,755.0,145.0,1.6,30.5,704.0,876.92,629.48
2016,9,18,10,30,767.0,148.0,1.5,31.0,739.0,881.09,628.58
2016,9,18,10,45,775.5,150.0,1.4,31.5,766.0,877.56,622.86
2016,9,18,11,0,784.0,152.0,1.3,32.0,793.0,870.6,615.2
2016,9,18,11,15,790.0,153.5,1.15,32.0,813.0,857.5,604.41
2016,9,18,11,30,796.0,155.0,1.0,32.0,833.0,841.08,591.68
2016,9,18,11,45,828.5,137.5,0.85,32.5,851.5,824.68,577.86
2016,9,18,12,0,861.0,120.0,0.7,33.0,870.0,799.44,558.64
2016,9,18,12,15,862.0,120.0,0.6,33.0,873.0,768.27,537.77
2016,9,18,12,30,863.0,120.0,0.5,33.0,876.0,734.36,515.06
2016,9,18,12,45,862.5,119.0,0.4,33.0,870.5,696.0,488.11
2016,9,18,13,0,862.0,118.0,0.3,33.0,865.0,655.36,459.31
2016,9,18,13,15,859.0,117.5,0.35,33.0,851.0,611.53,429.65
2016,9,18,13,30,856.0,117.0,0.4,33.0,837.0,565.96,397.82
2016,9,18,13,45,851.5,115.0,0.45,33.0,815.0,516.9,362.46
2016,9,18,14,0,847.0,113.0,0.5,33.0,793.0,466.66,324.95
2016,9,18,14,15,683.0,189.5,0.55,33.0,724.5,405.85,280.55
2016,9,18,14,30,519.0,266.0,0.6,33.0,656.0,367.13,252.65
2016,9,18,14,45,658.0,188.0,0.7,33.0,657.0,311.5,206.45
2016,9,18,15,0,797.0,110.0,0.8,33.0,658.0,247.13,151.26
2016,9,18,15,15,699.0,140.5,0.85,33.0,597.5,197.73,116.43
2016,9,18,15,30,601.0,171.0,0.9,33.0,537.0,165.15,99.12
2016,9,18,15,45,662.5,134.0,0.95,33.0,506.5,101.02,62.2
2016,9,18,16,0,724.0,97.0,1.0,33.0,476.0,68.54,50.66
2016,9,18,16,15,694.0,92.0,1.0,32.5,424.0,60.54,44.45
2016,9,18,16,30,664.0,87.0,1.0,32.0,372.0,59.08,43.53
2016,9,18,16,45,623.0,81.0,1.0,32.0,318.5,56.71,41.72
2016,9,18,17,0,582.0,75.0,1.0,32.0,265.0,54.25,39.76
2016,9,18,17,15,519.5,67.0,0.95,31.0,211.5,49.96,36.34
2016,9,18,17,30,457.0,59.0,0.9,30.0,158.0,45.54,32.59
2016,9,18,17,45,360.0,47.0,0.85,29.5,110.5,37.29,25.31
2016,9,18,18,0,263.0,35.0,0.8,29.0,63.0,27.34,16.01
2016,9,18,18,15,131.5,17.5,0.85,28.5,31.5,13.82,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,28.5,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,57.0,13.0,1.9,24.0,14.0,46.01,0.0
2016,9,19,6,45,193.5,28.5,2.2,25.0,52.5,199.16,137.7
2016,9,19,7,0,330.0,44.0,2.5,26.0,91.0,319.0,249.49
2016,9,19,7,15,418.0,54.0,2.55,26.5,141.5,407.31,323.27
2016,9,19,7,30,506.0,64.0,2.6,27.0,192.0,500.51,396.65
2016,9,19,7,45,569.0,70.0,2.65,27.5,247.0,572.93,450.45
2016,9,19,8,0,632.0,76.0,2.7,28.0,302.0,647.05,503.06
2016,9,19,8,15,669.0,81.0,2.6,28.5,356.0,698.89,536.93
2016,9,19,8,30,706.0,86.0,2.5,29.0,410.0,749.97,569.07
2016,9,19,8,45,733.0,90.0,2.45,30.0,461.5,785.5,588.6
2016,9,19,9,0,760.0,94.0,2.4,31.0,513.0,823.5,609.34
2016,9,19,9,15,779.5,97.0,2.25,31.5,560.0,850.97,623.01
2016,9,19,9,30,799.0,100.0,2.1,32.0,607.0,875.57,634.55
2016,9,19,9,45,813.0,102.5,2.0,32.5,648.5,891.35,640.66
2016,9,19,10,0,827.0,105.0,1.9,33.0,690.0,894.86,638.99
2016,9,19,10,15,837.5,107.0,1.85,33.0,725.0,900.3,640.6
2016,9,19,10,30,848.0,109.0,1.8,33.0,760.0,902.25,640.12
2016,9,19,10,45,856.5,110.0,1.8,33.5,788.0,897.75,634.98
2016,9,19,11,0,865.0,111.0,1.8,34.0,816.0,889.7,627.84
2016,9,19,11,15,870.0,112.0,1.9,34.0,835.5,875.03,618.97
2016,9,19,11,30,875.0,113.0,2.0,34.0,855.0,856.93,607.99
2016,9,19,11,45,879.5,112.0,2.1,34.5,867.0,833.13,592.13
2016,9,19,12,0,884.0,111.0,2.2,35.0,879.0,806.12,574.23
2016,9,19,12,15,884.5,111.0,2.25,35.0,881.5,773.91,553.71
2016,9,19,12,30,885.0,111.0,2.3,35.0,884.0,738.94,531.22
2016,9,19,12,45,884.0,110.5,2.4,35.0,878.5,699.9,504.4
2016,9,19,13,0,883.0,110.0,2.5,35.0,873.0,658.53,475.29
2016,9,19,13,15,879.5,109.5,2.55,35.0,858.5,613.55,442.65
2016,9,19,13,30,876.0,109.0,2.6,35.0,844.0,566.82,407.86
2016,9,19,13,45,870.0,108.0,2.7,35.0,821.0,516.91,369.91
2016,9,19,14,0,864.0,107.0,2.8,35.0,798.0,465.9,329.94
2016,9,19,14,15,856.0,105.5,2.85,35.0,767.5,412.86,287.22
2016,9,19,14,30,848.0,104.0,2.9,35.0,737.0,359.36,243.11
2016,9,19,14,45,836.0,102.0,2.95,35.0,699.5,304.18,197.3
2016,9,19,15,0,824.0,100.0,3.0,35.0,662.0,241.85,146.64
2016,9,19,15,15,808.0,97.5,3.0,34.5,618.5,186.23,103.7
2016,9,19,15,30,792.0,95.0,3.0,34.0,575.0,132.1,67.86
2016,9,19,15,45,770.0,91.5,3.0,34.0,526.0,78.78,45.18
2016,9,19,16,0,748.0,88.0,3.0,34.0,477.0,62.34,45.5
2016,9,19,16,15,719.0,84.0,2.85,33.5,425.0,61.17,44.83
2016,9,19,16,30,690.0,80.0,2.7,33.0,373.0,54.49,39.59
2016,9,19,16,45,648.0,74.5,2.55,33.0,318.5,52.24,37.86
2016,9,19,17,0,606.0,69.0,2.4,33.0,264.0,49.9,35.99
2016,9,19,17,15,543.0,61.5,2.2,32.0,210.5,45.77,32.69
2016,9,19,17,30,480.0,54.0,2.0,31.0,157.0,41.53,29.08
2016,9,19,17,45,378.5,43.0,1.8,30.5,109.0,33.97,22.39
2016,9,19,18,0,277.0,32.0,1.6,30.0,61.0,26.13,14.72
2016,9,19,18,15,138.5,16.0,1.6,29.5,30.5,13.08,0.0
2016,9,19,18,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
