Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.0,1.35,23.5,7.0,0.0,0.0
2016,9,20,6,30,70.0,12.0,1.6,24.0,14.0,52.79,0.0
2016,9,20,6,45,207.5,27.5,1.85,24.5,52.5,205.18,139.85
2016,9,20,7,0,345.0,43.0,2.1,25.0,91.0,327.56,256.39
2016,9,20,7,15,432.0,53.5,2.0,25.5,142.0,416.01,330.03
2016,9,20,7,30,519.0,64.0,1.9,26.0,193.0,509.36,402.63
2016,9,20,7,45,579.5,70.0,1.85,27.0,248.5,580.08,453.37
2016,9,20,8,0,640.0,76.0,1.8,28.0,304.0,652.28,502.31
2016,9,20,8,15,677.5,81.0,1.7,28.5,358.0,704.61,535.53
2016,9,20,8,30,715.0,86.0,1.6,29.0,412.0,756.17,566.92
2016,9,20,8,45,742.5,90.0,1.5,29.5,464.0,792.16,586.66
2016,9,20,9,0,770.0,94.0,1.4,30.0,516.0,830.62,607.51
2016,9,20,9,15,789.0,97.0,1.45,30.5,563.5,857.63,622.14
2016,9,20,9,30,808.0,100.0,1.5,31.0,611.0,881.7,634.91
2016,9,20,9,45,821.5,103.0,1.55,31.5,652.5,897.52,642.42
2016,9,20,10,0,835.0,106.0,1.6,32.0,694.0,909.95,647.95
2016,9,20,10,15,845.5,108.0,1.65,32.5,729.0,906.29,643.46
2016,9,20,10,30,856.0,110.0,1.7,33.0,764.0,908.03,642.72
2016,9,20,10,45,862.5,112.0,1.8,33.5,791.5,902.56,638.07
2016,9,20,11,0,869.0,114.0,1.9,34.0,819.0,893.52,631.33
2016,9,20,11,15,873.5,115.0,1.9,34.0,839.0,878.18,621.03
2016,9,20,11,30,878.0,116.0,1.9,34.0,859.0,859.41,608.74
2016,9,20,11,45,884.5,114.5,1.95,34.5,871.0,836.52,593.14
2016,9,20,12,0,891.0,113.0,2.0,35.0,883.0,810.33,575.49
2016,9,20,12,15,891.5,113.0,2.0,35.0,886.0,777.76,554.53
2016,9,20,12,30,892.0,113.0,2.0,35.0,889.0,742.42,531.48
2016,9,20,12,45,595.5,262.5,2.0,35.0,779.0,637.59,455.81
2016,9,20,13,0,299.0,412.0,2.0,35.0,669.0,543.03,387.05
2016,9,20,13,15,589.5,262.0,2.0,35.0,757.5,566.81,406.21
2016,9,20,13,30,880.0,112.0,2.0,35.0,846.0,567.92,406.43
2016,9,20,13,45,595.0,240.5,2.05,35.0,731.5,481.26,342.94
2016,9,20,14,0,310.0,369.0,2.1,35.0,617.0,423.62,301.62
2016,9,20,14,15,580.0,238.0,2.05,35.0,677.5,398.85,279.22
2016,9,20,14,30,850.0,107.0,2.0,35.0,738.0,358.67,240.99
2016,9,20,14,45,821.0,112.5,2.0,35.0,696.5,297.73,191.81
2016,9,20,15,0,792.0,118.0,2.0,35.0,655.0,245.25,149.52
2016,9,20,15,15,774.5,115.0,2.0,34.5,611.0,190.81,108.25
2016,9,20,15,30,757.0,112.0,2.0,34.0,567.0,138.13,74.29
2016,9,20,15,45,732.5,108.0,2.0,34.0,518.0,79.19,48.04
2016,9,20,16,0,708.0,104.0,2.0,34.0,469.0,66.89,49.2
2016,9,20,16,15,676.0,99.0,1.9,33.5,416.5,65.73,48.56
2016,9,20,16,30,644.0,94.0,1.8,33.0,364.0,64.5,47.83
2016,9,20,16,45,597.5,87.5,1.7,33.0,309.5,61.97,45.9
2016,9,20,17,0,551.0,81.0,1.6,33.0,255.0,59.36,43.81
2016,9,20,17,15,485.0,71.0,1.45,32.0,202.0,53.62,39.19
2016,9,20,17,30,419.0,61.0,1.3,31.0,149.0,47.66,34.13
2016,9,20,17,45,317.0,47.5,1.15,30.0,102.0,36.55,24.5
2016,9,20,18,0,215.0,34.0,1.0,29.0,55.0,26.59,14.83
2016,9,20,18,15,107.5,17.0,1.0,28.5,27.5,15.46,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,24.29,0.0
2016,9,21,6,45,125.0,30.0,0.8,24.5,46.0,142.08,93.46
2016,9,21,7,0,223.0,51.0,0.9,25.0,82.0,254.51,197.3
2016,9,21,7,15,303.5,68.0,0.95,25.5,131.0,338.88,267.0
2016,9,21,7,30,384.0,85.0,1.0,26.0,180.0,428.83,337.69
2016,9,21,7,45,454.0,94.5,1.1,27.0,234.5,504.87,394.42
2016,9,21,8,0,524.0,104.0,1.2,28.0,289.0,583.99,450.25
2016,9,21,8,15,565.5,112.0,1.2,28.5,342.5,646.6,491.75
2016,9,21,8,30,607.0,120.0,1.2,29.0,396.0,702.93,527.5
2016,9,21,8,45,644.5,124.0,1.25,29.5,448.5,750.01,556.46
2016,9,21,9,0,682.0,128.0,1.3,30.0,501.0,795.42,583.75
2016,9,21,9,15,704.5,133.0,1.35,30.0,548.0,826.29,602.27
2016,9,21,9,30,727.0,138.0,1.4,30.0,595.0,854.48,619.13
2016,9,21,9,45,754.0,136.5,1.45,30.5,639.0,876.32,630.63
2016,9,21,10,0,781.0,135.0,1.5,31.0,683.0,890.25,637.16
2016,9,21,10,15,793.5,138.0,1.55,31.0,718.5,897.87,641.16
2016,9,21,10,30,806.0,141.0,1.6,31.0,754.0,901.94,643.12
2016,9,21,10,45,822.5,138.5,1.65,31.5,784.0,900.21,640.28
2016,9,21,11,0,839.0,136.0,1.7,32.0,814.0,894.77,635.3
2016,9,21,11,15,844.5,137.0,1.8,32.0,834.0,879.67,626.16
2016,9,21,11,30,850.0,138.0,1.9,32.0,854.0,861.12,614.9
2016,9,21,11,45,864.0,132.0,2.0,32.5,868.0,833.31,596.44
2016,9,21,12,0,878.0,126.0,2.1,33.0,882.0,809.04,580.3
2016,9,21,12,15,879.0,126.0,2.2,33.0,885.0,776.94,560.1
2016,9,21,12,30,880.0,126.0,2.3,33.0,888.0,742.08,537.12
2016,9,21,12,45,880.0,124.5,2.4,33.5,882.5,702.64,508.78
2016,9,21,13,0,880.0,123.0,2.5,34.0,877.0,660.85,478.23
2016,9,21,13,15,876.5,122.5,2.55,34.0,862.0,615.68,445.28
2016,9,21,13,30,873.0,122.0,2.6,34.0,847.0,568.77,410.18
2016,9,21,13,45,868.0,120.0,2.65,34.0,824.5,518.42,371.59
2016,9,21,14,0,863.0,118.0,2.7,34.0,802.0,466.92,330.97
2016,9,21,14,15,615.5,219.0,2.75,34.0,697.0,394.84,277.81
2016,9,21,14,30,368.0,320.0,2.8,34.0,592.0,357.06,251.94
2016,9,21,14,45,596.5,214.0,2.85,34.0,628.5,306.79,206.35
2016,9,21,15,0,825.0,108.0,2.9,34.0,665.0,240.89,145.88
2016,9,21,15,15,809.0,105.5,2.9,33.5,621.0,185.21,103.42
2016,9,21,15,30,793.0,103.0,2.9,33.0,577.0,131.06,68.84
2016,9,21,15,45,773.0,98.5,2.9,33.0,527.5,77.11,48.53
2016,9,21,16,0,753.0,94.0,2.9,33.0,478.0,67.25,49.76
2016,9,21,16,15,723.0,89.5,2.8,32.5,425.0,59.69,43.84
2016,9,21,16,30,693.0,85.0,2.7,32.0,372.0,58.49,43.11
2016,9,21,16,45,652.0,78.0,2.6,31.5,317.0,55.27,40.66
2016,9,21,17,0,611.0,71.0,2.5,31.0,262.0,51.88,37.98
2016,9,21,17,15,547.0,63.0,2.2,30.0,208.0,47.42,34.35
2016,9,21,17,30,483.0,55.0,1.9,29.0,154.0,42.83,30.37
2016,9,21,17,45,381.0,42.5,1.65,28.0,105.0,33.94,22.52
2016,9,21,18,0,279.0,30.0,1.4,27.0,56.0,24.68,13.11
2016,9,21,18,15,139.5,15.0,1.4,26.5,28.0,13.64,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,15,26.5,5.0,0.9,21.5,5.5,0.0,0.0
2016,9,22,6,30,53.0,10.0,1.1,22.0,11.0,40.63,0.0
2016,9,22,6,45,165.5,28.5,1.35,22.5,47.5,178.37,116.64
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,285.49,223.96
2016,9,22,7,15,361.5,60.5,1.5,23.5,134.0,369.18,294.41
2016,9,22,7,30,445.0,74.0,1.4,24.0,184.0,458.88,365.52
2016,9,22,7,45,497.5,85.0,1.3,25.0,237.0,531.17,418.33
2016,9,22,8,0,550.0,96.0,1.2,26.0,290.0,600.67,465.64
2016,9,22,8,15,590.5,104.0,1.3,26.5,343.0,657.09,503.79
2016,9,22,8,30,631.0,112.0,1.4,27.0,396.0,712.83,540.38
2016,9,22,8,45,657.0,119.0,1.5,28.0,446.5,753.48,564.61
2016,9,22,9,0,683.0,126.0,1.6,29.0,497.0,792.12,587.07
2016,9,22,9,15,704.5,131.0,1.7,29.5,543.5,821.98,604.51
2016,9,22,9,30,726.0,136.0,1.8,30.0,590.0,849.15,620.13
2016,9,22,9,45,741.0,140.0,1.95,30.5,631.0,866.22,629.61
2016,9,22,10,0,756.0,144.0,2.1,31.0,672.0,880.1,637.14
2016,9,22,10,15,767.5,147.0,2.15,31.0,706.5,881.16,636.84
2016,9,22,10,30,779.0,150.0,2.2,31.0,741.0,884.32,638.19
2016,9,22,10,45,787.5,152.0,2.25,31.5,768.0,880.24,633.69
2016,9,22,11,0,796.0,154.0,2.3,32.0,795.0,872.67,627.15
2016,9,22,11,15,801.0,155.5,2.35,32.0,814.0,858.1,617.5
2016,9,22,11,30,806.0,157.0,2.4,32.0,833.0,840.21,605.83
2016,9,22,11,45,805.5,160.0,2.5,32.5,843.0,816.07,589.26
2016,9,22,12,0,805.0,163.0,2.6,33.0,853.0,789.02,570.83
2016,9,22,12,15,589.0,276.5,2.65,33.0,782.5,700.94,506.98
2016,9,22,12,30,373.0,390.0,2.7,33.0,712.0,615.26,444.44
2016,9,22,12,45,585.0,277.0,2.8,33.5,777.5,638.02,462.81
2016,9,22,13,0,797.0,164.0,2.9,34.0,843.0,641.92,466.18
2016,9,22,13,15,792.0,163.0,2.95,34.0,828.0,597.38,433.28
2016,9,22,13,30,787.0,162.0,3.0,34.0,813.0,551.55,398.88
2016,9,22,13,45,776.5,162.0,3.1,34.0,789.5,502.83,361.58
2016,9,22,14,0,766.0,162.0,3.2,34.0,766.0,453.78,322.97
2016,9,22,14,15,755.5,159.0,3.25,34.0,735.0,397.41,278.08
2016,9,22,14,30,745.0,156.0,3.3,34.0,704.0,345.24,235.3
2016,9,22,14,45,709.0,163.0,3.35,34.0,662.5,294.39,193.91
2016,9,22,15,0,673.0,170.0,3.4,34.0,621.0,247.0,156.16
2016,9,22,15,15,443.0,218.5,3.4,33.5,507.0,206.5,134.58
2016,9,22,15,30,213.0,267.0,3.4,33.0,393.0,205.08,145.38
2016,9,22,15,45,114.0,223.5,3.45,32.5,290.5,159.14,123.82
2016,9,22,16,0,15.0,180.0,3.5,32.0,188.0,147.35,115.1
2016,9,22,16,15,24.5,168.5,3.4,31.5,179.5,137.71,107.94
2016,9,22,16,30,34.0,157.0,3.3,31.0,171.0,121.81,95.52
2016,9,22,16,45,26.0,134.5,3.25,31.0,144.5,105.71,82.56
2016,9,22,17,0,18.0,112.0,3.2,31.0,118.0,92.46,71.71
2016,9,22,17,15,9.0,89.0,2.9,30.0,92.0,74.13,56.63
2016,9,22,17,30,0.0,66.0,2.6,29.0,66.0,55.62,41.0
2016,9,22,17,45,0.0,43.5,2.3,28.5,43.5,37.3,25.14
2016,9,22,18,0,0.0,21.0,2.0,28.0,21.0,18.51,7.96
2016,9,22,18,15,0.0,10.5,1.95,27.5,10.5,9.55,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,8.5,4.5,1.8,23.5,4.5,0.0,0.0
2016,9,23,6,30,17.0,9.0,2.1,24.0,9.0,18.27,0.0
2016,9,23,6,45,135.0,27.5,2.4,24.5,44.5,156.08,98.06
2016,9,23,7,0,253.0,46.0,2.7,25.0,80.0,266.75,208.18
2016,9,23,7,15,343.5,59.0,2.85,25.5,128.5,353.51,281.95
2016,9,23,7,30,434.0,72.0,3.0,26.0,177.0,446.95,357.67
2016,9,23,7,45,514.0,76.0,3.2,26.5,232.5,532.51,423.7
2016,9,23,8,0,594.0,80.0,3.4,27.0,288.0,615.81,484.94
2016,9,23,8,15,327.5,131.5,3.45,27.0,249.5,443.3,351.38
2016,9,23,8,30,61.0,183.0,3.5,27.0,211.0,249.46,194.55
2016,9,23,8,45,402.5,139.0,3.6,27.5,354.5,542.85,426.24
2016,9,23,9,0,744.0,95.0,3.7,28.0,498.0,802.5,611.67
2016,9,23,9,15,513.0,184.5,3.75,28.5,474.0,699.9,533.53
2016,9,23,9,30,282.0,274.0,3.8,29.0,450.0,573.15,434.86
2016,9,23,9,45,551.0,189.0,3.85,29.5,562.5,736.74,556.72
2016,9,23,10,0,820.0,104.0,3.9,30.0,675.0,886.39,657.01
2016,9,23,10,15,830.5,106.0,3.9,30.0,709.5,882.75,652.17
2016,9,23,10,30,841.0,108.0,3.9,30.0,744.0,884.34,652.11
2016,9,23,10,45,427.5,183.0,3.95,30.5,507.0,587.6,442.36
2016,9,23,11,0,14.0,258.0,4.0,31.0,270.0,246.98,182.87
2016,9,23,11,15,441.5,184.5,4.0,31.0,553.5,581.81,439.04
2016,9,23,11,30,869.0,111.0,4.0,31.0,837.0,837.95,617.72
2016,9,23,11,45,862.0,117.5,4.0,31.5,845.5,811.95,596.89
2016,9,23,12,0,855.0,124.0,4.0,32.0,854.0,783.1,576.04
2016,9,23,12,15,637.0,244.0,4.05,32.0,789.5,705.45,518.7
2016,9,23,12,30,419.0,364.0,4.1,32.0,725.0,625.55,458.4
2016,9,23,12,45,409.5,366.0,4.15,32.5,716.5,595.16,435.75
2016,9,23,13,0,400.0,368.0,4.2,33.0,708.0,564.84,412.74
2016,9,23,13,15,351.5,379.0,4.2,33.0,673.5,520.2,379.84
2016,9,23,13,30,303.0,390.0,4.2,33.0,639.0,478.73,349.14
2016,9,23,13,45,562.0,257.5,4.25,33.0,703.5,472.46,343.58
2016,9,23,14,0,821.0,125.0,4.3,33.0,768.0,443.79,318.12
2016,9,23,14,15,811.5,123.0,4.3,33.0,737.5,390.88,274.44
2016,9,23,14,30,802.0,121.0,4.3,33.0,707.0,337.88,229.94
2016,9,23,14,45,788.0,119.0,4.35,33.0,669.5,283.9,184.63
2016,9,23,15,0,774.0,117.0,4.4,33.0,632.0,230.8,140.94
2016,9,23,15,15,687.5,140.0,4.35,32.5,574.0,180.45,105.72
2016,9,23,15,30,601.0,163.0,4.3,32.0,516.0,146.1,88.89
2016,9,23,15,45,579.0,152.5,4.3,32.0,469.0,98.71,75.49
2016,9,23,16,0,557.0,142.0,4.3,32.0,422.0,94.23,72.14
2016,9,23,16,15,480.0,140.0,4.15,31.5,361.5,94.56,72.83
2016,9,23,16,30,403.0,138.0,4.0,31.0,301.0,95.03,73.62
2016,9,23,16,45,378.0,119.5,3.85,30.5,254.5,84.28,65.04
2016,9,23,17,0,353.0,101.0,3.7,30.0,208.0,72.92,55.76
2016,9,23,17,15,306.5,84.0,3.4,29.5,162.5,61.96,46.58
2016,9,23,17,30,260.0,67.0,3.1,29.0,117.0,50.49,36.68
2016,9,23,17,45,187.5,48.0,2.8,28.5,78.0,36.85,24.68
2016,9,23,18,0,115.0,29.0,2.5,28.0,39.0,23.41,10.86
2016,9,23,18,15,57.5,14.5,2.55,27.5,19.5,13.19,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,22.0,9.0,2.7,23.0,9.0,21.2,0.0
2016,9,24,6,45,134.5,27.0,2.85,23.5,43.5,153.91,93.87
2016,9,24,7,0,247.0,45.0,3.0,24.0,78.0,260.91,204.23
2016,9,24,7,15,337.0,58.5,3.1,24.0,126.0,347.62,279.03
2016,9,24,7,30,427.0,72.0,3.2,24.0,174.0,440.92,355.96
2016,9,24,7,45,488.5,80.5,3.35,24.5,227.0,516.68,415.27
2016,9,24,8,0,550.0,89.0,3.5,25.0,280.0,589.84,469.68
2016,9,24,8,15,275.0,101.5,3.6,25.5,197.0,378.36,303.2
2016,9,24,8,30,0.0,114.0,3.7,26.0,114.0,104.87,79.17
2016,9,24,8,45,10.0,156.0,3.85,26.5,161.5,155.89,119.94
2016,9,24,9,0,20.0,198.0,4.0,27.0,209.0,207.24,159.77
2016,9,24,9,15,10.0,167.5,4.0,27.5,173.0,164.15,124.98
2016,9,24,9,30,0.0,137.0,4.0,28.0,137.0,124.04,92.71
2016,9,24,9,45,114.5,230.5,4.05,28.5,310.0,349.11,268.58
2016,9,24,10,0,229.0,324.0,4.1,29.0,483.0,552.47,418.19
2016,9,24,10,15,213.0,344.5,4.05,29.0,498.0,553.12,416.04
2016,9,24,10,30,197.0,365.0,4.0,29.0,513.0,552.52,413.98
2016,9,24,10,45,511.5,245.0,4.0,29.5,649.5,725.73,543.08
2016,9,24,11,0,826.0,125.0,4.0,30.0,786.0,863.34,637.78
2016,9,24,11,15,658.0,224.5,4.0,30.0,759.0,803.59,594.25
2016,9,24,11,30,490.0,324.0,4.0,30.0,732.0,734.58,541.88
2016,9,24,11,45,316.0,375.5,4.0,30.0,640.5,615.3,455.0
2016,9,24,12,0,142.0,427.0,4.0,30.0,549.0,505.47,373.29
2016,9,24,12,15,279.5,395.5,4.0,30.0,635.0,570.43,422.37
2016,9,24,12,30,417.0,364.0,4.0,30.0,721.0,622.32,460.23
2016,9,24,12,45,622.5,249.5,4.05,30.5,778.0,634.6,470.47
2016,9,24,13,0,828.0,135.0,4.1,31.0,835.0,629.4,467.15
2016,9,24,13,15,824.0,134.0,4.05,31.0,820.0,584.46,432.61
2016,9,24,13,30,820.0,133.0,4.0,31.0,805.0,538.03,396.34
2016,9,24,13,45,811.0,132.5,4.0,31.0,781.5,488.38,356.9
2016,9,24,14,0,802.0,132.0,4.0,31.0,758.0,438.14,316.01
2016,9,24,14,15,792.0,130.0,4.0,30.5,727.5,385.99,273.3
2016,9,24,14,30,782.0,128.0,4.0,30.0,697.0,333.86,229.66
2016,9,24,14,45,500.5,217.0,4.0,30.0,574.5,278.09,191.48
2016,9,24,15,0,219.0,306.0,4.0,30.0,452.0,266.45,191.25
2016,9,24,15,15,109.5,218.0,3.95,30.0,291.0,177.95,128.8
2016,9,24,15,30,0.0,130.0,3.9,30.0,130.0,112.44,83.14
2016,9,24,15,45,0.0,102.5,3.9,30.0,102.5,89.83,68.88
2016,9,24,16,0,0.0,75.0,3.9,30.0,75.0,66.35,49.74
2016,9,24,16,15,0.0,66.0,3.7,29.5,66.0,58.34,43.36
2016,9,24,16,30,0.0,57.0,3.5,29.0,57.0,50.34,36.89
2016,9,24,16,45,0.0,48.0,3.35,28.5,48.0,42.35,30.33
2016,9,24,17,0,0.0,39.0,3.2,28.0,39.0,34.37,23.66
2016,9,24,17,15,0.0,30.0,3.0,27.5,30.0,26.41,16.87
2016,9,24,17,30,0.0,21.0,2.8,27.0,21.0,18.47,9.99
2016,9,24,17,45,0.0,13.5,2.6,27.0,13.5,11.86,4.16
2016,9,24,18,0,0.0,6.0,2.4,27.0,6.0,5.26,0.0
2016,9,24,18,15,0.0,3.0,2.4,26.5,3.0,2.73,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.5,16.0,14.08,3.0
2016,9,25,7,0,0.0,32.0,2.2,24.0,32.0,28.72,17.3
2016,9,25,7,15,0.0,53.5,2.3,24.0,53.5,51.68,36.6
2016,9,25,7,30,0.0,75.0,2.4,24.0,75.0,73.53,54.89
2016,9,25,7,45,4.0,97.5,2.5,24.0,99.0,99.05,76.03
2016,9,25,8,0,8.0,120.0,2.6,24.0,123.0,124.31,96.6
2016,9,25,8,15,21.5,146.0,2.6,24.0,155.5,161.47,126.69
2016,9,25,8,30,35.0,172.0,2.6,24.0,188.0,213.28,167.79
2016,9,25,8,45,76.0,204.5,2.65,24.5,244.0,284.11,223.41
2016,9,25,9,0,117.0,237.0,2.7,25.0,300.0,371.53,289.87
2016,9,25,9,15,173.5,258.5,2.65,25.0,361.0,443.13,343.74
2016,9,25,9,30,230.0,280.0,2.6,25.0,422.0,514.62,396.25
2016,9,25,9,45,206.0,303.5,2.6,25.5,437.5,514.27,392.78
2016,9,25,10,0,182.0,327.0,2.6,26.0,453.0,512.39,388.72
2016,9,25,10,15,271.0,328.0,2.6,26.0,526.5,602.16,454.22
2016,9,25,10,30,360.0,329.0,2.6,26.0,600.0,674.0,505.22
2016,9,25,10,45,312.5,355.5,2.6,26.5,596.5,648.39,483.5
2016,9,25,11,0,265.0,382.0,2.6,27.0,593.0,621.73,461.87
2016,9,25,11,15,142.5,341.5,2.55,27.0,456.0,454.53,340.46
2016,9,25,11,30,20.0,301.0,2.5,27.0,319.0,288.66,216.09
2016,9,25,11,45,18.0,291.0,2.5,27.5,307.0,275.88,206.49
2016,9,25,12,0,16.0,281.0,2.5,28.0,295.0,263.43,196.7
2016,9,25,12,15,81.5,354.5,2.45,28.0,424.5,379.08,283.05
2016,9,25,12,30,147.0,428.0,2.4,28.0,554.0,484.33,358.53
2016,9,25,12,45,164.0,425.0,2.4,28.0,564.0,479.57,354.52
2016,9,25,13,0,181.0,422.0,2.4,28.0,574.0,472.99,349.64
2016,9,25,13,15,123.5,399.5,2.3,27.5,502.5,407.27,302.16
2016,9,25,13,30,66.0,377.0,2.2,27.0,431.0,350.66,261.18
2016,9,25,13,45,241.5,349.5,2.15,27.0,538.5,393.5,292.12
2016,9,25,14,0,417.0,322.0,2.1,27.0,646.0,420.73,308.52
2016,9,25,14,15,289.0,335.0,2.0,27.0,555.0,359.81,263.31
2016,9,25,14,30,161.0,348.0,1.9,27.0,464.0,314.32,231.27
2016,9,25,14,45,84.0,273.5,1.85,27.0,334.0,237.95,176.23
2016,9,25,15,0,7.0,199.0,1.8,27.0,204.0,169.83,127.57
2016,9,25,15,15,3.5,109.5,1.8,26.5,112.0,96.67,71.38
2016,9,25,15,30,0.0,20.0,1.8,26.0,20.0,17.65,8.66
2016,9,25,15,45,0.0,30.0,1.85,26.0,30.0,26.47,16.85
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,35.3,24.42
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,31.3,21.16
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,27.31,17.88
2016,9,25,16,45,0.0,26.0,1.75,25.0,26.0,22.89,14.12
2016,9,25,17,0,0.0,21.0,1.7,25.0,21.0,18.47,10.32
2016,9,25,17,15,0.0,16.0,1.65,24.5,16.0,14.06,6.49
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,9.65,2.62
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,6.14,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.63,0.0
2016,9,25,18,15,0.0,1.5,1.65,24.0,1.5,1.36,0.0
2016,9,25,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,3.7,20.0,12.5,10.99,0.87
2016,9,26,7,0,0.0,25.0,3.8,20.0,25.0,22.02,12.17
2016,9,26,7,15,0.0,41.5,3.85,20.0,41.5,36.78,24.88
2016,9,26,7,30,0.0,58.0,3.9,20.0,58.0,52.97,38.71
2016,9,26,7,45,0.0,76.5,4.0,20.0,76.5,71.11,53.98
2016,9,26,8,0,0.0,95.0,4.1,20.0,95.0,88.97,68.78
2016,9,26,8,15,0.0,76.0,4.15,20.0,76.0,67.43,50.73
2016,9,26,8,30,0.0,57.0,4.2,20.0,57.0,50.35,36.4
2016,9,26,8,45,0.0,68.5,4.3,20.5,68.5,60.57,44.64
2016,9,26,9,0,0.0,80.0,4.4,21.0,80.0,70.82,52.78
2016,9,26,9,15,0.0,94.0,4.4,21.0,94.0,83.46,62.9
2016,9,26,9,30,0.0,108.0,4.4,21.0,108.0,96.46,73.24
2016,9,26,9,45,0.0,132.5,4.4,21.0,133.0,119.34,91.47
2016,9,26,10,0,0.0,157.0,4.4,21.0,158.0,142.2,109.51
2016,9,26,10,15,5.0,192.5,4.4,21.0,197.0,179.96,139.42
2016,9,26,10,30,10.0,228.0,4.4,21.0,236.0,217.46,168.77
2016,9,26,10,45,8.5,216.5,4.4,21.5,223.5,204.12,157.62
2016,9,26,11,0,7.0,205.0,4.4,22.0,211.0,191.19,146.97
2016,9,26,11,15,5.5,188.0,4.4,22.0,193.0,173.56,132.97
2016,9,26,11,30,4.0,171.0,4.4,22.0,175.0,156.32,119.29
2016,9,26,11,45,6.0,188.0,4.4,22.5,193.5,172.81,131.97
2016,9,26,12,0,8.0,205.0,4.4,23.0,212.0,188.96,144.24
2016,9,26,12,15,11.0,238.5,4.35,23.0,248.0,220.12,168.33
2016,9,26,12,30,14.0,272.0,4.3,23.0,284.0,250.42,191.57
2016,9,26,12,45,11.0,237.0,4.25,23.0,246.5,216.28,165.17
2016,9,26,13,0,8.0,202.0,4.2,23.0,209.0,182.85,139.31
2016,9,26,13,15,6.5,190.0,4.15,23.0,195.5,170.72,129.94
2016,9,26,13,30,5.0,178.0,4.1,23.0,182.0,158.85,120.74
2016,9,26,13,45,21.0,249.0,4.1,23.0,265.0,224.94,172.22
2016,9,26,14,0,37.0,320.0,4.1,23.0,348.0,278.63,213.22
2016,9,26,14,15,18.5,191.5,4.05,23.0,205.5,168.23,128.06
2016,9,26,14,30,0.0,63.0,4.0,23.0,63.0,55.84,39.51
2016,9,26,14,45,0.0,38.0,3.95,23.0,38.0,33.62,21.69
2016,9,26,15,0,0.0,13.0,3.9,23.0,13.0,11.48,3.72
2016,9,26,15,15,14.5,117.5,3.8,22.5,126.0,100.76,75.7
2016,9,26,15,30,29.0,222.0,3.7,22.0,239.0,171.54,132.44
2016,9,26,15,45,76.5,217.0,3.65,22.0,256.0,162.79,132.49
2016,9,26,16,0,124.0,212.0,3.6,22.0,273.0,150.51,122.67
2016,9,26,16,15,117.5,187.5,3.55,22.0,240.0,135.54,110.5
2016,9,26,16,30,111.0,163.0,3.5,22.0,207.0,119.98,97.67
2016,9,26,16,45,99.0,138.5,3.45,22.0,173.5,103.79,84.1
2016,9,26,17,0,87.0,114.0,3.4,22.0,140.0,87.03,69.78
2016,9,26,17,15,67.5,90.0,3.2,21.5,107.5,72.09,56.82
2016,9,26,17,30,48.0,66.0,3.0,21.0,75.0,53.83,40.68
2016,9,26,17,45,24.0,43.5,2.85,21.0,48.0,36.22,24.68
2016,9,26,18,0,0.0,21.0,2.7,21.0,21.0,18.3,4.4
2016,9,26,18,15,0.0,10.5,2.7,20.5,10.5,9.55,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,6.0,21.0,2.95,17.5,21.5,23.64,7.83
2016,9,27,7,0,12.0,42.0,3.0,18.0,43.0,59.06,42.62
2016,9,27,7,15,32.5,65.5,3.05,18.0,72.0,101.36,79.57
2016,9,27,7,30,53.0,89.0,3.1,18.0,101.0,143.08,115.68
2016,9,27,7,45,70.5,112.5,3.2,18.5,133.5,182.69,149.04
2016,9,27,8,0,88.0,136.0,3.3,19.0,166.0,222.54,181.73
2016,9,27,8,15,94.0,161.0,3.3,19.5,198.0,255.1,207.27
2016,9,27,8,30,100.0,186.0,3.3,20.0,230.0,287.11,231.76
2016,9,27,8,45,50.0,172.0,3.35,20.5,194.5,221.6,176.84
2016,9,27,9,0,0.0,158.0,3.4,21.0,159.0,147.27,114.64
2016,9,27,9,15,10.5,192.5,3.3,21.5,199.5,190.44,148.97
2016,9,27,9,30,21.0,227.0,3.2,22.0,240.0,233.46,182.32
2016,9,27,9,45,36.5,261.0,3.1,22.5,285.5,295.9,230.13
2016,9,27,10,0,52.0,295.0,3.0,23.0,331.0,342.89,265.06
2016,9,27,10,15,57.0,314.5,2.9,23.0,355.5,363.57,279.88
2016,9,27,10,30,62.0,334.0,2.8,23.0,380.0,383.54,294.14
2016,9,27,10,45,120.0,362.0,2.7,23.5,455.5,471.0,358.92
2016,9,27,11,0,178.0,390.0,2.6,24.0,531.0,541.06,408.97
2016,9,27,11,15,233.5,391.5,2.55,24.0,581.5,578.87,436.18
2016,9,27,11,30,289.0,393.0,2.5,24.0,632.0,622.46,467.04
2016,9,27,11,45,281.5,400.5,2.45,24.0,635.5,607.53,455.16
2016,9,27,12,0,274.0,408.0,2.4,24.0,639.0,591.67,443.04
2016,9,27,12,15,166.0,397.0,2.4,24.0,537.5,481.87,362.4
2016,9,27,12,30,58.0,386.0,2.4,24.0,436.0,382.72,288.36
2016,9,27,12,45,46.0,365.5,2.4,24.0,405.0,350.41,264.69
2016,9,27,13,0,34.0,345.0,2.4,24.0,374.0,319.74,241.84
2016,9,27,13,15,38.0,345.5,2.4,24.0,377.0,316.77,239.76
2016,9,27,13,30,42.0,346.0,2.4,24.0,380.0,313.16,237.07
2016,9,27,13,45,43.5,338.0,2.4,24.0,373.0,301.13,228.06
2016,9,27,14,0,45.0,330.0,2.4,24.0,366.0,288.94,218.89
2016,9,27,14,15,100.5,336.5,2.35,24.0,410.0,305.61,230.36
2016,9,27,14,30,156.0,343.0,2.3,24.0,454.0,307.41,229.61
2016,9,27,14,45,256.0,307.5,2.3,24.0,478.5,283.61,207.31
2016,9,27,15,0,356.0,272.0,2.3,24.0,503.0,256.15,181.4
2016,9,27,15,15,282.5,263.5,2.2,23.5,438.5,214.74,153.51
2016,9,27,15,30,209.0,255.0,2.1,23.0,374.0,190.98,141.72
2016,9,27,15,45,144.5,230.0,2.05,23.0,309.0,161.41,130.48
2016,9,27,16,0,80.0,205.0,2.0,23.0,244.0,153.73,124.62
2016,9,27,16,15,328.5,151.5,1.85,22.5,282.5,108.66,87.43
2016,9,27,16,30,577.0,98.0,1.7,22.0,321.0,68.96,54.06
2016,9,27,16,45,534.5,88.0,1.55,22.0,269.5,63.83,49.82
2016,9,27,17,0,492.0,78.0,1.4,22.0,218.0,58.42,45.16
2016,9,27,17,15,418.5,67.0,1.2,21.5,167.0,50.27,38.02
2016,9,27,17,30,345.0,56.0,1.0,21.0,116.0,42.77,31.19
2016,9,27,17,45,244.0,39.5,0.85,21.0,74.0,30.65,19.94
2016,9,27,18,0,143.0,23.0,0.7,21.0,32.0,18.11,2.33
2016,9,27,18,15,71.5,11.5,0.7,21.0,16.0,10.46,0.0
2016,9,27,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,28,6,45,165.5,18.5,1.9,18.5,39.0,158.2,78.59
2016,9,28,7,0,331.0,37.0,2.2,19.0,78.0,305.88,242.08
2016,9,28,7,15,422.0,47.5,2.2,19.5,127.5,394.35,319.58
2016,9,28,7,30,513.0,58.0,2.2,20.0,177.0,488.3,396.25
2016,9,28,7,45,572.0,65.0,2.2,20.5,231.0,557.35,449.34
2016,9,28,8,0,631.0,72.0,2.2,21.0,285.0,627.86,500.87
2016,9,28,8,15,669.5,77.5,2.1,21.5,339.0,680.24,536.25
2016,9,28,8,30,708.0,83.0,2.0,22.0,393.0,731.88,569.68
2016,9,28,8,45,736.5,87.0,1.9,23.0,444.0,767.61,589.56
2016,9,28,9,0,765.0,91.0,1.8,24.0,495.0,805.75,610.49
2016,9,28,9,15,785.0,94.0,1.7,24.5,541.5,832.62,624.3
2016,9,28,9,30,805.0,97.0,1.6,25.0,588.0,856.57,635.97
2016,9,28,9,45,819.5,99.5,1.55,25.5,629.5,871.81,642.31
2016,9,28,10,0,834.0,102.0,1.5,26.0,671.0,883.68,646.55
2016,9,28,10,15,844.5,104.0,1.45,26.0,705.0,879.8,641.95
2016,9,28,10,30,855.0,106.0,1.4,26.0,739.0,880.78,640.85
2016,9,28,10,45,862.5,107.0,1.35,26.5,766.5,874.48,633.89
2016,9,28,11,0,870.0,108.0,1.3,27.0,794.0,864.65,624.91
2016,9,28,11,15,875.0,109.0,1.3,27.0,813.0,849.17,614.37
2016,9,28,11,30,880.0,110.0,1.3,27.0,832.0,830.26,601.77
2016,9,28,11,45,890.5,106.0,1.35,27.5,844.5,807.47,586.17
2016,9,28,12,0,901.0,102.0,1.4,28.0,857.0,781.21,568.35
2016,9,28,12,15,901.5,102.0,1.4,28.0,859.0,748.05,546.58
2016,9,28,12,30,902.0,102.0,1.4,28.0,861.0,712.09,521.59
2016,9,28,12,45,901.0,101.5,1.45,28.5,854.0,672.07,492.32
2016,9,28,13,0,900.0,101.0,1.5,29.0,847.0,629.7,460.75
2016,9,28,13,15,896.0,100.0,1.5,29.0,832.0,583.06,425.98
2016,9,28,13,30,892.0,99.0,1.5,29.0,817.0,534.73,388.99
2016,9,28,13,45,887.0,97.5,1.5,29.0,793.5,484.03,349.15
2016,9,28,14,0,882.0,96.0,1.5,29.0,770.0,432.14,307.18
2016,9,28,14,15,874.0,94.5,1.5,29.0,739.0,378.24,262.59
2016,9,28,14,30,866.0,93.0,1.5,29.0,708.0,323.9,216.77
2016,9,28,14,45,856.0,90.5,1.5,29.0,670.5,268.12,169.83
2016,9,28,15,0,846.0,88.0,1.5,29.0,633.0,212.59,124.59
2016,9,28,15,15,830.5,85.5,1.45,29.0,589.0,156.89,84.1
2016,9,28,15,30,815.0,83.0,1.4,29.0,545.0,93.68,47.95
2016,9,28,15,45,796.0,79.0,1.4,29.0,496.0,56.16,41.33
2016,9,28,16,0,777.0,75.0,1.4,29.0,447.0,54.7,40.31
2016,9,28,16,15,747.0,71.0,1.3,28.5,394.5,53.08,39.19
2016,9,28,16,30,717.0,67.0,1.2,28.0,342.0,51.41,38.0
2016,9,28,16,45,675.0,61.5,1.15,28.0,287.5,48.39,35.54
2016,9,28,17,0,633.0,56.0,1.1,28.0,233.0,41.43,29.65
2016,9,28,17,15,563.0,49.0,1.05,27.0,179.5,37.22,26.06
2016,9,28,17,30,493.0,42.0,1.0,26.0,126.0,32.92,22.16
2016,9,28,17,45,372.5,31.0,0.95,25.5,80.5,24.86,14.64
2016,9,28,18,0,252.0,20.0,0.9,25.0,35.0,16.5,0.0
2016,9,28,18,15,126.0,10.0,0.9,24.5,17.5,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,17.0,3.65,16.5,41.0,173.97,79.57
2016,9,29,7,0,393.0,34.0,3.9,17.0,82.0,343.01,274.24
2016,9,29,7,15,485.5,43.5,3.95,17.5,134.0,432.91,355.33
2016,9,29,7,30,578.0,53.0,4.0,18.0,186.0,528.49,434.53
2016,9,29,7,45,635.0,59.0,4.1,18.5,241.5,596.32,488.19
2016,9,29,8,0,692.0,65.0,4.2,19.0,297.0,660.8,536.7
2016,9,29,8,15,729.0,70.0,4.25,19.5,352.5,713.3,574.05
2016,9,29,8,30,766.0,75.0,4.3,20.0,408.0,764.63,609.3
2016,9,29,8,45,793.5,78.0,4.4,21.0,460.5,803.65,633.64
2016,9,29,9,0,821.0,81.0,4.5,22.0,513.0,840.36,655.93
2016,9,29,9,15,839.5,84.0,4.45,22.5,560.5,866.44,670.59
2016,9,29,9,30,858.0,87.0,4.4,23.0,608.0,881.05,677.25
2016,9,29,9,45,873.0,88.5,4.4,23.5,650.5,895.96,684.51
2016,9,29,10,0,888.0,90.0,4.4,24.0,693.0,907.43,689.46
2016,9,29,10,15,898.0,92.0,4.4,24.0,728.5,911.39,690.7
2016,9,29,10,30,908.0,94.0,4.4,24.0,764.0,911.63,689.61
2016,9,29,10,45,915.5,94.5,4.4,24.5,791.5,904.29,682.16
2016,9,29,11,0,923.0,95.0,4.4,25.0,819.0,893.24,672.4
2016,9,29,11,15,928.0,96.0,4.4,25.5,838.5,876.9,659.22
2016,9,29,11,30,933.0,97.0,4.4,26.0,858.0,856.93,643.74
2016,9,29,11,45,934.0,98.0,4.45,26.5,869.0,830.27,624.0
2016,9,29,12,0,935.0,99.0,4.5,27.0,880.0,800.36,602.13
2016,9,29,12,15,936.0,99.5,4.5,27.0,882.0,766.86,578.74
2016,9,29,12,30,937.0,100.0,4.5,27.0,884.0,730.39,551.87
2016,9,29,12,45,935.5,99.5,4.5,27.0,877.0,688.63,520.25
2016,9,29,13,0,934.0,99.0,4.5,27.0,870.0,644.45,486.2
2016,9,29,13,15,930.5,98.5,4.45,27.0,854.5,596.96,448.73
2016,9,29,13,30,927.0,98.0,4.4,27.0,839.0,547.62,408.99
2016,9,29,13,45,922.5,96.5,4.4,27.0,815.5,495.37,366.06
2016,9,29,14,0,918.0,95.0,4.4,27.0,792.0,441.81,320.93
2016,9,29,14,15,909.5,93.5,4.35,27.0,760.0,385.79,272.89
2016,9,29,14,30,901.0,92.0,4.3,27.0,728.0,329.34,223.77
2016,9,29,14,45,887.5,91.0,4.25,27.0,688.5,271.92,174.26
2016,9,29,15,0,874.0,90.0,4.2,27.0,649.0,215.07,127.19
2016,9,29,15,15,858.5,87.5,4.1,26.5,603.5,157.72,85.4
2016,9,29,15,30,843.0,85.0,4.0,26.0,558.0,92.91,48.96
2016,9,29,15,45,823.5,81.0,3.95,26.0,508.0,58.0,43.48
2016,9,29,16,0,804.0,77.0,3.9,26.0,458.0,56.57,42.45
2016,9,29,16,15,773.0,73.0,3.55,25.0,403.5,54.98,41.44
2016,9,29,16,30,742.0,69.0,3.2,24.0,349.0,53.35,40.35
2016,9,29,16,45,697.5,63.5,2.9,23.5,293.0,50.36,37.95
2016,9,29,17,0,653.0,58.0,2.6,23.0,237.0,43.25,31.88
2016,9,29,17,15,579.5,50.0,2.35,22.0,182.0,38.26,27.53
2016,9,29,17,30,506.0,42.0,2.1,21.0,127.0,33.12,22.8
2016,9,29,17,45,377.0,30.5,1.85,20.5,80.0,24.58,14.63
2016,9,29,18,0,248.0,19.0,1.6,20.0,33.0,15.7,0.0
2016,9,29,18,15,124.0,9.5,1.6,19.5,16.5,8.64,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
