Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.0,1.95,14.5,41.0,176.82,71.39
2016,9,30,7,0,406.0,34.0,2.2,15.0,82.0,350.76,280.09
2016,9,30,7,15,499.5,43.0,2.2,15.0,134.5,440.97,361.85
2016,9,30,7,30,593.0,52.0,2.2,15.0,187.0,536.81,441.17
2016,9,30,7,45,649.0,58.5,2.25,15.5,243.5,604.83,494.24
2016,9,30,8,0,705.0,65.0,2.3,16.0,300.0,669.34,541.94
2016,9,30,8,15,742.0,69.5,2.1,17.0,355.5,721.39,575.62
2016,9,30,8,30,779.0,74.0,1.9,18.0,411.0,772.21,606.49
2016,9,30,8,45,804.0,78.0,1.7,19.0,463.5,810.42,626.83
2016,9,30,9,0,829.0,82.0,1.5,20.0,516.0,846.2,644.48
2016,9,30,9,15,847.5,84.5,1.5,20.5,563.5,871.6,658.05
2016,9,30,9,30,866.0,87.0,1.5,21.0,611.0,885.54,663.96
2016,9,30,9,45,878.5,89.5,1.5,21.5,653.0,899.27,669.93
2016,9,30,10,0,891.0,92.0,1.5,22.0,695.0,909.5,673.67
2016,9,30,10,15,900.5,94.0,1.45,22.0,730.0,912.84,673.69
2016,9,30,10,30,910.0,96.0,1.4,22.0,765.0,912.46,671.51
2016,9,30,10,45,916.0,97.5,1.35,22.5,792.0,904.72,663.46
2016,9,30,11,0,922.0,99.0,1.3,23.0,819.0,893.27,653.29
2016,9,30,11,15,926.0,100.0,1.25,23.0,838.0,875.94,640.77
2016,9,30,11,30,930.0,101.0,1.2,23.0,857.0,855.04,626.13
2016,9,30,11,45,935.0,99.5,1.15,23.5,868.0,828.99,607.08
2016,9,30,12,0,940.0,98.0,1.1,24.0,879.0,799.55,585.99
2016,9,30,12,15,940.0,98.5,1.1,24.0,880.5,765.13,563.42
2016,9,30,12,30,940.0,99.0,1.1,24.0,882.0,727.81,537.29
2016,9,30,12,45,938.0,98.5,1.15,24.0,874.5,685.59,507.42
2016,9,30,13,0,936.0,98.0,1.2,24.0,867.0,641.0,475.03
2016,9,30,13,15,932.0,97.0,1.2,24.0,851.0,592.72,438.63
2016,9,30,13,30,928.0,96.0,1.2,24.0,835.0,542.65,399.83
2016,9,30,13,45,922.5,95.0,1.3,24.5,810.5,490.34,357.93
2016,9,30,14,0,917.0,94.0,1.4,25.0,786.0,436.8,313.72
2016,9,30,14,15,908.0,92.5,1.45,25.0,753.5,380.71,266.79
2016,9,30,14,30,899.0,91.0,1.5,25.0,721.0,324.23,218.61
2016,9,30,14,45,887.5,88.5,1.55,25.0,681.5,266.31,169.37
2016,9,30,15,0,876.0,86.0,1.6,25.0,642.0,208.78,122.32
2016,9,30,15,15,859.5,83.5,1.6,25.0,596.5,151.35,81.0
2016,9,30,15,30,843.0,81.0,1.6,25.0,551.0,95.33,52.7
2016,9,30,15,45,821.5,78.0,1.6,25.0,500.5,56.01,41.98
2016,9,30,16,0,800.0,75.0,1.6,25.0,450.0,55.22,41.5
2016,9,30,16,15,768.5,71.0,1.5,24.5,396.0,53.56,40.33
2016,9,30,16,30,737.0,67.0,1.4,24.0,342.0,51.86,39.1
2016,9,30,16,45,690.5,61.5,1.3,23.5,286.0,48.8,36.62
2016,9,30,17,0,644.0,56.0,1.2,23.0,230.0,41.78,30.62
2016,9,30,17,15,569.5,48.5,1.1,22.5,175.5,37.13,26.49
2016,9,30,17,30,495.0,41.0,1.0,22.0,121.0,32.38,22.04
2016,9,30,17,45,366.5,29.5,0.95,21.5,75.5,23.81,13.76
2016,9,30,18,0,238.0,18.0,0.9,21.0,30.0,14.9,0.0
2016,9,30,18,15,119.0,9.0,0.9,20.5,15.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,15.5,0.45,16.5,15.5,13.65,0.0
2016,10,1,7,0,0.0,31.0,0.4,17.0,31.0,28.79,17.71
2016,10,1,7,15,0.0,52.5,0.4,17.5,52.5,52.04,37.83
2016,10,1,7,30,0.0,74.0,0.4,18.0,74.0,73.88,56.43
2016,10,1,7,45,4.0,95.0,0.45,18.5,96.5,97.39,76.14
2016,10,1,8,0,8.0,116.0,0.5,19.0,119.0,120.74,95.23
2016,10,1,8,15,6.0,129.5,0.5,19.5,132.0,130.33,102.47
2016,10,1,8,30,4.0,143.0,0.5,20.0,145.0,140.19,109.76
2016,10,1,8,45,167.5,175.5,0.5,20.5,263.0,342.31,272.17
2016,10,1,9,0,331.0,208.0,0.5,21.0,381.0,538.26,416.35
2016,10,1,9,15,350.5,226.0,0.65,21.5,424.0,574.89,439.55
2016,10,1,9,30,370.0,244.0,0.8,22.0,467.0,610.0,463.2
2016,10,1,9,45,339.0,271.5,0.95,22.5,486.5,609.01,460.22
2016,10,1,10,0,308.0,299.0,1.1,23.0,506.0,605.58,455.91
2016,10,1,10,15,163.5,281.5,1.1,23.5,392.0,436.35,331.07
2016,10,1,10,30,19.0,264.0,1.1,24.0,278.0,260.15,196.86
2016,10,1,10,45,31.5,299.0,1.1,24.5,323.5,315.25,238.31
2016,10,1,11,0,44.0,334.0,1.1,25.0,369.0,356.81,267.89
2016,10,1,11,15,59.5,357.0,1.05,25.0,405.0,387.25,289.54
2016,10,1,11,30,75.0,380.0,1.0,25.0,441.0,415.98,309.71
2016,10,1,11,45,203.5,382.5,1.0,25.5,550.5,518.17,383.54
2016,10,1,12,0,332.0,385.0,1.0,26.0,660.0,608.71,445.73
2016,10,1,12,15,254.5,400.5,0.95,26.0,611.5,548.31,401.16
2016,10,1,12,30,177.0,416.0,0.9,26.0,563.0,489.33,358.74
2016,10,1,12,45,112.5,388.0,0.9,26.0,481.5,411.13,303.19
2016,10,1,13,0,48.0,360.0,0.9,26.0,400.0,339.26,251.37
2016,10,1,13,15,94.5,375.0,0.9,26.0,451.0,369.62,273.9
2016,10,1,13,30,141.0,390.0,0.9,26.0,502.0,390.93,288.64
2016,10,1,13,45,240.5,363.5,0.95,26.5,547.0,400.63,293.96
2016,10,1,14,0,340.0,337.0,1.0,27.0,592.0,394.94,286.85
2016,10,1,14,15,324.0,325.0,1.1,26.5,560.0,355.5,257.45
2016,10,1,14,30,308.0,313.0,1.2,26.0,528.0,317.69,229.01
2016,10,1,14,45,181.5,291.5,1.3,26.0,416.5,259.38,188.89
2016,10,1,15,0,55.0,270.0,1.4,26.0,305.0,217.16,162.26
2016,10,1,15,15,39.5,239.5,1.45,26.0,263.5,187.74,141.13
2016,10,1,15,30,24.0,209.0,1.5,26.0,222.0,170.65,129.52
2016,10,1,15,45,12.0,172.0,1.55,26.0,178.5,141.89,113.02
2016,10,1,16,0,0.0,135.0,1.6,26.0,135.0,113.88,90.34
2016,10,1,16,15,0.0,118.0,1.55,25.5,118.0,100.16,79.4
2016,10,1,16,30,0.0,101.0,1.5,25.0,101.0,86.28,68.11
2016,10,1,16,45,0.0,84.0,1.45,24.5,84.0,72.26,56.47
2016,10,1,17,0,0.0,67.0,1.4,24.0,67.0,58.1,44.44
2016,10,1,17,15,0.0,50.5,1.25,23.0,50.5,44.2,32.45
2016,10,1,17,30,0.0,34.0,1.1,22.0,34.0,29.99,19.94
2016,10,1,17,45,0.0,20.5,1.0,21.5,20.5,18.05,8.9
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,6.14,0.0
2016,10,1,18,15,0.0,3.5,0.95,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.0,127.06,30.45
2016,10,2,7,0,245.0,41.0,0.6,16.0,68.0,251.8,197.13
2016,10,2,7,15,335.5,56.0,0.55,16.5,117.0,338.57,273.09
2016,10,2,7,30,426.0,71.0,0.5,17.0,166.0,431.98,348.66
2016,10,2,7,45,486.5,82.5,0.5,18.0,219.5,506.91,405.4
2016,10,2,8,0,547.0,94.0,0.5,19.0,273.0,581.38,458.31
2016,10,2,8,15,590.0,102.0,0.6,20.0,326.5,638.4,496.93
2016,10,2,8,30,633.0,110.0,0.7,21.0,380.0,694.68,533.76
2016,10,2,8,45,663.0,117.0,0.8,22.0,431.5,737.53,560.2
2016,10,2,9,0,693.0,124.0,0.9,23.0,483.0,778.4,584.81
2016,10,2,9,15,716.0,129.0,1.0,23.5,530.0,808.45,602.89
2016,10,2,9,30,739.0,134.0,1.1,24.0,577.0,835.73,619.12
2016,10,2,9,45,754.0,139.0,1.2,24.5,618.0,852.86,628.64
2016,10,2,10,0,769.0,144.0,1.3,25.0,659.0,866.71,636.16
2016,10,2,10,15,781.5,147.0,1.35,25.0,693.5,872.66,639.23
2016,10,2,10,30,794.0,150.0,1.4,25.0,728.0,870.46,637.22
2016,10,2,10,45,801.5,153.0,1.45,25.5,755.0,865.45,632.38
2016,10,2,11,0,809.0,156.0,1.5,26.0,782.0,856.91,625.41
2016,10,2,11,15,815.0,157.0,1.55,26.0,800.5,841.64,615.41
2016,10,2,11,30,821.0,158.0,1.6,26.0,819.0,822.99,603.31
2016,10,2,11,45,872.0,131.0,1.65,26.5,841.0,803.46,589.54
2016,10,2,12,0,923.0,104.0,1.7,27.0,863.0,785.48,576.87
2016,10,2,12,15,923.0,104.0,1.7,27.0,864.5,750.97,553.58
2016,10,2,12,30,923.0,104.0,1.7,27.0,866.0,713.63,526.79
2016,10,2,12,45,920.5,104.0,1.75,27.5,858.5,672.08,495.86
2016,10,2,13,0,918.0,104.0,1.8,28.0,851.0,628.23,462.64
2016,10,2,13,15,914.0,103.0,1.8,28.0,835.0,580.63,426.56
2016,10,2,13,30,910.0,102.0,1.8,28.0,819.0,531.3,388.16
2016,10,2,13,45,903.0,101.5,1.85,28.0,794.5,479.54,346.99
2016,10,2,14,0,896.0,101.0,1.9,28.0,770.0,426.75,303.74
2016,10,2,14,15,886.5,99.5,1.9,28.0,737.5,371.55,257.5
2016,10,2,14,30,877.0,98.0,1.9,28.0,705.0,316.07,210.34
2016,10,2,14,45,856.5,99.0,1.95,28.0,664.0,260.01,163.47
2016,10,2,15,0,836.0,100.0,2.0,28.0,623.0,197.76,114.17
2016,10,2,15,15,818.0,97.0,2.0,28.0,577.5,141.63,75.27
2016,10,2,15,30,800.0,94.0,2.0,28.0,532.0,87.28,50.07
2016,10,2,15,45,774.5,90.0,2.0,28.0,482.0,64.7,48.73
2016,10,2,16,0,749.0,86.0,2.0,28.0,432.0,63.52,47.93
2016,10,2,16,15,714.5,81.5,1.85,27.5,378.0,56.19,42.04
2016,10,2,16,30,680.0,77.0,1.7,27.0,324.0,54.71,41.01
2016,10,2,16,45,628.5,70.0,1.55,26.5,269.0,51.15,38.13
2016,10,2,17,0,577.0,63.0,1.4,26.0,214.0,47.47,35.03
2016,10,2,17,15,497.0,53.5,1.3,25.0,161.0,41.44,29.78
2016,10,2,17,30,417.0,44.0,1.2,24.0,108.0,35.22,24.1
2016,10,2,17,45,284.0,30.0,1.1,23.0,65.0,24.49,13.64
2016,10,2,18,0,151.0,16.0,1.0,22.0,22.0,14.55,0.0
2016,10,2,18,15,75.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,3,6,45,123.0,19.5,0.5,18.5,33.5,124.61,17.15
2016,10,3,7,0,246.0,39.0,0.5,19.0,67.0,248.94,191.82
2016,10,3,7,15,340.5,53.5,0.6,19.5,115.0,337.64,269.37
2016,10,3,7,30,435.0,68.0,0.7,20.0,163.0,433.32,347.01
2016,10,3,7,45,498.5,77.5,0.8,20.5,216.5,509.23,405.9
2016,10,3,8,0,562.0,87.0,0.9,21.0,270.0,583.74,460.47
2016,10,3,8,15,605.0,94.0,1.15,22.0,323.0,639.52,499.66
2016,10,3,8,30,648.0,101.0,1.4,23.0,376.0,694.63,537.2
2016,10,3,8,45,684.5,104.5,1.65,24.0,427.5,738.84,566.03
2016,10,3,9,0,721.0,108.0,1.9,25.0,479.0,781.29,593.07
2016,10,3,9,15,743.0,112.0,1.95,25.0,525.5,809.49,610.6
2016,10,3,9,30,765.0,116.0,2.0,25.0,572.0,830.28,623.15
2016,10,3,9,45,780.0,119.5,2.05,25.5,613.0,846.26,631.34
2016,10,3,10,0,795.0,123.0,2.1,26.0,654.0,858.91,637.39
2016,10,3,10,15,807.0,125.5,2.15,26.5,688.0,864.34,638.77
2016,10,3,10,30,819.0,128.0,2.2,27.0,722.0,866.23,638.01
2016,10,3,10,45,830.5,128.0,2.3,27.5,749.5,861.41,633.4
2016,10,3,11,0,842.0,128.0,2.4,28.0,777.0,852.97,626.57
2016,10,3,11,15,847.5,129.5,2.45,28.0,796.0,837.52,616.07
2016,10,3,11,30,853.0,131.0,2.5,28.0,815.0,818.62,603.4
2016,10,3,11,45,852.0,133.5,2.55,28.5,824.5,792.34,584.67
2016,10,3,12,0,851.0,136.0,2.6,29.0,834.0,763.1,563.76
2016,10,3,12,15,540.0,271.5,2.65,29.0,714.5,634.99,469.5
2016,10,3,12,30,229.0,407.0,2.7,29.0,595.0,514.11,379.28
2016,10,3,12,45,540.5,270.0,2.75,29.0,709.0,577.62,428.67
2016,10,3,13,0,852.0,133.0,2.8,29.0,823.0,611.22,453.27
2016,10,3,13,15,847.5,132.0,2.8,29.0,807.0,564.81,417.15
2016,10,3,13,30,843.0,131.0,2.8,29.0,791.0,516.92,379.44
2016,10,3,13,45,837.5,128.5,2.85,29.5,767.5,466.1,337.98
2016,10,3,14,0,832.0,126.0,2.9,30.0,744.0,414.37,294.83
2016,10,3,14,15,822.0,124.0,2.9,29.5,712.0,360.88,250.56
2016,10,3,14,30,812.0,122.0,2.9,29.0,680.0,307.4,205.59
2016,10,3,14,45,795.5,120.0,2.95,29.0,641.0,252.81,159.98
2016,10,3,15,0,779.0,118.0,3.0,29.0,602.0,199.44,117.7
2016,10,3,15,15,759.5,114.0,2.95,29.0,557.5,145.76,81.12
2016,10,3,15,30,740.0,110.0,2.9,29.0,513.0,86.71,52.19
2016,10,3,15,45,713.0,105.5,2.9,29.0,463.5,68.77,51.93
2016,10,3,16,0,686.0,101.0,2.9,29.0,414.0,67.94,51.44
2016,10,3,16,15,648.5,95.0,2.65,28.5,361.0,65.89,50.01
2016,10,3,16,30,611.0,89.0,2.4,28.0,308.0,63.76,48.47
2016,10,3,16,45,557.5,80.5,2.2,27.5,254.5,59.45,44.98
2016,10,3,17,0,504.0,72.0,2.0,27.0,201.0,54.98,41.21
2016,10,3,17,15,423.5,60.0,1.8,26.0,150.0,47.13,34.42
2016,10,3,17,30,343.0,48.0,1.6,25.0,99.0,37.09,25.46
2016,10,3,17,45,221.0,31.5,1.45,24.0,58.5,24.68,13.31
2016,10,3,18,0,99.0,15.0,1.3,23.0,18.0,13.64,0.0
2016,10,3,18,15,49.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,83.5,21.0,2.45,20.5,30.0,92.31,0.35
2016,10,4,7,0,167.0,42.0,2.7,21.0,60.0,189.05,144.77
2016,10,4,7,15,260.5,58.5,2.85,21.5,106.0,289.31,232.31
2016,10,4,7,30,354.0,75.0,3.0,22.0,152.0,383.47,311.07
2016,10,4,7,45,434.5,83.0,3.15,23.0,205.0,461.58,373.82
2016,10,4,8,0,515.0,91.0,3.3,24.0,258.0,549.67,441.1
2016,10,4,8,15,559.5,99.0,3.45,24.5,309.5,606.69,482.45
2016,10,4,8,30,604.0,107.0,3.6,25.0,361.0,663.19,522.23
2016,10,4,8,45,302.5,133.0,3.8,25.5,260.5,438.01,347.49
2016,10,4,9,0,1.0,159.0,4.0,26.0,160.0,149.8,114.38
2016,10,4,9,15,0.5,154.5,4.05,26.0,155.0,143.0,109.0
2016,10,4,9,30,0.0,150.0,4.1,26.0,150.0,136.96,103.91
2016,10,4,9,45,43.5,227.0,4.15,26.5,256.0,264.42,204.0
2016,10,4,10,0,87.0,304.0,4.2,27.0,362.0,383.24,293.73
2016,10,4,10,15,61.0,299.5,4.15,27.0,341.5,350.09,267.06
2016,10,4,10,30,35.0,295.0,4.1,27.0,321.0,318.05,241.69
2016,10,4,10,45,148.5,331.0,4.1,27.5,444.5,459.95,349.3
2016,10,4,11,0,262.0,367.0,4.1,28.0,568.0,594.32,446.66
2016,10,4,11,15,532.5,255.5,4.05,28.0,677.0,702.38,528.53
2016,10,4,11,30,803.0,144.0,4.0,28.0,786.0,788.8,591.87
2016,10,4,11,45,509.5,275.0,4.0,28.0,684.0,662.37,496.62
2016,10,4,12,0,216.0,406.0,4.0,28.0,582.0,533.14,398.06
2016,10,4,12,15,530.0,265.5,3.95,28.0,699.0,620.4,466.49
2016,10,4,12,30,844.0,125.0,3.9,28.0,816.0,673.17,506.99
2016,10,4,12,45,590.0,249.0,3.85,28.5,730.0,588.35,439.79
2016,10,4,13,0,336.0,373.0,3.8,29.0,644.0,512.62,380.52
2016,10,4,13,15,583.5,247.5,3.7,29.0,706.5,517.37,384.4
2016,10,4,13,30,831.0,122.0,3.6,29.0,769.0,500.17,369.22
2016,10,4,13,45,825.5,119.5,3.5,29.0,745.5,450.12,328.13
2016,10,4,14,0,820.0,117.0,3.4,29.0,722.0,399.18,285.5
2016,10,4,14,15,809.5,115.0,3.3,29.0,690.5,346.36,240.69
2016,10,4,14,30,799.0,113.0,3.2,29.0,659.0,293.6,195.55
2016,10,4,14,45,780.5,112.0,3.1,29.5,620.5,240.28,150.59
2016,10,4,15,0,762.0,111.0,3.0,30.0,582.0,188.4,109.52
2016,10,4,15,15,742.5,107.5,2.9,30.0,538.0,136.23,74.66
2016,10,4,15,30,723.0,104.0,2.8,30.0,494.0,79.13,48.1
2016,10,4,15,45,696.0,99.5,2.75,30.0,445.5,64.74,48.39
2016,10,4,16,0,669.0,95.0,2.7,30.0,397.0,63.74,47.74
2016,10,4,16,15,631.0,89.5,2.4,29.5,345.5,61.88,46.45
2016,10,4,16,30,593.0,84.0,2.1,29.0,294.0,59.96,45.08
2016,10,4,16,45,537.5,76.0,1.85,28.5,242.0,55.89,41.79
2016,10,4,17,0,482.0,68.0,1.6,28.0,190.0,51.69,38.24
2016,10,4,17,15,397.0,57.0,1.45,27.5,140.5,44.6,32.02
2016,10,4,17,30,312.0,46.0,1.3,27.0,91.0,35.53,23.86
2016,10,4,17,45,187.0,29.5,1.2,26.5,53.0,23.09,11.44
2016,10,4,18,0,62.0,13.0,1.1,26.0,15.0,11.82,0.0
2016,10,4,18,15,31.0,6.5,1.15,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,19.0,1.95,22.5,30.5,114.39,0.0
2016,10,5,7,0,221.0,38.0,2.2,23.0,61.0,230.7,174.89
2016,10,5,7,15,321.0,51.5,2.35,23.5,108.5,319.94,254.56
2016,10,5,7,30,421.0,65.0,2.5,24.0,156.0,420.3,337.22
2016,10,5,7,45,492.5,73.0,2.7,24.5,209.0,496.72,398.23
2016,10,5,8,0,564.0,81.0,2.9,25.0,262.0,574.94,457.19
2016,10,5,8,15,607.5,87.5,2.9,25.5,314.5,630.05,496.04
2016,10,5,8,30,651.0,94.0,2.9,26.0,367.0,684.6,533.15
2016,10,5,8,45,689.5,96.5,2.9,26.5,418.5,728.89,561.79
2016,10,5,9,0,728.0,99.0,2.9,27.0,470.0,771.53,588.62
2016,10,5,9,15,749.5,103.0,2.85,27.5,516.0,794.99,601.35
2016,10,5,9,30,771.0,107.0,2.8,28.0,562.0,820.23,615.3
2016,10,5,9,45,495.5,207.5,2.75,28.5,508.0,686.55,517.12
2016,10,5,10,0,220.0,308.0,2.7,29.0,454.0,518.99,390.04
2016,10,5,10,15,525.0,211.0,2.65,29.5,582.5,702.84,526.03
2016,10,5,10,30,830.0,114.0,2.6,30.0,711.0,854.54,627.46
2016,10,5,10,45,839.0,115.0,2.55,30.5,737.5,848.55,619.65
2016,10,5,11,0,848.0,116.0,2.5,31.0,764.0,832.45,606.66
2016,10,5,11,15,853.0,117.0,2.45,31.0,782.0,816.74,595.4
2016,10,5,11,30,858.0,118.0,2.4,31.0,800.0,797.69,582.05
2016,10,5,11,45,868.0,114.0,2.4,31.5,811.5,774.4,565.17
2016,10,5,12,0,878.0,110.0,2.4,32.0,823.0,747.76,546.18
2016,10,5,12,15,878.0,110.0,2.4,32.0,824.5,714.57,522.86
2016,10,5,12,30,878.0,110.0,2.4,32.0,826.0,678.71,496.89
2016,10,5,12,45,877.0,109.0,2.4,32.5,818.5,638.85,466.69
2016,10,5,13,0,876.0,108.0,2.4,33.0,811.0,596.74,434.36
2016,10,5,13,15,871.5,107.5,2.4,33.0,795.0,551.15,399.68
2016,10,5,13,30,867.0,107.0,2.4,33.0,779.0,503.97,362.88
2016,10,5,13,45,861.0,105.0,2.45,33.0,755.0,453.55,322.84
2016,10,5,14,0,855.0,103.0,2.5,33.0,731.0,402.14,280.89
2016,10,5,14,15,845.5,101.5,2.55,33.0,699.5,349.23,236.92
2016,10,5,14,30,836.0,100.0,2.6,33.0,668.0,296.1,192.29
2016,10,5,14,45,823.5,97.0,2.65,33.0,629.5,234.17,141.81
2016,10,5,15,0,811.0,94.0,2.7,33.0,591.0,179.34,99.3
2016,10,5,15,15,792.5,91.0,2.7,32.5,546.5,124.96,64.12
2016,10,5,15,30,774.0,88.0,2.7,32.0,502.0,72.45,43.99
2016,10,5,15,45,749.5,84.0,2.75,32.0,453.0,60.61,44.6
2016,10,5,16,0,725.0,80.0,2.8,32.0,404.0,59.26,43.65
2016,10,5,16,15,689.5,75.5,2.6,31.5,352.0,52.25,38.07
2016,10,5,16,30,654.0,71.0,2.4,31.0,300.0,50.58,36.87
2016,10,5,16,45,601.5,64.5,2.2,30.5,247.0,47.23,34.17
2016,10,5,17,0,549.0,58.0,2.0,30.0,194.0,43.79,31.26
2016,10,5,17,15,463.5,49.0,1.85,29.0,143.0,38.02,26.27
2016,10,5,17,30,378.0,40.0,1.7,28.0,92.0,32.11,20.85
2016,10,5,17,45,237.0,26.0,1.55,27.5,53.5,21.23,9.42
2016,10,5,18,0,96.0,12.0,1.4,27.0,15.0,10.91,0.0
2016,10,5,18,15,48.0,6.0,1.4,26.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,18.5,1.7,22.5,30.0,114.18,0.0
2016,10,6,7,0,226.0,37.0,1.9,23.0,60.0,232.16,174.91
2016,10,6,7,15,329.0,50.0,2.05,23.5,107.5,322.53,256.04
2016,10,6,7,30,432.0,63.0,2.2,24.0,155.0,424.87,340.1
2016,10,6,7,45,524.0,66.0,2.4,25.0,210.0,510.58,407.15
2016,10,6,8,0,616.0,69.0,2.6,26.0,265.0,598.65,471.98
2016,10,6,8,15,658.0,74.5,2.6,26.5,318.0,652.15,508.96
2016,10,6,8,30,700.0,80.0,2.6,27.0,371.0,705.07,544.29
2016,10,6,8,45,736.5,81.5,2.65,27.5,423.0,743.27,568.42
2016,10,6,9,0,773.0,83.0,2.7,28.0,475.0,784.02,593.88
2016,10,6,9,15,793.5,86.0,2.7,28.0,521.0,810.44,609.94
2016,10,6,9,30,814.0,89.0,2.7,28.0,567.0,833.93,624.02
2016,10,6,9,45,445.5,193.0,2.7,28.5,457.5,624.95,473.18
2016,10,6,10,0,77.0,297.0,2.7,29.0,348.0,366.38,275.89
2016,10,6,10,15,79.5,311.0,2.7,29.5,366.0,378.31,284.46
2016,10,6,10,30,82.0,325.0,2.7,30.0,384.0,389.74,291.59
2016,10,6,10,45,488.0,208.5,2.7,30.5,578.0,644.74,482.37
2016,10,6,11,0,894.0,92.0,2.7,31.0,772.0,842.53,616.49
2016,10,6,11,15,898.5,93.0,2.75,31.0,790.0,825.94,603.55
2016,10,6,11,30,903.0,94.0,2.8,31.0,808.0,805.88,590.1
2016,10,6,11,45,551.0,248.5,2.85,31.5,686.0,664.45,488.22
2016,10,6,12,0,199.0,403.0,2.9,32.0,564.0,516.17,377.26
2016,10,6,12,15,169.5,403.5,2.9,32.0,541.0,482.59,353.4
2016,10,6,12,30,140.0,404.0,2.9,32.0,518.0,450.58,330.05
2016,10,6,12,45,522.0,248.5,2.95,32.0,666.5,541.08,398.92
2016,10,6,13,0,904.0,93.0,3.0,32.0,815.0,595.98,438.28
2016,10,6,13,15,900.0,92.5,2.95,32.0,798.5,549.64,401.78
2016,10,6,13,30,896.0,92.0,2.9,32.0,782.0,501.58,363.62
2016,10,6,13,45,890.0,90.5,2.9,32.5,758.0,450.36,321.57
2016,10,6,14,0,884.0,89.0,2.9,33.0,734.0,398.08,277.77
2016,10,6,14,15,874.5,87.5,2.9,32.5,702.0,343.87,232.81
2016,10,6,14,30,865.0,86.0,2.9,32.0,670.0,289.41,187.07
2016,10,6,14,45,838.5,90.0,2.9,32.0,628.5,235.67,142.84
2016,10,6,15,0,812.0,94.0,2.9,32.0,587.0,176.16,97.39
2016,10,6,15,15,793.0,91.0,2.9,32.0,542.5,121.77,62.58
2016,10,6,15,30,774.0,88.0,2.9,32.0,498.0,69.31,51.55
2016,10,6,15,45,744.0,85.5,2.9,32.0,448.0,61.88,45.66
2016,10,6,16,0,714.0,83.0,2.9,32.0,398.0,61.72,45.69
2016,10,6,16,15,676.5,78.0,2.65,31.5,346.0,54.15,39.65
2016,10,6,16,30,639.0,73.0,2.4,31.0,294.0,52.18,38.21
2016,10,6,16,45,575.0,67.5,2.2,30.5,240.0,49.65,36.2
2016,10,6,17,0,511.0,62.0,2.0,30.0,186.0,47.16,34.07
2016,10,6,17,15,422.0,51.5,1.85,29.0,136.0,40.26,28.1
2016,10,6,17,30,333.0,41.0,1.7,28.0,86.0,33.13,21.61
2016,10,6,17,45,190.0,26.0,1.55,27.5,49.0,20.42,8.08
2016,10,6,18,0,47.0,11.0,1.4,27.0,12.0,10.01,0.0
2016,10,6,18,15,23.5,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.5,0.5,22.5,30.5,122.9,0.0
2016,10,7,7,0,270.0,33.0,0.6,23.0,61.0,254.58,189.53
2016,10,7,7,15,373.5,44.0,0.75,23.5,108.5,347.43,272.44
2016,10,7,7,30,477.0,55.0,0.9,24.0,156.0,446.82,352.7
2016,10,7,7,45,240.0,81.5,1.1,24.5,132.5,293.57,234.42
2016,10,7,8,0,3.0,108.0,1.3,25.0,109.0,108.48,82.77
2016,10,7,8,15,360.0,90.5,1.55,25.5,239.0,422.92,338.18
2016,10,7,8,30,717.0,73.0,1.8,26.0,369.0,703.85,542.92
2016,10,7,8,45,465.5,145.5,2.05,26.5,347.5,587.39,454.58
2016,10,7,9,0,214.0,218.0,2.3,27.0,326.0,428.86,331.92
2016,10,7,9,15,131.5,231.0,2.5,27.0,299.5,369.16,285.15
2016,10,7,9,30,49.0,244.0,2.7,27.0,273.0,292.37,224.26
2016,10,7,9,45,24.5,149.5,2.95,27.5,164.0,165.38,125.83
2016,10,7,10,0,0.0,55.0,3.2,28.0,55.0,48.68,33.16
2016,10,7,10,15,0.0,58.0,3.4,28.0,58.0,51.37,35.26
2016,10,7,10,30,0.0,61.0,3.6,28.0,61.0,54.06,37.32
2016,10,7,10,45,435.5,79.5,3.8,28.5,409.0,463.67,361.03
2016,10,7,11,0,871.0,98.0,4.0,29.0,757.0,826.56,618.59
2016,10,7,11,15,876.0,98.5,4.2,29.0,775.0,810.14,605.13
2016,10,7,11,30,881.0,99.0,4.4,29.0,793.0,790.34,591.8
2016,10,7,11,45,534.0,250.0,4.6,29.5,672.5,650.85,488.07
2016,10,7,12,0,187.0,401.0,4.8,30.0,552.0,504.82,375.85
2016,10,7,12,15,99.5,324.5,4.95,30.0,405.5,364.08,272.64
2016,10,7,12,30,12.0,248.0,5.1,30.0,259.0,226.99,169.2
2016,10,7,12,45,408.0,195.5,5.25,30.0,520.0,424.19,321.96
2016,10,7,13,0,804.0,143.0,5.4,30.0,781.0,579.24,435.05
2016,10,7,13,15,799.0,142.0,5.45,29.5,765.5,534.65,399.79
2016,10,7,13,30,794.0,141.0,5.5,29.0,750.0,488.76,363.23
2016,10,7,13,45,783.0,141.0,5.55,29.0,725.0,440.14,322.91
2016,10,7,14,0,772.0,141.0,5.6,29.0,700.0,391.26,281.51
2016,10,7,14,15,760.5,138.5,5.55,28.5,669.0,340.19,238.24
2016,10,7,14,30,749.0,136.0,5.5,28.0,638.0,283.7,190.54
2016,10,7,14,45,388.0,184.0,5.5,28.0,443.5,204.36,139.51
2016,10,7,15,0,27.0,232.0,5.5,28.0,249.0,194.46,146.74
2016,10,7,15,15,343.5,178.5,5.4,27.5,360.5,142.06,95.94
2016,10,7,15,30,660.0,125.0,5.3,27.0,472.0,83.83,64.87
2016,10,7,15,45,628.0,120.0,5.25,26.5,424.0,79.57,61.69
2016,10,7,16,0,596.0,115.0,5.2,26.0,376.0,78.87,61.44
2016,10,7,16,15,554.5,107.0,5.1,25.5,325.0,75.74,59.1
2016,10,7,16,30,513.0,99.0,5.0,25.0,274.0,71.13,55.43
2016,10,7,16,45,461.0,87.5,4.9,24.5,223.5,64.09,49.55
2016,10,7,17,0,409.0,76.0,4.8,24.0,173.0,56.76,43.2
2016,10,7,17,15,324.0,61.5,4.6,23.5,125.5,46.74,34.28
2016,10,7,17,30,239.0,47.0,4.4,23.0,78.0,36.37,24.71
2016,10,7,17,45,119.5,28.0,4.2,22.5,43.5,22.57,8.68
2016,10,7,18,0,0.0,9.0,4.0,22.0,9.0,8.19,0.0
2016,10,7,18,15,0.0,4.5,3.9,21.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,132.5,16.5,3.5,14.5,30.0,120.65,0.0
2016,10,8,7,0,265.0,33.0,3.6,15.0,60.0,250.5,193.24
2016,10,8,7,15,365.5,45.5,3.65,15.5,107.5,342.58,281.34
2016,10,8,7,30,466.0,58.0,3.7,16.0,155.0,441.14,366.13
2016,10,8,7,45,531.0,66.5,3.75,16.5,208.0,513.42,425.82
2016,10,8,8,0,596.0,75.0,3.8,17.0,261.0,587.35,483.48
2016,10,8,8,15,638.5,81.0,3.7,17.5,314.0,641.17,522.8
2016,10,8,8,30,681.0,87.0,3.6,18.0,367.0,694.34,560.14
2016,10,8,8,45,712.5,91.0,3.55,19.0,417.5,734.62,585.74
2016,10,8,9,0,744.0,95.0,3.5,20.0,468.0,768.7,606.12
2016,10,8,9,15,765.5,99.0,3.4,20.5,514.0,796.59,622.52
2016,10,8,9,30,787.0,103.0,3.3,21.0,560.0,821.57,636.62
2016,10,8,9,45,805.0,104.5,3.25,22.0,601.0,837.48,643.25
2016,10,8,10,0,823.0,106.0,3.2,23.0,642.0,850.06,647.62
2016,10,8,10,15,834.5,108.5,3.15,23.5,676.0,854.65,647.81
2016,10,8,10,30,846.0,111.0,3.1,24.0,710.0,855.66,645.74
2016,10,8,10,45,856.5,111.0,3.1,24.5,737.0,842.63,634.55
2016,10,8,11,0,867.0,111.0,3.1,25.0,764.0,833.43,626.29
2016,10,8,11,15,872.5,112.0,3.0,25.5,782.5,817.64,613.08
2016,10,8,11,30,878.0,113.0,2.9,26.0,801.0,798.43,597.77
2016,10,8,11,45,881.0,113.0,2.85,26.5,811.0,773.04,578.69
2016,10,8,12,0,884.0,113.0,2.8,27.0,821.0,744.54,557.51
2016,10,8,12,15,884.5,113.5,2.8,27.0,822.5,711.79,533.29
2016,10,8,12,30,885.0,114.0,2.8,27.0,824.0,676.3,506.72
2016,10,8,12,45,885.5,112.0,2.8,27.5,817.0,636.04,475.33
2016,10,8,13,0,886.0,110.0,2.8,28.0,810.0,593.44,441.65
2016,10,8,13,15,882.0,109.0,2.8,28.0,793.5,547.18,405.38
2016,10,8,13,30,878.0,108.0,2.8,28.0,777.0,499.29,366.9
2016,10,8,13,45,873.5,105.5,2.85,28.0,753.0,448.55,325.32
2016,10,8,14,0,869.0,103.0,2.9,28.0,729.0,396.67,281.71
2016,10,8,14,15,859.0,101.5,2.9,28.0,697.0,342.94,235.83
2016,10,8,14,30,849.0,100.0,2.9,28.0,665.0,282.64,184.73
2016,10,8,14,45,829.0,100.0,2.9,28.0,625.0,227.42,138.8
2016,10,8,15,0,809.0,100.0,2.9,28.0,585.0,173.72,97.57
2016,10,8,15,15,789.5,97.0,2.9,28.0,540.0,119.6,63.85
2016,10,8,15,30,770.0,94.0,2.9,28.0,495.0,67.51,50.99
2016,10,8,15,45,750.0,88.0,2.9,28.0,446.5,64.24,48.48
2016,10,8,16,0,730.0,82.0,2.9,28.0,398.0,61.46,46.32
2016,10,8,16,15,693.0,76.5,2.7,27.0,345.0,53.53,39.96
2016,10,8,16,30,656.0,71.0,2.5,26.0,292.0,51.13,38.18
2016,10,8,16,45,606.5,63.5,2.3,25.5,239.0,46.99,34.74
2016,10,8,17,0,557.0,56.0,2.1,25.0,186.0,42.7,31.01
2016,10,8,17,15,467.5,46.5,1.95,24.0,135.0,36.41,25.41
2016,10,8,17,30,378.0,37.0,1.8,23.0,84.0,29.95,19.29
2016,10,8,17,45,189.0,18.5,1.65,22.5,42.0,14.73,2.71
2016,10,8,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,201.5,13.5,2.0,13.5,33.0,133.35,0.0
2016,10,9,7,0,403.0,27.0,2.2,14.0,66.0,331.94,254.34
2016,10,9,7,15,507.0,36.0,2.25,14.5,118.0,418.8,342.15
2016,10,9,7,30,611.0,45.0,2.3,15.0,170.0,520.52,427.36
2016,10,9,7,45,670.5,50.5,2.4,16.0,226.0,589.54,481.81
2016,10,9,8,0,730.0,56.0,2.5,17.0,282.0,659.43,533.78
2016,10,9,8,15,768.5,60.5,2.6,17.5,337.5,711.65,571.1
2016,10,9,8,30,807.0,65.0,2.7,18.0,393.0,762.68,606.25
2016,10,9,8,45,639.5,116.0,2.85,19.0,397.5,701.81,558.0
2016,10,9,9,0,472.0,167.0,3.0,20.0,402.0,617.71,490.93
2016,10,9,9,15,494.0,178.5,2.9,20.5,445.0,650.38,512.97
2016,10,9,9,30,516.0,190.0,2.8,21.0,488.0,681.06,532.35
2016,10,9,9,45,719.5,135.0,2.75,22.0,583.0,799.9,615.19
2016,10,9,10,0,923.0,80.0,2.7,23.0,678.0,895.84,676.24
2016,10,9,10,15,933.0,81.5,2.7,23.0,713.0,898.26,675.63
2016,10,9,10,30,943.0,83.0,2.7,23.0,748.0,896.88,673.46
2016,10,9,10,45,949.5,84.0,2.7,23.5,775.0,888.15,665.23
2016,10,9,11,0,956.0,85.0,2.7,24.0,802.0,875.62,654.69
2016,10,9,11,15,960.5,86.0,2.7,24.0,821.0,857.7,641.97
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,836.1,626.89
2016,10,9,11,45,964.5,89.0,2.75,24.5,849.5,808.15,606.71
2016,10,9,12,0,964.0,91.0,2.8,25.0,859.0,776.93,584.35
2016,10,9,12,15,964.5,91.0,2.85,25.0,860.0,741.36,558.95
2016,10,9,12,30,965.0,91.0,2.9,25.0,861.0,702.83,530.25
2016,10,9,12,45,963.0,91.0,2.95,25.5,853.0,660.0,496.81
2016,10,9,13,0,961.0,91.0,3.0,26.0,845.0,614.74,460.88
2016,10,9,13,15,957.0,90.0,3.05,26.0,828.5,565.36,421.95
2016,10,9,13,30,953.0,89.0,3.1,26.0,812.0,514.17,380.49
2016,10,9,13,45,945.5,88.5,3.15,26.0,786.0,460.37,335.85
2016,10,9,14,0,938.0,88.0,3.2,26.0,760.0,405.53,289.18
2016,10,9,14,15,929.0,87.0,3.2,25.5,727.0,349.04,240.75
2016,10,9,14,30,920.0,86.0,3.2,25.0,694.0,292.15,191.57
2016,10,9,14,45,905.5,84.5,3.2,25.0,653.5,233.71,142.16
2016,10,9,15,0,891.0,83.0,3.2,25.0,613.0,175.98,97.39
2016,10,9,15,15,873.0,80.5,3.05,24.5,566.5,118.23,62.08
2016,10,9,15,30,855.0,78.0,2.9,24.0,520.0,56.25,42.36
2016,10,9,15,45,828.0,75.5,2.75,24.0,468.0,55.68,42.06
2016,10,9,16,0,801.0,73.0,2.6,24.0,416.0,55.14,41.75
2016,10,9,16,15,765.0,68.5,2.3,23.0,361.0,52.98,40.21
2016,10,9,16,30,729.0,64.0,2.0,22.0,306.0,50.78,38.57
2016,10,9,16,45,670.5,58.5,1.75,21.5,249.5,47.59,35.88
2016,10,9,17,0,612.0,53.0,1.5,21.0,193.0,40.6,29.73
2016,10,9,17,15,518.5,44.0,1.5,20.5,139.5,34.57,24.2
2016,10,9,17,30,425.0,35.0,1.5,20.0,86.0,28.4,18.16
2016,10,9,17,45,212.5,17.5,1.5,19.5,43.0,13.97,1.08
2016,10,9,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
