Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.0,13.5,3.8,21.5,15.5,28.32,0.0
2016,10,20,7,0,56.0,27.0,4.2,22.0,31.0,78.51,37.77
2016,10,20,7,15,146.5,48.0,4.5,22.0,71.0,180.8,140.4
2016,10,20,7,30,237.0,69.0,4.8,22.0,111.0,269.82,217.81
2016,10,20,7,45,118.5,38.0,5.1,22.5,59.0,137.34,110.89
2016,10,20,8,0,0.0,7.0,5.4,23.0,7.0,6.15,0.0
2016,10,20,8,15,143.5,75.5,5.7,23.0,129.0,207.03,169.26
2016,10,20,8,30,287.0,144.0,6.0,23.0,251.0,407.3,331.94
2016,10,20,8,45,311.5,162.0,6.3,23.0,293.5,448.64,363.87
2016,10,20,9,0,336.0,180.0,6.6,23.0,336.0,489.18,395.06
2016,10,20,9,15,168.0,94.5,6.7,23.5,172.5,248.29,200.98
2016,10,20,9,30,0.0,9.0,6.8,24.0,9.0,7.93,0.83
2016,10,20,9,45,0.0,10.5,6.9,24.5,10.5,9.26,1.89
2016,10,20,10,0,0.0,12.0,7.0,25.0,12.0,10.59,2.94
2016,10,20,10,15,3.0,105.5,7.0,25.0,108.0,96.37,72.09
2016,10,20,10,30,6.0,199.0,7.0,25.0,204.0,186.23,143.14
2016,10,20,10,45,24.0,249.5,7.0,25.5,267.0,247.6,190.96
2016,10,20,11,0,42.0,300.0,7.0,26.0,330.0,318.45,245.19
2016,10,20,11,15,175.5,320.5,6.95,26.0,450.0,443.64,343.21
2016,10,20,11,30,309.0,341.0,6.9,26.0,570.0,558.72,430.8
2016,10,20,11,45,372.5,324.5,6.9,26.5,603.5,571.86,439.81
2016,10,20,12,0,436.0,308.0,6.9,27.0,637.0,585.75,449.15
2016,10,20,12,15,637.5,218.0,6.9,27.0,699.0,612.64,470.91
2016,10,20,12,30,839.0,128.0,6.9,27.0,761.0,621.48,477.87
2016,10,20,12,45,588.5,231.5,6.9,27.5,673.0,534.45,407.64
2016,10,20,13,0,338.0,335.0,6.9,28.0,585.0,459.03,347.48
2016,10,20,13,15,591.5,225.5,6.9,28.0,651.0,464.77,350.02
2016,10,20,13,30,845.0,116.0,6.9,28.0,717.0,448.6,332.49
2016,10,20,13,45,843.0,112.0,6.9,28.0,693.5,398.48,289.13
2016,10,20,14,0,841.0,108.0,6.9,28.0,670.0,347.17,244.09
2016,10,20,14,15,830.0,106.0,6.85,27.5,638.5,294.15,198.06
2016,10,20,14,30,819.0,104.0,6.8,27.0,607.0,241.25,152.77
2016,10,20,14,45,803.0,101.5,6.8,27.0,568.0,187.61,109.55
2016,10,20,15,0,787.0,99.0,6.8,27.0,529.0,135.15,73.73
2016,10,20,15,15,765.5,95.5,6.7,26.5,484.5,83.21,51.34
2016,10,20,15,30,744.0,92.0,6.6,26.0,440.0,61.37,46.52
2016,10,20,15,45,721.5,85.5,6.5,26.0,392.5,58.56,44.3
2016,10,20,16,0,699.0,79.0,6.4,26.0,345.0,55.61,41.92
2016,10,20,16,15,656.0,73.0,6.1,25.5,293.5,52.77,39.67
2016,10,20,16,30,613.0,67.0,5.8,25.0,242.0,49.86,37.27
2016,10,20,16,45,554.5,58.0,5.5,24.5,190.5,44.32,32.45
2016,10,20,17,0,496.0,49.0,5.2,24.0,139.0,38.57,27.25
2016,10,20,17,15,382.0,37.5,4.85,23.0,92.5,30.23,19.59
2016,10,20,17,30,268.0,26.0,4.5,22.0,46.0,21.6,8.41
2016,10,20,17,45,134.0,13.0,4.2,21.5,23.0,11.82,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,177.0,10.5,2.4,11.5,22.0,110.55,0.0
2016,10,21,7,0,354.0,21.0,2.6,12.0,44.0,263.51,131.15
2016,10,21,7,15,477.0,30.5,2.8,13.0,94.0,374.81,302.17
2016,10,21,7,30,600.0,40.0,3.0,14.0,144.0,484.57,399.25
2016,10,21,7,45,669.0,45.5,3.2,15.0,199.5,557.33,459.79
2016,10,21,8,0,738.0,51.0,3.4,16.0,255.0,631.29,517.75
2016,10,21,8,15,779.5,55.5,3.45,16.5,310.0,683.84,556.92
2016,10,21,8,30,821.0,60.0,3.5,17.0,365.0,735.26,593.59
2016,10,21,8,45,850.5,62.5,3.6,18.0,417.5,765.61,612.47
2016,10,21,9,0,880.0,65.0,3.7,19.0,470.0,800.87,634.45
2016,10,21,9,15,899.5,67.5,3.6,19.0,517.0,825.32,649.59
2016,10,21,9,30,919.0,70.0,3.5,19.0,564.0,846.61,662.35
2016,10,21,9,45,933.0,71.5,3.4,19.5,605.5,858.73,667.26
2016,10,21,10,0,947.0,73.0,3.3,20.0,647.0,867.23,669.74
2016,10,21,10,15,956.5,74.5,3.2,20.5,681.5,868.3,667.14
2016,10,21,10,30,966.0,76.0,3.1,21.0,716.0,865.53,662.08
2016,10,21,10,45,973.0,76.5,3.05,21.5,742.0,855.77,652.72
2016,10,21,11,0,980.0,77.0,3.0,22.0,768.0,842.2,640.98
2016,10,21,11,15,984.0,78.0,2.9,22.0,786.0,823.07,626.51
2016,10,21,11,30,988.0,79.0,2.8,22.0,804.0,800.26,609.67
2016,10,21,11,45,989.0,79.5,2.75,22.5,813.0,771.24,587.77
2016,10,21,12,0,990.0,80.0,2.7,23.0,822.0,738.89,562.36
2016,10,21,12,15,990.0,80.0,2.65,23.0,822.0,702.25,534.19
2016,10,21,12,30,990.0,80.0,2.6,23.0,822.0,662.64,503.35
2016,10,21,12,45,987.5,80.0,2.6,23.5,813.0,618.86,468.1
2016,10,21,13,0,985.0,80.0,2.6,24.0,804.0,572.67,430.31
2016,10,21,13,15,980.5,79.0,2.55,24.0,786.5,522.47,389.28
2016,10,21,13,30,976.0,78.0,2.5,24.0,769.0,470.49,345.78
2016,10,21,13,45,969.0,77.5,2.45,24.0,742.5,416.46,299.59
2016,10,21,14,0,962.0,77.0,2.4,24.0,716.0,361.34,251.56
2016,10,21,14,15,952.0,75.5,2.35,24.0,682.0,303.79,201.31
2016,10,21,14,30,942.0,74.0,2.3,24.0,648.0,245.97,151.62
2016,10,21,14,45,928.0,72.0,2.25,24.0,607.0,187.18,104.48
2016,10,21,15,0,914.0,70.0,2.2,24.0,566.0,129.07,65.45
2016,10,21,15,15,895.0,68.0,2.1,23.5,519.0,71.73,42.92
2016,10,21,15,30,876.0,66.0,2.0,23.0,472.0,57.14,43.51
2016,10,21,15,45,849.0,63.0,1.95,23.0,420.5,54.94,41.78
2016,10,21,16,0,822.0,60.0,1.9,23.0,369.0,46.76,34.86
2016,10,21,16,15,781.5,56.0,1.65,22.5,314.5,44.54,33.1
2016,10,21,16,30,741.0,52.0,1.4,22.0,260.0,42.32,31.25
2016,10,21,16,45,676.0,46.0,1.15,21.5,204.5,38.26,27.66
2016,10,21,17,0,611.0,40.0,0.9,21.0,149.0,34.16,23.84
2016,10,21,17,15,493.0,31.0,0.95,20.0,99.0,27.02,17.15
2016,10,21,17,30,375.0,22.0,1.0,19.0,49.0,19.76,6.35
2016,10,21,17,45,187.5,11.0,1.05,18.0,24.5,10.01,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,45,172.5,10.5,1.0,11.5,21.0,107.53,0.0
2016,10,22,7,0,345.0,21.0,1.0,12.0,42.0,255.47,109.68
2016,10,22,7,15,470.0,30.5,1.2,12.5,91.5,368.63,293.86
2016,10,22,7,30,595.0,40.0,1.4,13.0,141.0,479.18,391.36
2016,10,22,7,45,662.0,46.0,1.65,14.0,196.0,550.81,450.59
2016,10,22,8,0,729.0,52.0,1.9,15.0,251.0,623.55,507.35
2016,10,22,8,15,771.0,56.5,2.05,16.0,305.5,676.12,545.53
2016,10,22,8,30,813.0,61.0,2.2,17.0,360.0,727.57,581.2
2016,10,22,8,45,840.5,64.5,2.35,18.0,412.0,764.67,605.13
2016,10,22,9,0,868.0,68.0,2.5,19.0,464.0,792.04,621.5
2016,10,22,9,15,887.5,70.5,2.55,19.5,511.0,816.18,635.81
2016,10,22,9,30,907.0,73.0,2.6,20.0,558.0,837.21,647.79
2016,10,22,9,45,920.0,75.0,2.65,21.0,599.0,848.93,652.0
2016,10,22,10,0,933.0,77.0,2.7,22.0,640.0,857.06,653.87
2016,10,22,10,15,943.0,78.5,2.65,22.0,674.0,858.46,653.04
2016,10,22,10,30,953.0,80.0,2.6,22.0,708.0,856.07,649.83
2016,10,22,10,45,959.0,82.0,2.6,22.5,734.0,847.22,641.51
2016,10,22,11,0,965.0,84.0,2.6,23.0,760.0,834.56,630.82
2016,10,22,11,15,969.5,84.5,2.6,23.5,778.0,815.42,615.9
2016,10,22,11,30,974.0,85.0,2.6,24.0,796.0,792.65,598.68
2016,10,22,11,45,974.5,86.0,2.6,24.5,804.5,764.04,577.56
2016,10,22,12,0,975.0,87.0,2.6,25.0,813.0,732.18,552.52
2016,10,22,12,15,975.0,87.0,2.6,25.0,813.0,695.92,525.1
2016,10,22,12,30,975.0,87.0,2.6,25.0,813.0,656.75,495.02
2016,10,22,12,45,971.5,87.5,2.6,25.5,804.0,613.38,460.29
2016,10,22,13,0,968.0,88.0,2.6,26.0,795.0,567.7,423.12
2016,10,22,13,15,963.0,87.0,2.6,26.0,777.5,517.95,382.88
2016,10,22,13,30,958.0,86.0,2.6,26.0,760.0,466.51,340.22
2016,10,22,13,45,950.0,85.5,2.65,26.0,733.5,412.94,294.92
2016,10,22,14,0,942.0,85.0,2.7,26.0,707.0,358.41,247.86
2016,10,22,14,15,931.5,83.5,2.7,26.0,673.0,301.74,198.78
2016,10,22,14,30,921.0,82.0,2.7,26.0,639.0,244.87,150.39
2016,10,22,14,45,904.5,80.5,2.75,26.0,598.0,187.22,104.9
2016,10,22,15,0,888.0,79.0,2.8,26.0,557.0,130.51,67.77
2016,10,22,15,15,867.5,76.0,2.8,25.5,510.0,65.75,39.99
2016,10,22,15,30,847.0,73.0,2.8,25.0,463.0,54.42,40.85
2016,10,22,15,45,817.0,70.0,2.8,25.0,411.5,53.3,40.03
2016,10,22,16,0,787.0,67.0,2.8,25.0,360.0,52.2,39.21
2016,10,22,16,15,744.0,62.0,2.45,24.0,305.5,49.41,37.05
2016,10,22,16,30,701.0,57.0,2.1,23.0,251.0,46.57,34.76
2016,10,22,16,45,631.5,50.5,1.8,22.0,196.5,42.27,31.03
2016,10,22,17,0,562.0,44.0,1.5,21.0,142.0,34.72,24.27
2016,10,22,17,15,439.5,33.5,1.5,20.0,93.0,27.02,17.04
2016,10,22,17,30,317.0,23.0,1.5,19.0,44.0,19.1,4.65
2016,10,22,17,45,158.5,11.5,1.55,18.5,22.0,10.46,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,0.5,1.8,13.5,0.5,0.45,0.0
2016,10,23,7,0,0.0,1.0,2.0,14.0,1.0,0.87,0.0
2016,10,23,7,15,0.0,3.0,2.1,14.5,3.0,2.63,0.0
2016,10,23,7,30,0.0,5.0,2.2,15.0,5.0,4.38,0.0
2016,10,23,7,45,0.0,7.0,2.35,15.5,7.0,6.14,0.0
2016,10,23,8,0,0.0,9.0,2.5,16.0,9.0,7.9,1.11
2016,10,23,8,15,0.0,11.0,2.55,16.5,11.0,9.67,2.61
2016,10,23,8,30,0.0,13.0,2.6,17.0,13.0,11.43,4.09
2016,10,23,8,45,259.0,76.0,2.65,17.5,193.5,312.26,260.3
2016,10,23,9,0,518.0,139.0,2.7,18.0,374.0,598.34,483.83
2016,10,23,9,15,506.0,159.5,2.9,18.5,408.5,613.28,490.93
2016,10,23,9,30,494.0,180.0,3.1,19.0,443.0,625.19,497.47
2016,10,23,9,45,435.0,212.5,3.35,20.0,456.5,608.88,481.15
2016,10,23,10,0,376.0,245.0,3.6,21.0,470.0,576.56,453.43
2016,10,23,10,15,363.5,263.5,3.7,21.5,491.0,578.73,452.91
2016,10,23,10,30,351.0,282.0,3.8,22.0,512.0,579.01,450.88
2016,10,23,10,45,608.0,196.5,3.95,22.5,613.0,698.17,542.03
2016,10,23,11,0,865.0,111.0,4.1,23.0,714.0,788.29,607.49
2016,10,23,11,15,567.0,227.0,4.1,23.0,626.5,658.9,508.41
2016,10,23,11,30,269.0,343.0,4.1,23.0,539.0,528.31,406.25
2016,10,23,11,45,391.0,307.0,4.15,23.5,595.0,563.79,433.78
2016,10,23,12,0,513.0,271.0,4.2,24.0,651.0,597.89,458.53
2016,10,23,12,15,507.0,273.0,4.15,24.0,649.0,571.22,437.34
2016,10,23,12,30,501.0,275.0,4.1,24.0,647.0,543.34,415.32
2016,10,23,12,45,473.0,283.5,4.1,24.0,631.0,507.96,387.41
2016,10,23,13,0,445.0,292.0,4.1,24.0,615.0,473.33,359.86
2016,10,23,13,15,650.0,202.0,4.05,24.0,662.5,466.11,351.8
2016,10,23,13,30,855.0,112.0,4.0,24.0,710.0,440.21,326.67
2016,10,23,13,45,480.0,209.5,3.95,24.5,543.0,336.53,248.76
2016,10,23,14,0,105.0,307.0,3.9,25.0,376.0,278.75,210.58
2016,10,23,14,15,375.0,233.0,3.8,25.0,461.5,271.0,195.21
2016,10,23,14,30,645.0,159.0,3.7,25.0,547.0,236.75,155.97
2016,10,23,14,45,717.5,127.0,3.6,25.0,532.0,181.52,109.01
2016,10,23,15,0,790.0,95.0,3.5,25.0,517.0,124.64,67.56
2016,10,23,15,15,767.0,91.5,3.15,24.5,472.0,72.88,56.4
2016,10,23,15,30,744.0,88.0,2.8,24.0,427.0,65.22,50.23
2016,10,23,15,45,714.5,82.5,2.5,23.5,378.5,56.88,43.37
2016,10,23,16,0,685.0,77.0,2.2,23.0,330.0,54.53,41.57
2016,10,23,16,15,637.5,71.5,2.05,22.5,278.5,52.0,39.54
2016,10,23,16,30,590.0,66.0,1.9,22.0,227.0,49.45,37.39
2016,10,23,16,45,520.5,57.0,1.75,21.5,176.0,43.84,32.42
2016,10,23,17,0,451.0,48.0,1.6,21.0,125.0,38.06,27.09
2016,10,23,17,15,326.5,36.0,1.6,20.5,80.5,29.22,18.73
2016,10,23,17,30,202.0,24.0,1.6,20.0,36.0,20.08,3.4
2016,10,23,17,45,101.0,12.0,1.6,20.0,18.0,10.91,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,45,59.5,11.5,0.85,17.5,15.0,43.93,0.0
2016,10,24,7,0,119.0,23.0,0.9,18.0,30.0,126.03,27.87
2016,10,24,7,15,243.5,38.0,1.1,18.5,71.5,238.46,184.72
2016,10,24,7,30,368.0,53.0,1.3,19.0,113.0,344.38,276.74
2016,10,24,7,45,446.5,62.5,1.5,19.5,162.5,422.11,341.68
2016,10,24,8,0,525.0,72.0,1.7,20.0,212.0,501.12,404.98
2016,10,24,8,15,436.5,100.5,1.95,21.0,234.0,474.68,382.8
2016,10,24,8,30,348.0,129.0,2.2,22.0,256.0,446.83,358.74
2016,10,24,8,45,534.0,109.5,2.5,23.0,334.5,577.6,459.71
2016,10,24,9,0,720.0,90.0,2.8,24.0,413.0,706.37,551.98
2016,10,24,9,15,743.5,93.5,2.75,24.5,457.5,728.93,564.31
2016,10,24,9,30,767.0,97.0,2.7,25.0,502.0,753.05,578.31
2016,10,24,9,45,449.0,186.0,2.65,25.5,428.0,589.78,455.07
2016,10,24,10,0,131.0,275.0,2.6,26.0,354.0,396.91,304.53
2016,10,24,10,15,128.0,291.0,2.5,26.5,371.5,405.45,310.0
2016,10,24,10,30,125.0,307.0,2.4,27.0,389.0,413.14,313.96
2016,10,24,10,45,157.0,320.5,2.35,27.5,427.0,444.55,336.18
2016,10,24,11,0,189.0,334.0,2.3,28.0,465.0,473.94,356.42
2016,10,24,11,15,263.5,329.5,2.3,28.0,517.5,523.8,392.71
2016,10,24,11,30,338.0,325.0,2.3,28.0,570.0,559.16,418.03
2016,10,24,11,45,224.0,340.5,2.3,28.5,503.5,472.83,353.04
2016,10,24,12,0,110.0,356.0,2.3,29.0,437.0,394.77,294.12
2016,10,24,12,15,465.0,243.5,2.3,29.0,586.0,517.28,387.07
2016,10,24,12,30,820.0,131.0,2.3,29.0,735.0,600.9,446.9
2016,10,24,12,45,817.5,130.0,2.3,29.0,726.5,561.34,415.7
2016,10,24,13,0,815.0,129.0,2.3,29.0,718.0,519.88,383.17
2016,10,24,13,15,809.0,128.0,2.3,29.0,701.0,475.16,347.43
2016,10,24,13,30,803.0,127.0,2.3,29.0,684.0,429.26,309.88
2016,10,24,13,45,793.5,125.0,2.35,29.0,659.0,380.33,269.32
2016,10,24,14,0,784.0,123.0,2.4,29.0,634.0,331.03,227.71
2016,10,24,14,15,770.5,120.5,2.4,29.0,602.0,280.22,184.82
2016,10,24,14,30,757.0,118.0,2.4,29.0,570.0,224.29,138.93
2016,10,24,14,45,738.0,115.0,2.45,29.0,531.5,173.04,99.75
2016,10,24,15,0,719.0,112.0,2.5,29.0,493.0,123.39,68.4
2016,10,24,15,15,693.5,107.5,2.5,28.5,449.0,74.4,56.72
2016,10,24,15,30,668.0,103.0,2.5,28.0,405.0,69.43,52.92
2016,10,24,15,45,633.0,97.5,2.55,28.0,357.5,67.59,51.53
2016,10,24,16,0,598.0,92.0,2.6,28.0,310.0,65.72,50.1
2016,10,24,16,15,547.0,84.5,2.3,27.5,260.0,62.13,47.25
2016,10,24,16,30,496.0,77.0,2.0,27.0,210.0,58.47,44.2
2016,10,24,16,45,421.0,66.0,1.75,26.5,161.5,49.76,36.69
2016,10,24,17,0,346.0,55.0,1.5,26.0,113.0,42.16,29.87
2016,10,24,17,15,229.5,39.5,1.45,25.0,72.0,30.71,19.4
2016,10,24,17,30,113.0,24.0,1.4,24.0,31.0,18.92,0.67
2016,10,24,17,45,56.5,12.0,1.35,23.5,15.5,10.91,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.2,16.5,8.0,7.28,0.0
2016,10,25,7,0,0.0,16.0,1.3,17.0,16.0,14.1,0.0
2016,10,25,7,15,12.5,36.5,1.4,17.5,38.5,52.52,36.48
2016,10,25,7,30,25.0,57.0,1.5,18.0,61.0,84.24,64.65
2016,10,25,7,45,39.5,79.5,1.65,18.5,89.0,119.65,95.1
2016,10,25,8,0,54.0,102.0,1.8,19.0,117.0,154.58,124.58
2016,10,25,8,15,64.5,124.0,1.95,19.5,145.0,185.69,150.12
2016,10,25,8,30,75.0,146.0,2.1,20.0,173.0,216.59,174.86
2016,10,25,8,45,124.5,169.0,2.25,21.0,221.5,292.76,235.56
2016,10,25,9,0,174.0,192.0,2.4,22.0,270.0,355.85,284.18
2016,10,25,9,15,275.0,198.5,2.45,22.5,336.0,454.73,360.37
2016,10,25,9,30,376.0,205.0,2.5,23.0,402.0,539.74,423.74
2016,10,25,9,45,354.5,228.0,2.55,23.5,425.0,543.94,423.66
2016,10,25,10,0,333.0,251.0,2.6,24.0,448.0,545.94,422.51
2016,10,25,10,15,279.5,276.5,2.65,24.0,448.5,523.15,403.45
2016,10,25,10,30,226.0,302.0,2.7,24.0,449.0,486.91,374.87
2016,10,25,10,45,274.5,306.0,2.75,24.5,491.0,531.18,406.85
2016,10,25,11,0,323.0,310.0,2.8,25.0,533.0,560.57,427.27
2016,10,25,11,15,361.0,308.0,2.85,25.0,563.0,573.18,436.16
2016,10,25,11,30,399.0,306.0,2.9,25.0,593.0,582.86,442.9
2016,10,25,11,45,424.0,299.5,2.95,25.5,608.0,582.39,441.14
2016,10,25,12,0,449.0,293.0,3.0,26.0,623.0,572.16,432.39
2016,10,25,12,15,420.5,305.0,3.0,26.0,613.5,542.26,409.32
2016,10,25,12,30,392.0,317.0,3.0,26.0,604.0,510.36,384.82
2016,10,25,12,45,429.0,298.0,3.05,26.0,609.0,493.02,371.34
2016,10,25,13,0,466.0,279.0,3.1,26.0,614.0,469.72,352.8
2016,10,25,13,15,416.5,289.0,3.05,26.0,583.5,428.16,320.21
2016,10,25,13,30,367.0,299.0,3.0,26.0,553.0,390.17,290.37
2016,10,25,13,45,305.0,300.0,2.95,26.5,505.5,344.62,254.85
2016,10,25,14,0,243.0,301.0,2.9,27.0,458.0,308.97,227.39
2016,10,25,14,15,350.5,261.5,2.85,27.0,475.5,282.69,202.55
2016,10,25,14,30,458.0,222.0,2.8,27.0,493.0,244.3,167.45
2016,10,25,14,45,522.5,185.0,2.75,27.0,475.0,195.0,126.8
2016,10,25,15,0,587.0,148.0,2.7,27.0,457.0,138.9,86.17
2016,10,25,15,15,461.5,160.5,2.45,26.5,390.5,107.34,84.67
2016,10,25,15,30,336.0,173.0,2.2,26.0,324.0,121.97,97.31
2016,10,25,15,45,319.5,156.0,1.95,25.5,286.5,111.82,89.26
2016,10,25,16,0,303.0,139.0,1.7,25.0,249.0,101.26,80.77
2016,10,25,16,15,283.5,119.0,1.5,24.5,209.0,88.3,70.07
2016,10,25,16,30,264.0,99.0,1.3,24.0,169.0,74.82,58.68
2016,10,25,16,45,231.0,79.0,1.15,23.5,130.0,60.77,46.52
2016,10,25,17,0,198.0,59.0,1.0,23.0,91.0,46.22,33.66
2016,10,25,17,15,130.0,40.0,1.0,22.5,57.5,31.84,20.42
2016,10,25,17,30,62.0,21.0,1.0,22.0,24.0,17.09,0.0
2016,10,25,17,45,31.0,10.5,1.05,22.0,12.0,9.55,0.0
2016,10,25,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.0,10.0,1.25,16.5,13.5,46.99,0.0
2016,10,26,7,0,136.0,20.0,1.3,17.0,27.0,128.55,0.0
2016,10,26,7,15,262.0,34.0,1.5,17.5,68.5,244.0,188.12
2016,10,26,7,30,388.0,48.0,1.7,18.0,110.0,350.85,283.11
2016,10,26,7,45,469.5,56.5,1.95,19.0,159.5,428.08,348.06
2016,10,26,8,0,551.0,65.0,2.2,20.0,209.0,507.78,411.98
2016,10,26,8,15,601.0,71.5,2.5,21.0,259.0,563.52,454.26
2016,10,26,8,30,651.0,78.0,2.8,22.0,309.0,619.0,494.57
2016,10,26,8,45,685.0,82.5,3.1,23.0,357.5,658.71,521.84
2016,10,26,9,0,719.0,87.0,3.4,24.0,406.0,696.67,547.14
2016,10,26,9,15,743.0,90.5,3.3,24.5,450.0,719.66,560.56
2016,10,26,9,30,767.0,94.0,3.2,25.0,494.0,743.99,574.77
2016,10,26,9,45,783.0,97.5,3.15,25.5,532.5,758.87,582.32
2016,10,26,10,0,799.0,101.0,3.1,26.0,571.0,770.5,587.64
2016,10,26,10,15,811.5,103.0,3.0,26.5,603.0,774.27,587.3
2016,10,26,10,30,824.0,105.0,2.9,27.0,635.0,774.59,584.73
2016,10,26,10,45,830.5,107.5,2.8,27.5,659.5,767.3,577.07
2016,10,26,11,0,837.0,110.0,2.7,28.0,684.0,756.58,567.29
2016,10,26,11,15,842.5,111.0,2.65,28.0,700.5,740.16,555.16
2016,10,26,11,30,848.0,112.0,2.6,28.0,717.0,720.45,540.27
2016,10,26,11,45,860.0,107.5,2.55,28.5,727.5,693.51,519.08
2016,10,26,12,0,872.0,103.0,2.5,29.0,738.0,667.08,497.95
2016,10,26,12,15,576.0,223.5,2.45,29.0,643.0,563.45,419.62
2016,10,26,12,30,280.0,344.0,2.4,29.0,548.0,468.21,347.58
2016,10,26,12,45,573.5,223.0,2.4,29.5,635.0,504.75,374.31
2016,10,26,13,0,867.0,102.0,2.4,30.0,722.0,517.26,380.12
2016,10,26,13,15,526.5,216.0,2.4,30.0,590.0,415.53,304.39
2016,10,26,13,30,186.0,330.0,2.4,30.0,458.0,343.89,253.23
2016,10,26,13,45,186.5,317.5,2.4,30.0,442.0,319.28,234.39
2016,10,26,14,0,187.0,305.0,2.4,30.0,426.0,294.54,215.07
2016,10,26,14,15,95.0,241.0,2.35,30.0,302.5,217.65,159.75
2016,10,26,14,30,3.0,177.0,2.3,30.0,179.0,151.3,112.83
2016,10,26,14,45,383.0,136.5,2.3,30.0,336.5,142.25,90.51
2016,10,26,15,0,763.0,96.0,2.3,30.0,494.0,116.45,62.67
2016,10,26,15,15,739.5,92.5,2.25,29.5,450.5,67.28,50.61
2016,10,26,15,30,716.0,89.0,2.2,29.0,407.0,60.16,44.98
2016,10,26,15,45,684.0,84.0,2.2,29.0,359.0,58.27,43.54
2016,10,26,16,0,652.0,79.0,2.2,29.0,311.0,56.34,42.03
2016,10,26,16,15,602.5,72.5,1.9,28.0,261.0,53.09,39.52
2016,10,26,16,30,553.0,66.0,1.6,27.0,211.0,49.79,36.84
2016,10,26,16,45,480.5,56.5,1.35,26.5,161.5,43.76,31.57
2016,10,26,17,0,408.0,47.0,1.1,26.0,112.0,37.55,25.92
2016,10,26,17,15,282.5,33.5,1.1,25.0,70.5,27.29,16.35
2016,10,26,17,30,157.0,20.0,1.1,24.0,29.0,15.81,0.0
2016,10,26,17,45,78.5,10.0,1.1,23.5,14.5,9.1,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.0,10.0,1.45,17.5,12.0,34.61,0.0
2016,10,27,7,0,92.0,20.0,1.6,18.0,24.0,101.51,0.0
2016,10,27,7,15,209.0,36.5,1.75,18.5,63.5,213.67,162.67
2016,10,27,7,30,326.0,53.0,1.9,19.0,103.0,314.09,252.59
2016,10,27,7,45,411.5,63.0,2.05,20.0,152.0,390.63,317.07
2016,10,27,8,0,497.0,73.0,2.2,21.0,201.0,476.56,385.73
2016,10,27,8,15,549.5,80.5,2.05,22.0,251.0,534.35,428.72
2016,10,27,8,30,602.0,88.0,1.9,23.0,301.0,591.88,468.9
2016,10,27,8,45,643.0,92.5,1.8,24.0,349.5,636.23,497.51
2016,10,27,9,0,684.0,97.0,1.7,25.0,398.0,679.01,523.86
2016,10,27,9,15,710.0,101.0,1.5,25.5,442.0,707.3,539.3
2016,10,27,9,30,736.0,105.0,1.3,26.0,486.0,733.0,552.4
2016,10,27,9,45,756.0,108.0,1.15,26.5,525.0,749.84,559.47
2016,10,27,10,0,776.0,111.0,1.0,27.0,564.0,760.33,562.13
2016,10,27,10,15,789.5,113.5,1.05,27.5,596.5,765.43,563.74
2016,10,27,10,30,803.0,116.0,1.1,28.0,629.0,767.1,563.25
2016,10,27,10,45,812.5,117.5,1.2,28.5,654.5,761.13,558.42
2016,10,27,11,0,822.0,119.0,1.3,29.0,680.0,751.73,551.47
2016,10,27,11,15,828.5,120.0,1.4,29.0,697.0,736.19,541.44
2016,10,27,11,30,835.0,121.0,1.5,29.0,714.0,717.35,528.39
2016,10,27,11,45,857.5,112.0,1.65,29.5,727.0,696.12,513.13
2016,10,27,12,0,880.0,103.0,1.8,30.0,740.0,669.14,493.49
2016,10,27,12,15,880.5,103.0,1.85,30.0,740.5,636.28,469.29
2016,10,27,12,30,881.0,103.0,1.9,30.0,741.0,600.79,442.67
2016,10,27,12,45,879.5,102.0,1.95,30.0,733.0,560.87,412.21
2016,10,27,13,0,878.0,101.0,2.0,30.0,725.0,518.79,379.34
2016,10,27,13,15,873.0,100.0,2.0,30.0,708.0,473.21,342.81
2016,10,27,13,30,868.0,99.0,2.0,30.0,691.0,426.15,304.19
2016,10,27,13,45,861.0,97.0,2.05,30.0,666.5,376.33,262.69
2016,10,27,14,0,854.0,95.0,2.1,30.0,642.0,325.67,219.75
2016,10,27,14,15,842.0,93.5,2.1,30.0,610.0,267.81,171.37
2016,10,27,14,30,830.0,92.0,2.1,30.0,578.0,215.24,128.1
2016,10,27,14,45,808.0,91.5,2.15,30.0,538.0,162.65,88.9
2016,10,27,15,0,786.0,91.0,2.2,30.0,498.0,111.86,59.07
2016,10,27,15,15,763.0,87.5,2.2,29.5,453.5,63.84,47.77
2016,10,27,15,30,740.0,84.0,2.2,29.0,409.0,62.76,47.17
2016,10,27,15,45,707.0,79.5,2.25,29.0,361.0,55.3,41.06
2016,10,27,16,0,674.0,75.0,2.3,29.0,313.0,53.59,39.72
2016,10,27,16,15,625.0,68.5,2.05,28.0,262.0,50.2,37.08
2016,10,27,16,30,576.0,62.0,1.8,27.0,211.0,46.73,34.24
2016,10,27,16,45,503.0,53.5,1.55,26.5,161.5,41.41,29.56
2016,10,27,17,0,430.0,45.0,1.3,26.0,112.0,35.96,24.54
2016,10,27,17,15,301.0,32.0,1.25,25.0,70.0,26.08,15.21
2016,10,27,17,30,172.0,19.0,1.2,24.0,28.0,15.79,0.0
2016,10,27,17,45,86.0,9.5,1.2,23.5,14.0,8.64,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,94.0,9.0,0.9,16.5,13.5,8.19,0.0
2016,10,28,7,0,188.0,18.0,0.9,17.0,27.0,154.29,0.0
2016,10,28,7,15,323.5,30.5,1.0,17.5,70.0,276.96,209.67
2016,10,28,7,30,459.0,43.0,1.1,18.0,113.0,389.17,310.8
2016,10,28,7,45,541.0,50.5,1.25,18.5,164.5,466.43,375.8
2016,10,28,8,0,623.0,58.0,1.4,19.0,216.0,546.28,439.2
2016,10,28,8,15,671.5,63.5,1.5,20.0,268.0,600.71,478.95
2016,10,28,8,30,720.0,69.0,1.6,21.0,320.0,650.48,513.49
2016,10,28,8,45,754.0,72.5,1.75,22.0,370.0,690.45,539.96
2016,10,28,9,0,788.0,76.0,1.9,23.0,420.0,728.3,564.19
2016,10,28,9,15,810.5,79.0,2.0,23.5,465.0,754.01,580.05
2016,10,28,9,30,833.0,82.0,2.1,24.0,510.0,776.77,593.75
2016,10,28,9,45,850.0,84.0,2.25,25.0,549.5,790.75,600.52
2016,10,28,10,0,867.0,86.0,2.4,26.0,589.0,794.91,600.57
2016,10,28,10,15,878.0,87.5,2.45,26.0,622.0,797.0,601.06
2016,10,28,10,30,889.0,89.0,2.5,26.0,655.0,795.57,599.29
2016,10,28,10,45,898.0,90.0,2.55,26.5,680.5,788.45,592.63
2016,10,28,11,0,907.0,91.0,2.6,27.0,706.0,777.74,583.7
2016,10,28,11,15,664.5,192.0,2.6,27.0,649.0,688.63,517.85
2016,10,28,11,30,422.0,293.0,2.6,27.0,592.0,581.98,437.73
2016,10,28,11,45,673.5,191.5,2.6,27.5,674.5,647.77,487.01
2016,10,28,12,0,925.0,90.0,2.6,28.0,757.0,682.3,511.67
2016,10,28,12,15,645.5,204.0,2.6,28.0,669.5,586.1,438.28
2016,10,28,12,30,366.0,318.0,2.6,28.0,582.0,492.27,367.4
2016,10,28,12,45,642.0,204.0,2.6,28.5,660.0,521.92,388.51
2016,10,28,13,0,918.0,90.0,2.6,29.0,738.0,525.47,387.41
2016,10,28,13,15,912.5,89.0,2.6,29.0,720.5,478.11,348.7
2016,10,28,13,30,907.0,88.0,2.6,29.0,703.0,429.23,308.08
2016,10,28,13,45,599.5,187.0,2.6,29.0,587.0,351.42,250.97
2016,10,28,14,0,292.0,286.0,2.6,29.0,471.0,304.97,220.84
2016,10,28,14,15,578.5,184.5,2.55,29.0,528.5,270.9,183.7
2016,10,28,14,30,865.0,83.0,2.5,29.0,586.0,218.44,129.73
2016,10,28,14,45,848.0,81.0,2.5,29.0,546.0,156.98,83.5
2016,10,28,15,0,831.0,79.0,2.5,29.0,506.0,103.28,52.03
2016,10,28,15,15,808.5,76.5,2.45,28.5,461.0,56.13,41.57
2016,10,28,15,30,786.0,74.0,2.4,28.0,416.0,55.48,41.29
2016,10,28,15,45,752.5,70.0,2.4,28.0,367.0,53.62,39.84
2016,10,28,16,0,719.0,66.0,2.4,28.0,318.0,51.74,38.35
2016,10,28,16,15,671.5,61.0,2.1,27.0,266.0,48.95,36.18
2016,10,28,16,30,624.0,56.0,1.8,26.0,214.0,42.19,30.51
2016,10,28,16,45,546.0,48.5,1.5,25.5,163.5,37.44,26.31
2016,10,28,17,0,468.0,41.0,1.2,25.0,113.0,32.62,21.82
2016,10,28,17,15,331.5,29.5,1.15,24.0,70.0,23.95,13.41
2016,10,28,17,30,195.0,18.0,1.1,23.0,27.0,14.96,0.0
2016,10,28,17,45,97.5,9.0,1.1,22.5,13.5,8.19,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,9.0,1.5,16.5,12.0,8.19,0.0
2016,10,29,7,0,146.0,18.0,1.6,17.0,24.0,127.57,0.0
2016,10,29,7,15,285.5,31.0,1.85,17.5,66.0,252.81,190.37
2016,10,29,7,30,425.0,44.0,2.1,18.0,108.0,366.51,294.95
2016,10,29,7,45,512.5,51.5,2.4,19.0,158.5,446.47,362.94
2016,10,29,8,0,600.0,59.0,2.7,20.0,209.0,529.22,429.74
2016,10,29,8,15,649.5,64.5,2.75,20.5,260.5,583.7,471.21
2016,10,29,8,30,699.0,70.0,2.8,21.0,312.0,637.85,510.67
2016,10,29,8,45,738.0,72.5,2.9,22.0,361.5,675.52,535.67
2016,10,29,9,0,777.0,75.0,3.0,23.0,411.0,715.72,561.78
2016,10,29,9,15,799.0,78.0,3.05,23.5,455.5,740.85,577.23
2016,10,29,9,30,821.0,81.0,3.1,24.0,500.0,763.08,590.49
2016,10,29,9,45,837.5,83.0,3.15,25.0,539.0,776.59,596.34
2016,10,29,10,0,854.0,85.0,3.2,26.0,578.0,780.41,595.45
2016,10,29,10,15,865.5,87.0,3.2,26.5,610.5,783.53,595.19
2016,10,29,10,30,877.0,89.0,3.2,27.0,643.0,783.14,592.63
2016,10,29,10,45,884.0,90.0,3.25,27.5,667.5,774.65,584.88
2016,10,29,11,0,891.0,91.0,3.3,28.0,692.0,762.69,574.94
2016,10,29,11,15,895.5,92.0,3.3,28.0,708.5,745.45,562.4
2016,10,29,11,30,900.0,93.0,3.3,28.0,725.0,724.85,547.42
2016,10,29,11,45,904.5,92.5,3.35,28.5,734.0,699.47,527.14
2016,10,29,12,0,909.0,92.0,3.4,29.0,743.0,670.92,504.38
2016,10,29,12,15,908.5,92.0,3.4,29.0,742.5,636.76,478.06
2016,10,29,12,30,908.0,92.0,3.4,29.0,742.0,599.95,449.3
2016,10,29,12,45,905.5,91.0,3.45,29.5,733.5,558.71,415.98
2016,10,29,13,0,903.0,90.0,3.5,30.0,725.0,515.34,380.37
2016,10,29,13,15,898.0,89.5,3.5,30.0,708.0,469.38,342.64
2016,10,29,13,30,893.0,89.0,3.5,30.0,691.0,421.87,302.78
2016,10,29,13,45,885.0,87.5,3.55,30.0,665.5,371.2,259.75
2016,10,29,14,0,877.0,86.0,3.6,30.0,640.0,319.73,215.44
2016,10,29,14,15,865.5,84.5,3.6,30.0,608.0,266.89,170.23
2016,10,29,14,30,854.0,83.0,3.6,30.0,576.0,214.05,126.54
2016,10,29,14,45,827.0,84.5,3.6,30.0,535.0,154.85,82.74
2016,10,29,15,0,800.0,86.0,3.6,30.0,494.0,104.5,54.53
2016,10,29,15,15,776.5,82.5,3.55,29.5,449.5,60.48,45.04
2016,10,29,15,30,753.0,79.0,3.5,29.0,405.0,59.25,44.27
2016,10,29,15,45,718.0,75.0,3.45,29.0,356.0,57.54,42.97
2016,10,29,16,0,683.0,71.0,3.4,29.0,307.0,50.9,37.47
2016,10,29,16,15,633.0,65.5,3.0,28.0,256.5,48.16,35.35
2016,10,29,16,30,583.0,60.0,2.6,27.0,206.0,45.4,33.09
2016,10,29,16,45,503.0,51.5,2.25,26.5,156.0,39.97,28.29
2016,10,29,17,0,423.0,43.0,1.9,26.0,106.0,34.44,23.17
2016,10,29,17,15,285.0,30.5,1.75,25.0,65.0,24.93,13.88
2016,10,29,17,30,147.0,18.0,1.6,24.0,24.0,14.28,0.0
2016,10,29,17,45,73.5,9.0,1.5,23.5,12.0,8.19,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
