Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,15,750.5,43.5,4.1,6.5,218.5,574.41,490.66
2016,11,19,8,30,807.0,48.0,4.3,7.0,271.0,631.11,538.0
2016,11,19,8,45,842.0,51.0,4.5,8.0,321.0,663.91,563.1
2016,11,19,9,0,877.0,54.0,4.7,9.0,371.0,700.58,590.15
2016,11,19,9,15,901.0,56.5,4.7,9.5,417.0,726.39,607.97
2016,11,19,9,30,925.0,59.0,4.7,10.0,463.0,749.3,623.13
2016,11,19,9,45,941.0,61.0,4.7,10.5,503.0,762.57,630.61
2016,11,19,10,0,957.0,63.0,4.7,11.0,543.0,772.37,635.43
2016,11,19,10,15,968.0,64.0,4.6,11.5,576.5,773.73,633.34
2016,11,19,10,30,979.0,65.0,4.5,12.0,610.0,771.4,628.62
2016,11,19,10,45,986.5,66.5,4.45,12.5,636.0,763.42,620.11
2016,11,19,11,0,994.0,68.0,4.4,13.0,662.0,751.68,609.0
2016,11,19,11,15,998.5,68.5,4.3,13.5,679.5,733.1,591.57
2016,11,19,11,30,1003.0,69.0,4.2,14.0,697.0,710.94,571.21
2016,11,19,11,45,1004.0,70.0,4.15,14.5,706.0,683.64,547.11
2016,11,19,12,0,1005.0,71.0,4.1,15.0,715.0,653.06,520.28
2016,11,19,12,15,1004.5,71.0,4.05,15.0,715.0,617.52,490.23
2016,11,19,12,30,1004.0,71.0,4.0,15.0,715.0,579.12,457.33
2016,11,19,12,45,1001.0,71.0,3.95,15.0,706.5,536.82,420.66
2016,11,19,13,0,998.0,71.0,3.9,15.0,698.0,492.18,381.25
2016,11,19,13,15,993.0,70.0,3.8,15.0,681.0,443.73,337.85
2016,11,19,13,30,988.0,69.0,3.7,15.0,664.0,393.55,292.12
2016,11,19,13,45,979.5,68.5,3.65,15.5,639.0,341.27,243.7
2016,11,19,14,0,971.0,68.0,3.6,16.0,614.0,288.02,194.57
2016,11,19,14,15,959.5,66.5,3.5,15.5,581.0,232.66,145.79
2016,11,19,14,30,948.0,65.0,3.4,15.0,548.0,177.15,100.34
2016,11,19,14,45,926.5,65.0,3.35,15.0,508.0,122.07,63.39
2016,11,19,15,0,905.0,65.0,3.3,15.0,468.0,68.28,43.14
2016,11,19,15,15,881.0,62.5,3.15,14.5,423.0,54.84,43.23
2016,11,19,15,30,857.0,60.0,3.0,14.0,378.0,47.08,36.52
2016,11,19,15,45,822.0,56.5,2.9,14.0,328.5,45.11,34.83
2016,11,19,16,0,787.0,53.0,2.8,14.0,279.0,43.16,33.09
2016,11,19,16,15,731.5,48.0,2.4,13.0,227.0,39.84,30.17
2016,11,19,16,30,676.0,43.0,2.0,12.0,175.0,36.53,27.09
2016,11,19,16,45,579.0,35.5,1.6,11.0,125.0,30.75,21.59
2016,11,19,17,0,482.0,28.0,1.2,10.0,75.0,24.94,15.24
2016,11,19,17,15,241.0,14.0,1.2,9.5,37.5,12.2,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,12.0,1.1,3.5,31.0,138.07,0.0
2016,11,20,7,30,463.0,24.0,1.2,4.0,62.0,324.85,233.11
2016,11,20,7,45,567.5,31.5,1.35,5.0,111.0,412.23,340.3
2016,11,20,8,0,672.0,39.0,1.5,6.0,160.0,501.22,419.14
2016,11,20,8,15,730.0,43.5,1.6,6.5,211.5,558.71,468.9
2016,11,20,8,30,788.0,48.0,1.7,7.0,263.0,615.9,515.11
2016,11,20,8,45,821.5,52.5,1.8,8.0,312.5,655.3,544.18
2016,11,20,9,0,855.0,57.0,1.9,9.0,362.0,686.62,565.87
2016,11,20,9,15,879.0,59.5,2.1,10.0,407.5,712.09,583.09
2016,11,20,9,30,903.0,62.0,2.3,11.0,453.0,734.77,597.75
2016,11,20,9,45,920.0,64.0,2.55,12.0,493.0,748.64,605.91
2016,11,20,10,0,937.0,66.0,2.8,13.0,533.0,759.13,611.46
2016,11,20,10,15,948.5,67.5,2.75,13.5,566.0,761.51,610.44
2016,11,20,10,30,960.0,69.0,2.7,14.0,599.0,760.25,606.92
2016,11,20,10,45,967.0,70.0,2.7,14.5,624.5,751.57,598.45
2016,11,20,11,0,974.0,71.0,2.7,15.0,650.0,739.24,587.42
2016,11,20,11,15,978.5,71.5,2.7,15.0,667.5,721.08,572.27
2016,11,20,11,30,983.0,72.0,2.7,15.0,685.0,699.4,554.35
2016,11,20,11,45,986.0,72.0,2.7,15.5,694.0,672.83,531.56
2016,11,20,12,0,989.0,72.0,2.7,16.0,703.0,642.99,506.02
2016,11,20,12,15,988.5,72.0,2.7,16.0,703.0,608.06,477.14
2016,11,20,12,30,988.0,72.0,2.7,16.0,703.0,570.31,445.46
2016,11,20,12,45,984.5,72.0,2.75,16.5,694.5,528.49,409.27
2016,11,20,13,0,981.0,72.0,2.8,17.0,686.0,484.41,370.48
2016,11,20,13,15,976.0,71.0,2.8,17.0,669.0,436.79,328.61
2016,11,20,13,30,971.0,70.0,2.8,17.0,652.0,387.47,284.41
2016,11,20,13,45,961.5,69.5,2.85,17.5,627.0,335.82,237.33
2016,11,20,14,0,952.0,69.0,2.9,18.0,602.0,283.31,189.58
2016,11,20,14,15,940.0,67.5,2.9,18.0,569.5,228.93,141.99
2016,11,20,14,30,928.0,66.0,2.9,18.0,537.0,174.45,97.84
2016,11,20,14,45,909.5,65.0,2.9,18.0,498.0,120.01,61.74
2016,11,20,15,0,891.0,64.0,2.9,18.0,459.0,66.58,41.83
2016,11,20,15,15,867.0,61.5,2.75,17.5,414.5,54.02,41.98
2016,11,20,15,30,843.0,59.0,2.6,17.0,370.0,46.25,35.34
2016,11,20,15,45,807.0,55.5,2.5,17.0,321.0,44.26,33.64
2016,11,20,16,0,771.0,52.0,2.4,17.0,272.0,42.28,31.9
2016,11,20,16,15,715.0,47.0,2.15,15.5,221.0,38.94,29.04
2016,11,20,16,30,659.0,42.0,1.9,14.0,170.0,35.6,26.01
2016,11,20,16,45,562.5,35.0,1.65,13.0,121.0,30.28,20.95
2016,11,20,17,0,466.0,28.0,1.4,12.0,72.0,24.97,15.01
2016,11,20,17,15,233.0,14.0,1.45,11.5,36.0,12.23,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,12.5,2.3,6.5,27.0,112.19,0.0
2016,11,21,7,30,369.0,25.0,2.6,7.0,54.0,277.06,191.3
2016,11,21,7,45,477.0,34.0,2.9,8.0,100.5,365.3,301.23
2016,11,21,8,0,585.0,43.0,3.2,9.0,147.0,448.37,376.66
2016,11,21,8,15,646.5,48.5,3.1,9.5,196.0,507.86,428.49
2016,11,21,8,30,708.0,54.0,3.0,10.0,245.0,567.15,477.31
2016,11,21,8,45,747.5,58.0,2.9,11.0,293.0,608.83,508.28
2016,11,21,9,0,787.0,62.0,2.8,12.0,341.0,648.74,536.25
2016,11,21,9,15,812.5,65.0,3.25,13.0,384.5,675.28,555.23
2016,11,21,9,30,838.0,68.0,3.7,14.0,428.0,699.08,571.63
2016,11,21,9,45,855.0,70.0,4.15,15.5,466.5,712.52,578.72
2016,11,21,10,0,872.0,72.0,4.6,17.0,505.0,717.35,579.79
2016,11,21,10,15,884.5,74.0,4.7,17.5,536.5,721.28,580.87
2016,11,21,10,30,897.0,76.0,4.8,18.0,568.0,721.77,579.47
2016,11,21,10,45,904.0,77.0,4.9,19.0,592.5,713.81,570.76
2016,11,21,11,0,911.0,78.0,5.0,20.0,617.0,702.43,559.04
2016,11,21,11,15,916.0,79.0,5.0,20.0,634.0,686.3,545.18
2016,11,21,11,30,921.0,80.0,5.0,20.0,651.0,666.84,528.66
2016,11,21,11,45,925.0,79.0,5.0,20.5,659.5,641.44,506.49
2016,11,21,12,0,929.0,78.0,5.0,21.0,668.0,612.95,481.7
2016,11,21,12,15,928.0,78.0,5.0,21.0,668.0,579.71,453.82
2016,11,21,12,30,927.0,78.0,5.0,21.0,668.0,543.86,423.35
2016,11,21,12,45,922.5,78.5,5.0,21.5,659.5,504.38,388.66
2016,11,21,13,0,918.0,79.0,5.0,22.0,651.0,462.86,351.72
2016,11,21,13,15,911.5,78.0,5.0,22.0,634.0,417.4,311.7
2016,11,21,13,30,905.0,77.0,5.0,22.0,617.0,370.52,269.76
2016,11,21,13,45,894.0,76.5,5.0,22.5,592.5,321.56,225.3
2016,11,21,14,0,883.0,76.0,5.0,23.0,568.0,272.02,180.61
2016,11,21,14,15,869.0,74.5,4.95,23.0,536.5,220.78,136.33
2016,11,21,14,30,855.0,73.0,4.9,23.0,505.0,169.73,95.62
2016,11,21,14,45,830.0,72.5,4.85,23.0,466.0,112.43,57.41
2016,11,21,15,0,805.0,72.0,4.8,23.0,427.0,63.27,39.42
2016,11,21,15,15,778.0,69.0,4.6,22.5,384.5,52.55,39.85
2016,11,21,15,30,751.0,66.0,4.4,22.0,342.0,51.26,38.91
2016,11,21,15,45,710.0,62.5,4.2,22.0,295.0,49.51,37.46
2016,11,21,16,0,669.0,59.0,4.0,22.0,248.0,47.82,35.99
2016,11,21,16,15,609.5,53.0,3.6,21.0,200.5,40.14,29.36
2016,11,21,16,30,550.0,47.0,3.2,20.0,153.0,36.52,26.1
2016,11,21,16,45,448.5,38.5,2.8,19.0,108.0,30.58,20.59
2016,11,21,17,0,347.0,30.0,2.4,18.0,63.0,24.55,14.12
2016,11,21,17,15,173.5,15.0,2.45,17.5,31.5,12.13,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,10.5,4.05,17.0,10.5,9.55,0.0
2016,11,22,7,30,0.0,21.0,4.0,17.0,21.0,18.88,6.73
2016,11,22,7,45,4.5,41.0,4.0,17.5,42.0,44.65,30.8
2016,11,22,8,0,9.0,61.0,4.0,18.0,63.0,68.36,51.42
2016,11,22,8,15,20.0,81.0,4.05,18.0,86.5,103.94,81.96
2016,11,22,8,30,31.0,101.0,4.1,18.0,110.0,131.99,105.93
2016,11,22,8,45,38.0,120.5,4.15,18.5,133.0,156.4,126.18
2016,11,22,9,0,45.0,140.0,4.2,19.0,156.0,180.53,145.77
2016,11,22,9,15,49.5,158.0,4.5,19.5,177.5,200.71,161.79
2016,11,22,9,30,54.0,176.0,4.8,20.0,199.0,220.57,177.31
2016,11,22,9,45,27.0,164.5,5.1,20.5,176.0,183.71,146.11
2016,11,22,10,0,0.0,153.0,5.4,21.0,153.0,140.96,110.18
2016,11,22,10,15,0.0,134.0,5.5,21.0,134.0,121.32,94.05
2016,11,22,10,30,0.0,115.0,5.6,21.0,115.0,102.88,78.89
2016,11,22,10,45,0.0,120.5,5.7,21.5,120.5,107.75,82.56
2016,11,22,11,0,0.0,126.0,5.8,22.0,126.0,112.58,86.17
2016,11,22,11,15,0.0,133.0,5.7,22.0,133.0,118.75,91.04
2016,11,22,11,30,0.0,140.0,5.6,22.0,140.0,124.87,95.85
2016,11,22,11,45,0.0,142.0,5.6,22.5,142.0,126.4,96.82
2016,11,22,12,0,0.0,144.0,5.6,23.0,144.0,127.92,97.8
2016,11,22,12,15,6.0,181.5,5.45,23.0,185.5,164.06,126.6
2016,11,22,12,30,12.0,219.0,5.3,23.0,227.0,198.98,154.16
2016,11,22,12,45,6.0,176.0,5.2,23.0,180.0,157.61,121.36
2016,11,22,13,0,0.0,133.0,5.1,23.0,133.0,117.25,89.28
2016,11,22,13,15,0.0,127.0,4.95,23.0,127.0,111.84,85.04
2016,11,22,13,30,0.0,121.0,4.8,23.0,121.0,106.47,80.82
2016,11,22,13,45,0.0,122.5,4.65,23.0,122.5,107.49,81.75
2016,11,22,14,0,0.0,124.0,4.5,23.0,124.0,108.4,82.61
2016,11,22,14,15,15.0,161.5,4.35,23.0,169.5,140.76,108.13
2016,11,22,14,30,30.0,199.0,4.2,23.0,215.0,162.3,124.85
2016,11,22,14,45,43.5,191.0,4.05,23.0,211.5,152.2,116.79
2016,11,22,15,0,57.0,183.0,3.9,23.0,208.0,140.19,108.43
2016,11,22,15,15,51.5,165.5,3.65,22.5,186.5,126.86,103.22
2016,11,22,15,30,46.0,148.0,3.4,22.0,165.0,114.51,93.13
2016,11,22,15,45,37.0,128.0,3.2,22.0,140.5,100.3,81.13
2016,11,22,16,0,28.0,108.0,3.0,22.0,116.0,85.75,68.66
2016,11,22,16,15,17.0,88.0,2.7,21.5,92.5,72.91,57.57
2016,11,22,16,30,6.0,68.0,2.4,21.0,69.0,56.89,43.48
2016,11,22,16,45,3.0,47.0,2.1,21.0,47.5,39.99,28.36
2016,11,22,17,0,0.0,26.0,1.8,21.0,26.0,22.77,12.41
2016,11,22,17,15,0.0,13.0,1.75,20.5,13.0,11.45,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,164.0,12.0,3.25,9.5,24.0,99.64,0.0
2016,11,23,7,30,328.0,24.0,3.4,10.0,48.0,247.46,153.23
2016,11,23,7,45,450.5,33.0,3.55,10.5,94.0,345.51,281.51
2016,11,23,8,0,573.0,42.0,3.7,11.0,140.0,436.18,363.96
2016,11,23,8,15,638.0,47.5,3.85,11.5,189.0,497.4,417.92
2016,11,23,8,30,703.0,53.0,4.0,12.0,238.0,558.59,469.25
2016,11,23,8,45,748.0,56.5,4.2,13.0,287.0,603.21,504.12
2016,11,23,9,0,793.0,60.0,4.4,14.0,336.0,646.22,536.17
2016,11,23,9,15,820.5,63.0,4.4,14.5,380.5,674.2,555.72
2016,11,23,9,30,848.0,66.0,4.4,15.0,425.0,699.46,572.73
2016,11,23,9,45,868.5,67.5,4.45,15.5,465.0,709.28,577.91
2016,11,23,10,0,889.0,69.0,4.5,16.0,505.0,721.73,585.14
2016,11,23,10,15,902.5,71.0,4.4,16.5,537.5,726.43,585.76
2016,11,23,10,30,916.0,73.0,4.3,17.0,570.0,727.61,583.87
2016,11,23,10,45,925.5,74.0,4.2,17.5,596.0,721.31,576.68
2016,11,23,11,0,935.0,75.0,4.1,18.0,622.0,711.44,566.43
2016,11,23,11,15,940.5,75.5,4.0,18.0,639.5,694.85,551.95
2016,11,23,11,30,946.0,76.0,3.9,18.0,657.0,674.84,534.78
2016,11,23,11,45,951.0,75.5,3.85,18.5,666.5,650.13,513.06
2016,11,23,12,0,956.0,75.0,3.8,19.0,676.0,622.16,488.63
2016,11,23,12,15,956.0,75.0,3.7,19.0,676.5,588.83,460.53
2016,11,23,12,30,956.0,75.0,3.6,19.0,677.0,552.73,429.77
2016,11,23,12,45,953.5,74.5,3.55,19.5,669.5,512.39,394.46
2016,11,23,13,0,951.0,74.0,3.5,20.0,662.0,469.8,356.72
2016,11,23,13,15,946.0,73.5,3.4,20.0,645.5,424.21,316.47
2016,11,23,13,30,941.0,73.0,3.3,20.0,629.0,376.96,274.1
2016,11,23,13,45,932.5,72.0,3.2,20.5,605.0,326.85,228.55
2016,11,23,14,0,924.0,71.0,3.1,21.0,581.0,275.85,182.49
2016,11,23,14,15,912.0,69.5,3.0,21.0,549.5,223.16,136.9
2016,11,23,14,30,900.0,68.0,2.9,21.0,518.0,170.39,94.79
2016,11,23,14,45,882.0,66.0,2.8,21.0,480.0,116.97,60.0
2016,11,23,15,0,864.0,64.0,2.7,21.0,442.0,64.57,40.97
2016,11,23,15,15,839.5,61.5,2.5,20.5,398.5,53.82,41.31
2016,11,23,15,30,815.0,59.0,2.3,20.0,355.0,46.19,34.85
2016,11,23,15,45,779.0,55.0,2.1,20.0,307.5,43.81,32.82
2016,11,23,16,0,743.0,51.0,1.9,20.0,260.0,41.41,30.72
2016,11,23,16,15,686.0,46.5,1.65,19.0,210.5,38.49,28.2
2016,11,23,16,30,629.0,42.0,1.4,18.0,161.0,35.61,25.55
2016,11,23,16,45,531.5,34.0,1.2,17.0,114.0,29.36,19.74
2016,11,23,17,0,434.0,26.0,1.0,16.0,67.0,23.01,12.9
2016,11,23,17,15,217.0,13.0,1.0,15.5,33.5,11.3,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,156.0,11.5,1.1,8.5,22.5,94.45,0.0
2016,11,24,7,30,312.0,23.0,1.2,9.0,45.0,235.02,135.05
2016,11,24,7,45,417.0,33.5,1.35,10.0,88.5,324.89,261.82
2016,11,24,8,0,522.0,44.0,1.5,11.0,132.0,411.85,339.27
2016,11,24,8,15,588.0,51.0,1.5,11.5,180.0,472.93,391.51
2016,11,24,8,30,654.0,58.0,1.5,12.0,228.0,534.76,441.59
2016,11,24,8,45,689.5,64.0,1.55,13.0,274.0,574.47,471.56
2016,11,24,9,0,725.0,70.0,1.6,14.0,320.0,608.83,496.07
2016,11,24,9,15,754.0,74.0,1.85,15.0,363.5,638.51,517.03
2016,11,24,9,30,783.0,78.0,2.1,16.0,407.0,665.61,535.49
2016,11,24,9,45,799.0,82.0,2.4,17.0,444.5,680.58,544.84
2016,11,24,10,0,815.0,86.0,2.7,18.0,482.0,692.41,551.75
2016,11,24,10,15,829.0,88.5,2.7,18.5,514.0,697.84,553.46
2016,11,24,10,30,843.0,91.0,2.7,19.0,546.0,699.89,552.53
2016,11,24,10,45,849.0,94.0,2.75,19.5,570.5,693.54,545.47
2016,11,24,11,0,855.0,97.0,2.8,20.0,595.0,683.85,535.96
2016,11,24,11,15,861.5,98.0,2.8,20.0,612.0,669.04,523.5
2016,11,24,11,30,868.0,99.0,2.8,20.0,629.0,650.96,508.49
2016,11,24,11,45,876.5,97.0,2.8,20.5,639.0,627.8,488.65
2016,11,24,12,0,885.0,95.0,2.8,21.0,649.0,600.17,465.27
2016,11,24,12,15,885.0,95.0,2.8,21.5,650.0,568.83,438.68
2016,11,24,12,30,885.0,95.0,2.8,22.0,651.0,534.93,409.71
2016,11,24,12,45,880.0,95.5,2.85,22.5,642.5,496.77,377.11
2016,11,24,13,0,875.0,96.0,2.9,23.0,634.0,454.94,341.1
2016,11,24,13,15,868.5,95.0,2.9,23.0,618.5,410.54,302.91
2016,11,24,13,30,862.0,94.0,2.9,23.0,603.0,364.83,262.92
2016,11,24,13,45,850.0,93.5,2.9,23.0,579.0,316.92,220.79
2016,11,24,14,0,838.0,93.0,2.9,23.0,555.0,268.65,178.4
2016,11,24,14,15,824.0,91.0,2.85,23.0,524.0,218.69,135.87
2016,11,24,14,30,810.0,89.0,2.8,23.0,493.0,169.1,96.83
2016,11,24,14,45,788.5,86.5,2.75,23.0,456.0,119.19,64.62
2016,11,24,15,0,767.0,84.0,2.7,23.0,419.0,70.97,46.83
2016,11,24,15,15,738.5,80.5,2.45,22.5,376.5,56.06,42.87
2016,11,24,15,30,710.0,77.0,2.2,22.0,334.0,54.85,42.03
2016,11,24,15,45,665.5,72.5,1.95,22.0,288.0,52.82,40.33
2016,11,24,16,0,621.0,68.0,1.7,22.0,242.0,50.83,38.6
2016,11,24,16,15,558.5,60.5,1.5,21.0,194.5,46.29,34.7
2016,11,24,16,30,496.0,53.0,1.3,20.0,147.0,41.69,30.56
2016,11,24,16,45,389.0,42.5,1.15,19.5,102.5,34.17,23.58
2016,11,24,17,0,282.0,32.0,1.0,19.0,58.0,26.47,15.36
2016,11,24,17,15,141.0,16.0,1.0,18.5,29.0,13.1,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.36,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.63,0.0
2016,11,25,7,45,0.0,6.0,1.75,15.5,6.0,5.26,0.0
2016,11,25,8,0,0.0,9.0,2.1,16.0,9.0,7.9,0.98
2016,11,25,8,15,0.0,12.5,2.35,16.0,12.5,10.98,3.68
2016,11,25,8,30,0.0,16.0,2.6,16.0,16.0,14.06,6.37
2016,11,25,8,45,0.0,19.5,2.85,16.5,19.5,17.15,9.0
2016,11,25,9,0,0.0,23.0,3.1,17.0,23.0,20.24,11.6
2016,11,25,9,15,0.0,26.5,3.2,17.0,26.5,23.34,14.2
2016,11,25,9,30,0.0,30.0,3.3,17.0,30.0,26.44,16.78
2016,11,25,9,45,0.0,26.5,3.45,17.5,26.5,23.35,14.09
2016,11,25,10,0,0.0,23.0,3.6,18.0,23.0,20.27,11.41
2016,11,25,10,15,0.0,55.0,3.65,18.0,55.0,48.6,35.07
2016,11,25,10,30,0.0,87.0,3.7,18.0,87.0,77.05,58.58
2016,11,25,10,45,0.0,106.0,3.8,18.0,106.0,94.39,72.74
2016,11,25,11,0,0.0,125.0,3.9,18.0,125.0,111.7,86.8
2016,11,25,11,15,0.0,75.5,3.9,18.0,75.5,66.85,49.86
2016,11,25,11,30,0.0,26.0,3.9,18.0,26.0,22.96,13.49
2016,11,25,11,45,0.0,26.5,3.9,18.0,26.5,23.41,13.85
2016,11,25,12,0,0.0,27.0,3.9,18.0,27.0,23.85,14.22
2016,11,25,12,15,0.0,41.0,3.85,18.0,41.0,36.25,24.5
2016,11,25,12,30,0.0,55.0,3.8,18.0,55.0,48.66,34.78
2016,11,25,12,45,8.5,140.5,3.75,18.0,146.0,127.9,99.75
2016,11,25,13,0,17.0,226.0,3.7,18.0,237.0,203.69,160.65
2016,11,25,13,15,8.5,191.5,3.65,18.0,197.0,169.7,133.36
2016,11,25,13,30,0.0,157.0,3.6,18.0,157.0,136.89,107.14
2016,11,25,13,45,0.0,149.0,3.55,18.0,149.0,129.61,101.4
2016,11,25,14,0,0.0,141.0,3.5,18.0,141.0,122.4,95.68
2016,11,25,14,15,0.0,135.5,3.45,18.0,135.5,117.24,91.65
2016,11,25,14,30,0.0,130.0,3.4,18.0,130.0,112.05,87.58
2016,11,25,14,45,0.0,117.5,3.35,18.0,117.5,101.33,78.94
2016,11,25,15,0,0.0,105.0,3.3,18.0,105.0,90.69,70.33
2016,11,25,15,15,0.0,94.0,3.15,17.5,94.0,81.51,66.02
2016,11,25,15,30,0.0,83.0,3.0,17.0,83.0,72.3,58.24
2016,11,25,15,45,0.0,71.0,2.95,17.0,71.0,62.21,49.46
2016,11,25,16,0,0.0,59.0,2.9,17.0,59.0,52.03,40.48
2016,11,25,16,15,0.0,46.5,2.7,16.5,46.5,41.04,30.73
2016,11,25,16,30,0.0,34.0,2.5,16.0,34.0,29.97,20.78
2016,11,25,16,45,0.0,23.0,2.35,15.5,23.0,20.24,11.93
2016,11,25,17,0,0.0,12.0,2.2,15.0,12.0,10.54,2.81
2016,11,25,17,15,0.0,6.0,2.1,14.5,6.0,5.26,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,54.0,12.5,2.05,10.0,16.0,40.17,0.0
2016,11,26,7,30,108.0,25.0,2.2,10.0,32.0,108.13,46.97
2016,11,26,7,45,205.0,43.0,2.4,10.5,71.0,209.14,167.3
2016,11,26,8,0,302.0,61.0,2.6,11.0,110.0,292.91,243.09
2016,11,26,8,15,371.5,73.5,2.55,11.5,154.0,355.78,298.1
2016,11,26,8,30,441.0,86.0,2.5,12.0,198.0,420.66,352.57
2016,11,26,8,45,492.0,94.5,2.45,13.0,242.5,468.99,390.88
2016,11,26,9,0,543.0,103.0,2.4,14.0,287.0,521.22,430.5
2016,11,26,9,15,577.5,110.0,2.35,14.5,328.5,556.24,456.08
2016,11,26,9,30,612.0,117.0,2.3,15.0,370.0,589.11,479.28
2016,11,26,9,45,639.5,121.0,2.25,16.0,407.5,611.41,492.97
2016,11,26,10,0,667.0,125.0,2.2,17.0,445.0,630.94,504.24
2016,11,26,10,15,685.0,128.5,2.15,17.5,476.5,640.31,508.59
2016,11,26,10,30,703.0,132.0,2.1,18.0,508.0,646.64,510.65
2016,11,26,10,45,537.5,185.0,2.05,18.5,480.5,571.01,449.74
2016,11,26,11,0,372.0,238.0,2.0,19.0,453.0,491.91,386.57
2016,11,26,11,15,321.5,256.5,1.95,19.0,446.0,465.65,365.34
2016,11,26,11,30,271.0,275.0,1.9,19.0,439.0,439.62,344.04
2016,11,26,11,45,520.0,204.5,1.85,19.5,525.5,514.63,401.29
2016,11,26,12,0,769.0,134.0,1.8,20.0,612.0,571.55,441.77
2016,11,26,12,15,517.0,210.5,1.75,20.0,532.0,475.75,367.01
2016,11,26,12,30,265.0,287.0,1.7,20.0,452.0,390.93,301.56
2016,11,26,12,45,144.5,261.5,1.65,20.5,351.5,296.54,229.11
2016,11,26,13,0,24.0,236.0,1.6,21.0,251.0,214.99,166.31
2016,11,26,13,15,12.0,203.0,1.55,21.0,211.0,180.59,139.75
2016,11,26,13,30,0.0,170.0,1.5,21.0,171.0,147.72,114.15
2016,11,26,13,45,4.0,178.0,1.5,21.0,180.5,154.51,119.66
2016,11,26,14,0,8.0,186.0,1.5,21.0,190.0,160.39,124.33
2016,11,26,14,15,15.5,188.0,1.5,21.0,195.5,161.2,124.83
2016,11,26,14,30,23.0,190.0,1.5,21.0,201.0,160.64,124.3
2016,11,26,14,45,41.0,185.0,1.5,21.0,203.5,147.83,113.89
2016,11,26,15,0,59.0,180.0,1.5,21.0,206.0,138.0,107.24
2016,11,26,15,15,52.5,163.0,1.45,20.5,184.5,125.09,102.28
2016,11,26,15,30,46.0,146.0,1.4,20.0,163.0,113.02,92.42
2016,11,26,15,45,38.0,126.5,1.4,20.0,139.5,99.13,80.65
2016,11,26,16,0,30.0,107.0,1.4,20.0,116.0,84.9,68.4
2016,11,26,16,15,20.0,87.0,1.25,19.5,92.5,70.01,55.47
2016,11,26,16,30,10.0,67.0,1.1,19.0,69.0,56.03,43.06
2016,11,26,16,45,5.0,46.5,0.95,18.5,47.5,39.51,28.21
2016,11,26,17,0,0.0,26.0,0.8,18.0,26.0,22.7,12.33
2016,11,26,17,15,0.0,13.0,0.85,17.5,13.0,11.45,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,93.5,11.5,3.3,12.5,17.5,60.09,0.0
2016,11,27,7,30,187.0,23.0,3.5,13.0,35.0,158.06,57.87
2016,11,27,7,45,297.0,36.5,3.75,13.5,74.5,253.46,200.93
2016,11,27,8,0,407.0,50.0,4.0,14.0,114.0,343.02,282.59
2016,11,27,8,15,210.0,71.0,4.3,14.5,104.5,235.15,195.47
2016,11,27,8,30,13.0,92.0,4.6,15.0,95.0,100.65,80.15
2016,11,27,8,45,19.0,110.0,4.9,15.5,115.5,121.58,98.06
2016,11,27,9,0,25.0,128.0,5.2,16.0,136.0,152.67,124.01
2016,11,27,9,15,27.5,145.0,5.4,16.5,155.5,170.34,138.3
2016,11,27,9,30,30.0,162.0,5.6,17.0,175.0,187.79,152.19
2016,11,27,9,45,15.0,147.0,5.85,18.0,153.5,147.6,117.84
2016,11,27,10,0,0.0,132.0,6.1,19.0,132.0,120.46,94.44
2016,11,27,10,15,7.5,163.0,6.2,19.5,167.0,155.22,122.69
2016,11,27,10,30,15.0,194.0,6.3,20.0,202.0,189.57,150.17
2016,11,27,10,45,7.5,177.0,6.45,20.5,181.0,166.31,130.66
2016,11,27,11,0,0.0,160.0,6.6,21.0,160.0,144.26,112.27
2016,11,27,11,15,0.0,156.5,6.65,21.5,156.5,140.43,108.84
2016,11,27,11,30,0.0,153.0,6.7,22.0,153.0,136.76,105.57
2016,11,27,11,45,35.5,216.5,6.75,22.5,238.5,219.81,172.07
2016,11,27,12,0,71.0,280.0,6.8,23.0,324.0,294.86,230.75
2016,11,27,12,15,42.5,250.0,6.8,23.0,276.5,247.17,192.76
2016,11,27,12,30,14.0,220.0,6.8,23.0,229.0,200.81,155.95
2016,11,27,12,45,75.5,254.0,6.8,23.5,300.5,256.9,199.71
2016,11,27,13,0,137.0,288.0,6.8,24.0,372.0,304.64,235.6
2016,11,27,13,15,68.5,215.0,6.75,24.0,257.0,210.29,161.98
2016,11,27,13,30,0.0,142.0,6.7,24.0,142.0,124.26,94.84
2016,11,27,13,45,378.5,125.0,6.65,24.0,331.5,207.07,149.93
2016,11,27,14,0,757.0,108.0,6.6,24.0,521.0,257.18,173.21
2016,11,27,14,15,526.0,158.5,6.5,24.0,437.5,212.98,144.1
2016,11,27,14,30,295.0,209.0,6.4,24.0,354.0,192.03,137.17
2016,11,27,14,45,150.5,179.5,6.3,24.0,253.5,146.7,108.62
2016,11,27,15,0,6.0,150.0,6.2,24.0,153.0,124.09,95.76
2016,11,27,15,15,3.0,135.5,6.0,23.5,137.0,112.36,90.76
2016,11,27,15,30,0.0,121.0,5.8,23.0,121.0,100.75,81.22
2016,11,27,15,45,0.0,103.5,5.6,23.0,103.5,86.86,69.42
2016,11,27,16,0,0.0,86.0,5.4,23.0,86.0,72.8,57.32
2016,11,27,16,15,177.5,75.0,5.05,22.5,108.0,57.86,44.4
2016,11,27,16,30,355.0,64.0,4.7,22.0,130.0,48.64,36.19
2016,11,27,16,45,256.0,49.5,4.4,21.5,89.5,38.14,26.63
2016,11,27,17,0,157.0,35.0,4.1,21.0,49.0,27.35,15.64
2016,11,27,17,15,78.5,17.5,4.0,20.5,24.5,15.92,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.0,5.1,19.0,10.0,9.1,0.0
2016,11,28,7,30,0.0,20.0,5.1,19.0,20.0,19.61,0.1
2016,11,28,7,45,36.5,39.5,5.1,19.5,45.0,71.18,51.1
2016,11,28,8,0,73.0,59.0,5.1,20.0,70.0,125.81,98.62
2016,11,28,8,15,90.0,79.5,5.2,20.0,98.5,160.23,128.7
2016,11,28,8,30,107.0,100.0,5.3,20.0,127.0,194.24,157.87
2016,11,28,8,45,120.5,120.5,5.45,20.5,156.0,225.57,183.8
2016,11,28,9,0,134.0,141.0,5.6,21.0,185.0,256.37,208.68
2016,11,28,9,15,143.5,159.0,5.85,21.5,212.0,280.57,227.68
2016,11,28,9,30,153.0,177.0,6.1,22.0,239.0,304.14,245.83
2016,11,28,9,45,386.0,151.0,6.35,22.5,329.0,458.3,371.38
2016,11,28,10,0,619.0,125.0,6.6,23.0,419.0,594.55,478.85
2016,11,28,10,15,750.0,103.0,6.7,23.0,483.0,654.83,525.33
2016,11,28,10,30,881.0,81.0,6.8,23.0,547.0,708.31,566.13
2016,11,28,10,45,899.0,80.5,6.95,23.5,575.0,702.06,559.11
2016,11,28,11,0,917.0,80.0,7.1,24.0,603.0,696.8,552.8
2016,11,28,11,15,924.0,81.0,6.95,24.0,622.0,682.36,539.68
2016,11,28,11,30,931.0,82.0,6.8,24.0,641.0,664.47,523.83
2016,11,28,11,45,941.0,80.5,6.65,24.0,652.5,642.42,504.68
2016,11,28,12,0,951.0,79.0,6.5,24.0,664.0,616.91,482.59
2016,11,28,12,15,951.0,79.0,6.45,24.0,665.5,584.15,454.76
2016,11,28,12,30,951.0,79.0,6.4,24.0,667.0,548.64,424.28
2016,11,28,12,45,769.5,133.5,6.35,24.0,606.0,475.29,364.96
2016,11,28,13,0,588.0,188.0,6.3,24.0,545.0,409.93,312.56
2016,11,28,13,15,763.5,131.5,6.25,24.0,583.0,398.33,297.7
2016,11,28,13,30,939.0,75.0,6.2,24.0,621.0,374.64,270.62
2016,11,28,13,45,930.0,74.0,6.2,24.0,597.0,324.94,225.83
2016,11,28,14,0,921.0,73.0,6.2,24.0,573.0,274.37,180.54
2016,11,28,14,15,908.0,71.5,6.05,23.5,542.0,222.06,135.65
2016,11,28,14,30,895.0,70.0,5.9,23.0,511.0,169.76,94.31
2016,11,28,14,45,876.0,68.0,5.75,23.0,473.0,116.88,60.18
2016,11,28,15,0,857.0,66.0,5.6,23.0,435.0,65.1,41.73
2016,11,28,15,15,831.0,63.5,5.2,22.5,391.5,48.97,36.79
2016,11,28,15,30,805.0,61.0,4.8,22.0,348.0,47.89,36.01
2016,11,28,15,45,765.5,57.5,4.4,22.0,300.5,45.94,34.37
2016,11,28,16,0,726.0,54.0,4.0,22.0,253.0,44.04,32.71
2016,11,28,16,15,665.0,48.5,3.45,20.5,204.0,40.32,29.56
2016,11,28,16,30,604.0,43.0,2.9,19.0,155.0,36.61,26.24
2016,11,28,16,45,496.0,35.0,2.4,18.0,108.5,27.83,18.25
2016,11,28,17,0,388.0,27.0,1.9,17.0,62.0,22.05,11.76
2016,11,28,17,15,194.0,13.5,1.8,16.5,31.0,12.28,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,108.0,10.5,2.5,10.5,16.5,66.37,0.0
2016,11,29,7,30,216.0,21.0,2.9,11.0,33.0,168.76,26.9
2016,11,29,7,45,343.0,32.5,3.3,12.0,74.5,274.91,216.62
2016,11,29,8,0,470.0,44.0,3.7,13.0,116.0,373.09,307.22
2016,11,29,8,15,545.5,51.0,3.6,13.5,163.5,438.53,364.84
2016,11,29,8,30,621.0,58.0,3.5,14.0,211.0,505.1,420.55
2016,11,29,8,45,325.5,92.5,3.45,15.0,174.0,351.73,293.24
2016,11,29,9,0,30.0,127.0,3.4,16.0,137.0,155.4,125.82
2016,11,29,9,15,72.5,151.0,3.35,16.5,179.5,209.54,171.41
2016,11,29,9,30,115.0,175.0,3.3,17.0,222.0,275.14,224.74
2016,11,29,9,45,134.5,193.0,3.25,18.0,252.5,304.87,247.26
2016,11,29,10,0,154.0,211.0,3.2,19.0,283.0,333.74,268.68
2016,11,29,10,15,493.5,152.5,3.25,19.5,407.5,523.39,420.66
