Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,30,833.0,94.0,3.3,20.0,532.0,688.44,545.83
2016,11,29,10,45,841.0,96.5,3.4,21.0,557.0,683.35,537.73
2016,11,29,11,0,849.0,99.0,3.5,22.0,582.0,674.92,528.23
2016,11,29,11,15,856.5,100.0,3.2,22.5,600.0,661.24,514.47
2016,11,29,11,30,864.0,101.0,2.9,23.0,618.0,644.27,498.21
2016,11,29,11,45,884.5,95.0,2.65,23.5,631.0,624.61,480.21
2016,11,29,12,0,905.0,89.0,2.4,24.0,644.0,600.05,458.39
2016,11,29,12,15,906.0,89.0,2.35,24.0,645.5,569.19,433.13
2016,11,29,12,30,907.0,89.0,2.3,24.0,647.0,535.64,405.37
2016,11,29,12,45,906.5,88.0,2.25,24.0,641.0,497.94,373.91
2016,11,29,13,0,906.0,87.0,2.2,24.0,635.0,457.97,339.96
2016,11,29,13,15,900.5,86.5,2.25,24.0,619.5,414.46,302.8
2016,11,29,13,30,895.0,86.0,2.3,24.0,604.0,369.41,263.61
2016,11,29,13,45,889.0,83.5,2.4,24.0,581.5,321.23,221.44
2016,11,29,14,0,883.0,81.0,2.5,24.0,559.0,272.03,178.35
2016,11,29,14,15,870.5,79.0,2.55,24.0,528.5,215.88,131.1
2016,11,29,14,30,858.0,77.0,2.6,24.0,498.0,164.61,90.95
2016,11,29,14,45,843.5,73.5,2.7,24.0,462.0,112.37,57.23
2016,11,29,15,0,829.0,70.0,2.8,24.0,426.0,60.95,38.28
2016,11,29,15,15,803.0,67.0,2.55,23.5,383.5,51.53,38.83
2016,11,29,15,30,777.0,64.0,2.3,23.0,341.0,50.15,37.82
2016,11,29,15,45,739.0,60.0,2.05,22.5,294.5,47.91,36.01
2016,11,29,16,0,701.0,56.0,1.8,22.0,248.0,45.68,34.14
2016,11,29,16,15,639.5,50.5,1.7,20.5,199.5,42.04,31.07
2016,11,29,16,30,578.0,45.0,1.6,19.0,151.0,35.17,25.0
2016,11,29,16,45,471.0,36.5,1.5,18.0,105.5,29.1,19.35
2016,11,29,17,0,364.0,28.0,1.4,17.0,60.0,22.95,12.44
2016,11,29,17,15,182.0,14.0,1.45,16.5,30.0,12.73,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,9.5,3.95,7.5,17.0,86.96,0.0
2016,11,30,7,30,299.0,19.0,4.0,8.0,34.0,211.23,5.62
2016,11,30,7,45,436.5,27.5,4.1,8.5,78.5,315.24,250.65
2016,11,30,8,0,574.0,36.0,4.2,9.0,123.0,419.35,350.25
2016,11,30,8,15,645.5,42.0,4.4,9.5,172.5,483.97,409.13
2016,11,30,8,30,717.0,48.0,4.6,10.0,222.0,549.15,465.63
2016,11,30,8,45,766.0,51.0,4.85,10.5,271.5,595.51,504.76
2016,11,30,9,0,815.0,54.0,5.1,11.0,321.0,640.44,540.58
2016,11,30,9,15,845.0,56.5,5.0,11.5,366.5,663.97,557.04
2016,11,30,9,30,875.0,59.0,4.9,12.0,412.0,690.69,575.45
2016,11,30,9,45,899.0,60.5,4.8,13.0,453.0,709.1,585.79
2016,11,30,10,0,923.0,62.0,4.7,14.0,494.0,724.32,593.44
2016,11,30,10,15,938.0,63.5,4.5,14.0,528.5,729.84,595.35
2016,11,30,10,30,953.0,65.0,4.3,14.0,563.0,731.77,594.59
2016,11,30,10,45,965.0,65.0,4.1,14.5,590.5,726.24,587.38
2016,11,30,11,0,977.0,65.0,3.9,15.0,618.0,717.02,576.89
2016,11,30,11,15,984.0,65.5,3.75,15.5,637.0,701.41,561.66
2016,11,30,11,30,991.0,66.0,3.6,16.0,656.0,682.2,543.63
2016,11,30,11,45,995.5,66.0,3.5,16.5,666.5,657.41,521.43
2016,11,30,12,0,1000.0,66.0,3.4,17.0,677.0,629.24,496.43
2016,11,30,12,15,1000.5,66.0,3.35,17.0,678.5,595.66,468.02
2016,11,30,12,30,1001.0,66.0,3.3,17.0,680.0,559.15,436.76
2016,11,30,12,45,1000.0,65.5,3.25,17.5,673.0,518.71,400.99
2016,11,30,13,0,999.0,65.0,3.2,18.0,666.0,475.76,362.55
2016,11,30,13,15,994.0,64.5,3.15,18.0,650.5,429.02,321.04
2016,11,30,13,30,989.0,64.0,3.1,18.0,635.0,380.49,277.25
2016,11,30,13,45,981.5,63.0,3.1,18.0,611.5,329.27,230.8
2016,11,30,14,0,974.0,62.0,3.1,18.0,588.0,276.95,183.46
2016,11,30,14,15,962.5,61.0,3.1,18.0,556.5,223.05,136.3
2016,11,30,14,30,951.0,60.0,3.1,18.0,525.0,168.91,92.73
2016,11,30,14,45,931.5,59.5,3.1,18.0,487.0,114.56,57.43
2016,11,30,15,0,912.0,59.0,3.1,18.0,449.0,61.24,38.78
2016,11,30,15,15,888.0,56.5,2.9,17.5,405.0,50.54,38.98
2016,11,30,15,30,864.0,54.0,2.7,17.0,361.0,48.49,37.34
2016,11,30,15,45,828.5,51.0,2.5,16.5,312.5,45.91,35.18
2016,11,30,16,0,793.0,48.0,2.3,16.0,264.0,39.3,29.38
2016,11,30,16,15,736.5,43.5,2.0,15.0,214.0,36.23,26.67
2016,11,30,16,30,680.0,39.0,1.7,14.0,164.0,33.19,23.82
2016,11,30,16,45,580.5,32.0,1.4,13.0,115.5,27.72,18.61
2016,11,30,17,0,481.0,25.0,1.1,12.0,67.0,22.23,12.19
2016,11,30,17,15,240.5,12.5,1.1,11.5,33.5,11.37,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,9.0,1.3,4.5,16.0,79.67,0.0
2016,12,1,7,30,274.0,18.0,1.5,5.0,32.0,194.65,0.0
2016,12,1,7,45,397.5,28.5,1.7,6.0,74.0,300.48,237.05
2016,12,1,8,0,521.0,39.0,1.9,7.0,116.0,395.88,329.14
2016,12,1,8,15,593.5,46.0,1.95,7.5,164.5,459.88,386.38
2016,12,1,8,30,666.0,53.0,2.0,8.0,213.0,520.19,437.8
2016,12,1,8,45,708.0,58.5,2.1,9.0,260.0,564.32,473.07
2016,12,1,9,0,750.0,64.0,2.2,10.0,307.0,606.89,505.4
2016,12,1,9,15,780.0,67.5,2.45,11.0,351.0,636.87,527.25
2016,12,1,9,30,810.0,71.0,2.7,12.0,395.0,664.28,546.32
2016,12,1,9,45,829.5,74.0,2.95,13.0,433.5,680.92,556.75
2016,12,1,10,0,849.0,77.0,3.2,14.0,472.0,694.4,564.66
2016,12,1,10,15,863.5,79.0,3.35,14.5,505.0,699.93,567.14
2016,12,1,10,30,878.0,81.0,3.5,15.0,538.0,702.04,566.75
2016,12,1,10,45,887.5,82.5,3.65,16.0,563.5,692.53,556.56
2016,12,1,11,0,897.0,84.0,3.8,17.0,589.0,684.21,547.1
2016,12,1,11,15,903.5,85.0,3.75,17.0,607.0,670.0,534.48
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,652.46,519.21
2016,12,1,11,45,915.0,85.5,3.65,17.5,635.0,629.22,498.51
2016,12,1,12,0,920.0,85.0,3.6,18.0,645.0,602.85,475.2
2016,12,1,12,15,920.0,85.0,3.6,18.0,646.5,571.27,448.57
2016,12,1,12,30,920.0,85.0,3.6,18.0,648.0,537.02,419.32
2016,12,1,12,45,917.5,84.5,3.6,18.5,641.0,498.66,385.5
2016,12,1,13,0,915.0,84.0,3.6,19.0,634.0,458.13,349.33
2016,12,1,13,15,909.5,83.5,3.6,19.0,619.0,414.49,310.67
2016,12,1,13,30,904.0,83.0,3.6,19.0,604.0,369.3,269.99
2016,12,1,13,45,894.5,82.0,3.6,19.0,580.5,321.21,226.6
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,272.35,182.66
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,216.63,134.6
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,165.77,93.84
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.0,114.1,59.93
2016,12,1,15,0,822.0,73.0,3.6,19.0,423.0,63.64,41.13
2016,12,1,15,15,795.5,69.5,3.3,18.5,381.0,53.51,41.4
2016,12,1,15,30,769.0,66.0,3.0,18.0,339.0,51.78,40.07
2016,12,1,15,45,730.5,62.0,2.75,17.5,293.0,49.59,38.27
2016,12,1,16,0,692.0,58.0,2.5,17.0,247.0,47.43,36.43
2016,12,1,16,15,631.0,52.0,2.2,16.0,199.0,39.72,29.62
2016,12,1,16,30,570.0,46.0,1.9,15.0,151.0,36.02,26.2
2016,12,1,16,45,465.5,37.0,1.6,14.0,105.5,29.55,20.1
2016,12,1,17,0,361.0,28.0,1.3,13.0,60.0,22.96,12.68
2016,12,1,17,15,180.5,14.0,1.3,12.5,30.0,12.73,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.91,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,11.45,0.0
2016,12,2,7,45,6.0,32.0,2.85,9.5,33.0,36.66,23.65
2016,12,2,8,0,12.0,51.0,3.1,10.0,53.0,60.52,45.86
2016,12,2,8,15,24.5,71.0,3.15,10.0,76.5,96.74,77.94
2016,12,2,8,30,37.0,91.0,3.2,10.0,100.0,125.84,103.75
2016,12,2,8,45,47.5,110.0,3.25,10.5,124.0,151.95,126.33
2016,12,2,9,0,58.0,129.0,3.3,11.0,148.0,177.91,148.29
2016,12,2,9,15,171.5,144.0,3.3,11.5,210.0,280.85,236.27
2016,12,2,9,30,285.0,159.0,3.3,12.0,272.0,385.72,322.7
2016,12,2,9,45,356.0,163.5,3.35,13.0,319.0,436.14,362.02
2016,12,2,10,0,427.0,168.0,3.4,14.0,366.0,498.17,409.35
2016,12,2,10,15,246.5,196.5,3.45,14.5,312.5,386.75,316.46
2016,12,2,10,30,66.0,225.0,3.5,15.0,259.0,266.86,215.96
2016,12,2,10,45,73.0,238.5,3.6,15.5,278.0,281.18,227.06
2016,12,2,11,0,80.0,252.0,3.7,16.0,297.0,294.8,237.13
2016,12,2,11,15,40.0,171.0,3.75,16.0,193.5,184.75,147.77
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,79.76,60.94
2016,12,2,11,45,0.0,129.0,3.85,16.5,129.0,114.76,89.68
2016,12,2,12,0,0.0,168.0,3.9,17.0,168.0,149.49,117.75
2016,12,2,12,15,0.0,104.5,3.9,17.0,104.5,92.64,71.24
2016,12,2,12,30,0.0,41.0,3.9,17.0,41.0,36.24,24.62
2016,12,2,12,45,0.0,26.5,3.9,17.0,26.5,23.4,13.93
2016,12,2,13,0,0.0,12.0,3.9,17.0,12.0,10.59,3.22
2016,12,2,13,15,0.0,54.0,3.9,16.5,54.0,47.75,34.36
2016,12,2,13,30,0.0,96.0,3.9,16.0,96.0,84.96,65.44
2016,12,2,13,45,0.0,82.5,3.9,16.0,82.5,73.06,55.61
2016,12,2,14,0,0.0,69.0,3.9,16.0,69.0,61.04,45.68
2016,12,2,14,15,0.0,56.0,3.9,16.0,56.0,49.49,36.09
2016,12,2,14,30,0.0,43.0,3.9,16.0,43.0,37.96,26.46
2016,12,2,14,45,5.0,98.0,3.95,16.0,100.5,86.03,66.77
2016,12,2,15,0,10.0,153.0,4.0,16.0,158.0,126.11,100.39
2016,12,2,15,15,6.5,138.5,3.95,15.5,141.5,114.32,95.28
2016,12,2,15,30,3.0,124.0,3.9,15.0,125.0,102.74,85.5
2016,12,2,15,45,1.5,107.0,3.85,15.0,107.5,89.26,73.74
2016,12,2,16,0,0.0,90.0,3.8,15.0,90.0,75.61,61.67
2016,12,2,16,15,0.0,72.0,3.75,14.5,72.0,61.09,48.73
2016,12,2,16,30,0.0,54.0,3.7,14.0,54.0,46.38,35.42
2016,12,2,16,45,0.0,37.5,3.7,14.0,37.5,32.63,22.73
2016,12,2,17,0,0.0,21.0,3.7,14.0,21.0,18.5,9.04
2016,12,2,17,15,0.0,10.5,3.7,13.5,10.5,9.55,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.91,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.75,0.0
2016,12,3,7,45,0.0,6.0,4.1,8.0,6.0,5.26,0.0
2016,12,3,8,0,0.0,10.0,4.1,8.0,10.0,8.77,1.84
2016,12,3,8,15,0.0,14.5,4.0,8.0,14.5,12.74,5.43
2016,12,3,8,30,0.0,19.0,3.9,8.0,19.0,16.7,9.0
2016,12,3,8,45,0.0,23.0,3.8,8.5,23.0,20.23,12.12
2016,12,3,9,0,0.0,27.0,3.7,9.0,27.0,23.77,15.19
2016,12,3,9,15,0.0,20.0,3.75,9.0,20.0,17.6,9.77
2016,12,3,9,30,0.0,13.0,3.8,9.0,13.0,11.44,4.35
2016,12,3,9,45,0.0,13.0,3.85,9.0,13.0,11.44,4.34
2016,12,3,10,0,0.0,13.0,3.9,9.0,13.0,11.45,4.32
2016,12,3,10,15,0.0,12.5,4.05,9.0,12.5,11.01,3.92
2016,12,3,10,30,0.0,12.0,4.2,9.0,12.0,10.57,3.52
2016,12,3,10,45,0.0,84.5,4.35,9.0,84.5,74.83,58.82
2016,12,3,11,0,0.0,157.0,4.5,9.0,157.0,141.65,115.36
2016,12,3,11,15,0.0,129.5,4.6,9.0,129.5,115.68,93.24
2016,12,3,11,30,0.0,102.0,4.7,9.0,102.0,90.54,71.89
2016,12,3,11,45,0.0,130.0,4.85,9.5,130.0,115.66,92.95
2016,12,3,12,0,0.0,158.0,5.0,10.0,158.0,140.53,113.58
2016,12,3,12,15,0.0,104.5,4.9,10.0,104.5,92.64,73.26
2016,12,3,12,30,0.0,51.0,4.8,10.0,51.0,45.1,32.95
2016,12,3,12,45,0.0,101.0,4.75,10.0,101.0,89.46,70.66
2016,12,3,13,0,0.0,151.0,4.7,10.0,151.0,132.76,107.13
2016,12,3,13,15,0.0,156.0,4.45,10.0,156.0,136.57,110.34
2016,12,3,13,30,0.0,161.0,4.2,10.0,161.0,140.19,113.45
2016,12,3,13,45,0.0,123.5,3.95,10.0,123.5,108.25,86.71
2016,12,3,14,0,0.0,86.0,3.7,10.0,86.0,76.16,59.67
2016,12,3,14,15,0.0,80.5,3.75,10.0,80.5,71.26,55.62
2016,12,3,14,30,0.0,75.0,3.8,10.0,75.0,66.35,51.54
2016,12,3,14,45,0.0,57.0,3.9,10.0,57.0,50.35,37.92
2016,12,3,15,0,0.0,39.0,4.0,10.0,39.0,34.4,24.22
2016,12,3,15,15,0.0,35.0,3.75,10.0,35.0,30.85,22.4
2016,12,3,15,30,0.0,31.0,3.5,10.0,31.0,27.31,19.23
2016,12,3,15,45,0.0,26.5,3.25,10.0,26.5,23.33,15.64
2016,12,3,16,0,0.0,22.0,3.0,10.0,22.0,19.35,12.0
2016,12,3,16,15,0.0,17.5,2.7,9.5,17.5,15.38,8.36
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,11.41,4.68
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,7.9,1.36
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,4.38,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,2.27,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.5,3.3,9.0,2.5,2.27,0.0
2016,12,4,7,30,0.0,5.0,3.4,9.0,5.0,4.38,0.0
2016,12,4,7,45,0.0,14.5,3.5,9.0,14.5,12.75,4.3
2016,12,4,8,0,0.0,24.0,3.6,9.0,24.0,21.13,12.31
2016,12,4,8,15,0.0,35.5,3.75,9.0,35.5,31.3,21.43
2016,12,4,8,30,0.0,47.0,3.9,9.0,47.0,41.48,30.52
2016,12,4,8,45,0.0,59.0,4.1,9.5,59.0,52.4,40.06
2016,12,4,9,0,0.0,71.0,4.3,10.0,71.0,63.67,49.77
2016,12,4,9,15,0.0,51.5,4.55,10.0,51.5,45.45,33.93
2016,12,4,9,30,0.0,32.0,4.8,10.0,32.0,28.2,18.9
2016,12,4,9,45,0.0,30.0,5.1,10.0,30.0,26.44,17.32
2016,12,4,10,0,0.0,28.0,5.4,10.0,28.0,24.68,15.75
2016,12,4,10,15,0.0,21.5,5.25,10.0,21.5,18.95,10.75
2016,12,4,10,30,0.0,15.0,5.1,10.0,15.0,13.22,5.77
2016,12,4,10,45,0.0,16.0,4.95,10.5,16.0,14.11,6.5
2016,12,4,11,0,0.0,17.0,4.8,11.0,17.0,14.99,7.22
2016,12,4,11,15,0.0,43.0,4.6,11.0,43.0,37.99,26.88
2016,12,4,11,30,0.0,69.0,4.4,11.0,69.0,61.07,46.47
2016,12,4,11,45,23.0,163.0,4.2,11.0,177.0,162.68,132.05
2016,12,4,12,0,46.0,257.0,4.0,11.0,285.0,259.99,211.77
2016,12,4,12,15,35.0,246.0,4.15,11.0,267.5,239.89,194.94
2016,12,4,12,30,24.0,235.0,4.3,11.0,250.0,218.86,177.65
2016,12,4,12,45,16.0,216.5,4.45,11.0,227.0,197.06,159.76
2016,12,4,13,0,8.0,198.0,4.6,11.0,204.0,176.26,142.7
2016,12,4,13,15,4.0,147.0,4.8,11.0,150.0,130.39,104.7
2016,12,4,13,30,0.0,96.0,5.0,11.0,96.0,84.95,66.7
2016,12,4,13,45,0.0,116.5,5.2,11.5,116.5,102.34,81.36
2016,12,4,14,0,0.0,137.0,5.4,12.0,137.0,119.03,95.36
2016,12,4,14,15,0.0,76.0,5.3,12.0,76.0,67.25,51.78
2016,12,4,14,30,0.0,15.0,5.2,12.0,15.0,13.21,5.7
2016,12,4,14,45,43.0,98.5,5.15,12.0,116.5,86.82,67.15
2016,12,4,15,0,86.0,182.0,5.1,12.0,218.0,139.52,112.61
2016,12,4,15,15,81.5,164.5,4.85,11.5,196.0,125.81,106.98
2016,12,4,15,30,77.0,147.0,4.6,11.0,174.0,113.49,96.42
2016,12,4,15,45,68.0,127.5,4.35,11.0,149.0,99.63,84.17
2016,12,4,16,0,59.0,108.0,4.1,11.0,124.0,85.43,71.43
2016,12,4,16,15,48.0,88.0,3.85,10.5,99.0,70.58,58.03
2016,12,4,16,30,37.0,68.0,3.6,10.0,74.0,55.41,44.08
2016,12,4,16,45,18.5,48.5,3.4,10.0,51.5,40.24,29.84
2016,12,4,17,0,0.0,29.0,3.2,10.0,29.0,24.97,14.47
2016,12,4,17,15,0.0,14.5,3.15,10.0,14.5,13.19,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.31,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.63,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.95,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,5.26,0.0
2016,12,5,8,45,0.0,7.5,2.35,8.5,7.5,6.58,0.14
2016,12,5,9,0,0.0,9.0,2.2,9.0,9.0,7.91,1.29
2016,12,5,9,15,0.0,18.5,2.0,9.0,18.5,16.28,8.64
2016,12,5,9,30,0.0,28.0,1.8,9.0,28.0,24.66,15.95
2016,12,5,9,45,0.0,60.0,1.65,9.5,60.0,53.01,40.44
2016,12,5,10,0,0.0,92.0,1.5,10.0,92.0,82.04,65.1
2016,12,5,10,15,0.0,109.5,1.45,10.0,109.5,98.32,78.73
2016,12,5,10,30,0.0,127.0,1.4,10.0,127.0,114.51,92.18
2016,12,5,10,45,0.0,138.0,1.35,10.0,138.0,124.4,100.25
2016,12,5,11,0,0.0,149.0,1.3,10.0,149.0,134.2,108.23
2016,12,5,11,15,0.0,110.5,1.35,10.0,110.5,98.33,78.09
2016,12,5,11,30,0.0,72.0,1.4,10.0,72.0,63.74,48.88
2016,12,5,11,45,1.5,126.5,1.5,10.5,127.5,113.4,90.58
2016,12,5,12,0,3.0,181.0,1.6,11.0,183.0,162.88,131.22
2016,12,5,12,15,2.0,175.5,1.7,11.0,176.5,156.71,126.0
2016,12,5,12,30,1.0,170.0,1.8,11.0,170.0,150.73,121.1
2016,12,5,12,45,30.5,216.0,1.9,11.0,234.0,204.18,164.92
2016,12,5,13,0,60.0,262.0,2.0,11.0,298.0,251.15,202.46
2016,12,5,13,15,30.0,170.0,2.1,11.0,188.0,158.98,127.5
2016,12,5,13,30,0.0,78.0,2.2,11.0,78.0,69.06,53.19
2016,12,5,13,45,0.0,105.0,2.35,11.5,105.0,92.57,73.08
2016,12,5,14,0,0.0,132.0,2.5,12.0,132.0,114.92,91.76
2016,12,5,14,15,0.0,132.5,2.55,12.0,132.5,114.71,91.72
2016,12,5,14,30,0.0,133.0,2.6,12.0,133.0,114.3,91.56
2016,12,5,14,45,0.0,119.5,2.7,12.0,119.5,102.76,82.05
2016,12,5,15,0,0.0,106.0,2.8,12.0,106.0,91.32,72.58
2016,12,5,15,15,0.0,95.5,2.75,12.0,95.5,82.54,68.41
2016,12,5,15,30,0.0,85.0,2.7,12.0,85.0,73.75,60.71
2016,12,5,15,45,296.0,78.0,2.7,12.0,158.5,55.68,44.61
2016,12,5,16,0,592.0,71.0,2.7,12.0,232.0,53.5,42.63
2016,12,5,16,15,528.0,63.0,2.35,11.5,186.0,48.59,38.16
2016,12,5,16,30,464.0,55.0,2.0,11.0,140.0,43.61,33.43
2016,12,5,16,45,377.0,43.0,1.7,10.5,98.0,34.79,25.02
2016,12,5,17,0,290.0,31.0,1.4,10.0,56.0,25.67,15.09
2016,12,5,17,15,145.0,15.5,1.35,10.0,28.0,14.1,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,204.0,16.0,4.3,6.0,23.0,124.49,0.0
2016,12,6,7,45,355.0,26.5,4.5,6.5,63.5,269.71,201.11
2016,12,6,8,0,506.0,37.0,4.7,7.0,104.0,379.03,316.52
2016,12,6,8,15,584.5,43.5,5.05,7.5,152.0,439.14,374.03
2016,12,6,8,30,663.0,50.0,5.4,8.0,200.0,507.9,435.42
2016,12,6,8,45,715.5,53.5,5.75,8.5,248.0,556.38,477.76
2016,12,6,9,0,768.0,57.0,6.1,9.0,296.0,603.55,517.37
2016,12,6,9,15,798.5,60.0,6.1,9.5,340.5,633.48,540.53
2016,12,6,9,30,829.0,63.0,6.1,10.0,385.0,660.92,560.7
2016,12,6,9,45,850.5,65.5,6.2,10.5,424.5,678.72,572.99
2016,12,6,10,0,872.0,68.0,6.3,11.0,464.0,688.26,578.54
2016,12,6,10,15,449.5,133.5,6.2,11.5,338.5,467.87,393.49
2016,12,6,10,30,27.0,199.0,6.1,12.0,213.0,203.46,166.53
2016,12,6,10,45,45.0,220.0,6.05,12.5,244.5,243.47,199.63
2016,12,6,11,0,63.0,241.0,6.0,13.0,276.0,272.77,223.14
2016,12,6,11,15,41.0,229.5,5.9,13.0,252.5,242.89,197.81
2016,12,6,11,30,19.0,218.0,5.8,13.0,229.0,208.61,169.02
2016,12,6,11,45,9.5,182.0,5.7,13.5,187.5,168.37,135.34
2016,12,6,12,0,0.0,146.0,5.6,14.0,146.0,129.8,103.06
2016,12,6,12,15,0.0,136.0,5.5,14.0,136.0,120.6,95.43
2016,12,6,12,30,0.0,126.0,5.4,14.0,126.0,111.55,87.92
2016,12,6,12,45,0.0,144.0,5.35,14.0,144.0,127.08,100.83
2016,12,6,13,0,0.0,162.0,5.3,14.0,162.0,142.24,113.4
2016,12,6,13,15,0.0,143.5,5.2,14.0,143.5,125.93,99.97
2016,12,6,13,30,0.0,125.0,5.1,14.0,125.0,109.82,86.69
2016,12,6,13,45,0.0,107.0,5.05,14.0,107.0,94.27,73.84
2016,12,6,14,0,0.0,89.0,5.0,14.0,89.0,78.8,60.99
2016,12,6,14,15,0.0,93.0,4.9,14.0,93.0,82.08,63.87
2016,12,6,14,30,0.0,97.0,4.8,14.0,97.0,85.2,66.63
2016,12,6,14,45,0.0,97.5,4.75,14.0,97.5,85.24,66.81
2016,12,6,15,0,0.0,98.0,4.7,14.0,98.0,85.07,66.81
2016,12,6,15,15,0.0,88.0,4.55,13.5,88.0,76.66,62.84
2016,12,6,15,30,0.0,78.0,4.4,13.0,78.0,68.23,55.58
2016,12,6,15,45,278.5,79.0,4.3,13.0,155.0,56.29,44.97
2016,12,6,16,0,557.0,80.0,4.2,13.0,232.0,60.99,49.14
2016,12,6,16,15,491.5,71.0,3.85,12.5,186.0,55.49,44.14
2016,12,6,16,30,426.0,62.0,3.5,12.0,140.0,49.93,38.87
2016,12,6,16,45,315.0,49.0,3.2,11.5,96.5,37.92,27.63
2016,12,6,17,0,204.0,36.0,2.9,11.0,53.0,28.23,17.08
2016,12,6,17,15,102.0,18.0,2.8,10.5,26.5,16.37,0.0
2016,12,6,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,72.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,144.0,15.0,1.4,3.0,20.0,90.97,0.0
2016,12,7,7,45,274.0,28.0,1.65,4.0,57.0,223.3,163.36
2016,12,7,8,0,404.0,41.0,1.9,5.0,94.0,321.83,267.81
2016,12,7,8,15,484.0,50.0,1.85,5.5,139.5,390.0,329.84
2016,12,7,8,30,564.0,59.0,1.8,6.0,185.0,459.82,389.85
2016,12,7,8,45,611.0,65.5,1.75,7.0,230.5,505.94,427.21
2016,12,7,9,0,658.0,72.0,1.7,8.0,276.0,551.11,461.85
2016,12,7,9,15,692.5,76.5,1.65,8.5,318.5,583.94,486.1
2016,12,7,9,30,727.0,81.0,1.6,9.0,361.0,614.68,507.82
2016,12,7,9,45,365.0,117.5,1.6,9.5,258.0,400.7,334.0
2016,12,7,10,0,3.0,154.0,1.6,10.0,155.0,145.54,118.06
2016,12,7,10,15,5.0,164.5,1.55,10.5,166.5,155.79,126.82
2016,12,7,10,30,7.0,175.0,1.5,11.0,178.0,166.0,134.77
2016,12,7,10,45,7.5,180.5,1.5,11.5,184.5,170.24,137.73
2016,12,7,11,0,8.0,186.0,1.5,12.0,191.0,174.52,140.75
2016,12,7,11,15,75.5,229.0,1.5,12.0,273.0,264.17,214.42
2016,12,7,11,30,143.0,272.0,1.5,12.0,355.0,349.91,282.28
2016,12,7,11,45,127.5,276.0,1.5,12.5,351.0,336.43,269.91
2016,12,7,12,0,112.0,280.0,1.5,13.0,347.0,318.05,254.41
2016,12,7,12,15,110.5,282.0,1.5,13.5,348.0,311.94,248.73
2016,12,7,12,30,109.0,284.0,1.5,14.0,349.0,305.52,242.76
2016,12,7,12,45,179.0,280.0,1.55,14.5,386.0,327.81,259.08
2016,12,7,13,0,249.0,276.0,1.6,15.0,423.0,341.29,267.47
2016,12,7,13,15,253.0,266.5,1.55,15.0,413.0,319.94,249.25
2016,12,7,13,30,257.0,257.0,1.5,15.0,403.0,296.75,229.51
2016,12,7,13,45,141.0,232.0,1.5,15.0,311.5,229.99,178.74
2016,12,7,14,0,25.0,207.0,1.5,15.0,220.0,180.59,142.9
2016,12,7,14,15,166.0,204.0,1.35,15.0,285.0,191.52,145.89
2016,12,7,14,30,307.0,201.0,1.2,15.0,350.0,189.6,138.18
2016,12,7,14,45,290.5,190.5,1.05,15.0,323.0,159.64,117.08
2016,12,7,15,0,274.0,180.0,0.9,15.0,296.0,131.19,101.55
2016,12,7,15,15,265.5,162.5,0.75,15.0,266.0,115.63,96.19
2016,12,7,15,30,257.0,145.0,0.6,15.0,236.0,104.82,86.99
2016,12,7,15,45,408.0,110.5,0.45,15.0,231.5,79.58,65.04
2016,12,7,16,0,559.0,76.0,0.3,15.0,227.0,57.55,45.68
2016,12,7,16,15,495.0,67.0,0.45,14.0,182.0,51.93,40.77
2016,12,7,16,30,431.0,58.0,0.6,13.0,137.0,46.22,35.49
2016,12,7,16,45,332.5,45.5,0.8,12.5,95.5,36.99,26.76
2016,12,7,17,0,234.0,33.0,1.0,12.0,54.0,25.88,15.2
2016,12,7,17,15,117.0,16.5,1.2,11.5,27.0,13.05,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,3.0,7.0,6.37,0.0
2016,12,8,7,45,0.0,24.5,6.95,3.0,24.5,23.51,11.78
2016,12,8,8,0,0.0,42.0,7.1,3.0,42.0,42.5,30.89
2016,12,8,8,15,6.5,61.5,7.2,3.0,63.0,66.64,53.02
2016,12,8,8,30,13.0,81.0,7.3,3.0,84.0,90.12,74.48
2016,12,8,8,45,23.5,99.5,7.45,3.5,106.5,123.68,104.53
2016,12,8,9,0,34.0,118.0,7.6,4.0,129.0,148.96,126.9
2016,12,8,9,15,17.0,100.5,7.6,4.0,106.0,104.86,87.67
2016,12,8,9,30,0.0,83.0,7.6,4.0,83.0,74.29,60.15
2016,12,8,9,45,0.0,92.0,7.6,4.5,92.0,82.52,67.13
2016,12,8,10,0,0.0,101.0,7.6,5.0,101.0,90.71,74.0
2016,12,8,10,15,0.0,131.0,7.55,5.0,131.0,119.17,98.54
2016,12,8,10,30,0.0,161.0,7.5,5.0,161.0,147.53,122.8
2016,12,8,10,45,11.5,186.5,7.45,5.0,193.0,178.81,149.69
2016,12,8,11,0,23.0,212.0,7.4,5.0,225.0,209.36,175.73
2016,12,8,11,15,34.0,228.0,7.3,5.0,248.0,237.17,199.22
2016,12,8,11,30,45.0,244.0,7.2,5.0,271.0,255.89,214.85
2016,12,8,11,45,44.5,249.0,7.1,5.0,276.0,256.26,214.79
2016,12,8,12,0,44.0,254.0,7.0,5.0,281.0,256.42,214.6
2016,12,8,12,15,30.0,237.0,6.9,4.5,255.5,229.43,191.85
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,201.94,168.68
2016,12,8,12,45,34.5,237.5,6.75,4.0,258.5,224.61,187.84
2016,12,8,13,0,53.0,255.0,6.7,4.0,287.0,242.71,202.8
2016,12,8,13,15,41.0,240.5,6.6,4.0,265.0,221.09,184.41
2016,12,8,13,30,29.0,226.0,6.5,4.0,243.0,200.87,167.37
2016,12,8,13,45,101.0,234.5,6.45,4.0,289.0,222.89,183.82
2016,12,8,14,0,173.0,243.0,6.4,4.0,335.0,233.87,189.81
2016,12,8,14,15,168.5,231.0,6.35,4.0,317.0,210.76,169.64
2016,12,8,14,30,164.0,219.0,6.3,4.0,299.0,187.97,150.5
2016,12,8,14,45,95.0,191.0,6.25,4.0,236.5,155.83,127.09
2016,12,8,15,0,26.0,163.0,6.2,4.0,174.0,133.4,111.25
2016,12,8,15,15,22.5,148.0,6.0,4.0,157.0,120.88,105.6
2016,12,8,15,30,19.0,133.0,5.8,4.0,140.0,109.01,94.95
2016,12,8,15,45,14.5,116.0,5.65,4.0,120.5,95.61,82.77
2016,12,8,16,0,10.0,99.0,5.5,4.0,101.0,82.04,70.27
2016,12,8,16,15,5.0,80.5,5.15,3.5,81.5,67.27,56.57
2016,12,8,16,30,0.0,62.0,4.8,3.0,62.0,52.33,42.49
2016,12,8,16,45,0.0,43.5,4.45,3.0,43.5,37.23,28.02
2016,12,8,17,0,0.0,25.0,4.1,3.0,25.0,21.91,12.59
2016,12,8,17,15,0.0,12.5,3.85,2.5,12.5,11.01,0.0
2016,12,8,17,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,89.5,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,179.0,13.0,2.6,-1.0,19.0,107.29,0.0
2016,12,9,7,45,329.5,24.5,2.85,-0.5,58.0,247.7,176.19
2016,12,9,8,0,480.0,36.0,3.1,0.0,97.0,359.78,304.62
2016,12,9,8,15,254.0,59.0,3.2,0.0,92.5,256.34,222.02
2016,12,9,8,30,28.0,82.0,3.3,0.0,88.0,109.69,92.67
2016,12,9,8,45,35.5,100.5,3.45,0.5,110.0,133.22,114.14
2016,12,9,9,0,43.0,119.0,3.6,1.0,132.0,156.55,134.75
2016,12,9,9,15,45.5,137.0,3.45,1.5,152.5,175.61,151.05
2016,12,9,9,30,48.0,155.0,3.3,2.0,173.0,194.32,166.7
2016,12,9,9,45,78.0,176.0,3.2,2.5,209.5,235.04,201.63
2016,12,9,10,0,108.0,197.0,3.1,3.0,246.0,275.08,235.22
2016,12,9,10,15,110.0,211.0,2.95,3.5,264.0,287.13,244.09
2016,12,9,10,30,112.0,225.0,2.8,4.0,282.0,298.66,252.48
2016,12,9,10,45,111.0,237.5,2.65,4.5,296.5,305.99,257.24
2016,12,9,11,0,110.0,250.0,2.5,5.0,311.0,312.79,261.53
2016,12,9,11,15,160.5,259.0,2.3,5.5,350.5,356.01,296.19
2016,12,9,11,30,211.0,268.0,2.1,6.0,390.0,387.41,320.32
2016,12,9,11,45,211.5,272.5,1.95,6.5,397.0,382.13,314.22
2016,12,9,12,0,212.0,277.0,1.8,7.0,404.0,376.05,307.65
2016,12,9,12,15,263.5,270.5,1.65,7.0,428.0,390.35,318.03
2016,12,9,12,30,315.0,264.0,1.5,7.0,452.0,395.2,320.23
2016,12,9,12,45,258.0,269.5,1.4,7.5,423.0,357.14,288.04
2016,12,9,13,0,201.0,275.0,1.3,8.0,394.0,321.1,258.09
2016,12,9,13,15,200.5,269.0,1.2,8.0,385.0,302.79,242.36
2016,12,9,13,30,200.0,263.0,1.1,8.0,376.0,284.15,226.12
2016,12,9,13,45,142.5,250.0,1.05,8.0,329.0,244.12,194.38
2016,12,9,14,0,85.0,237.0,1.0,8.0,282.0,212.48,170.17
2016,12,9,14,15,85.0,224.0,1.0,8.0,267.0,194.87,155.67
2016,12,9,14,30,85.0,211.0,1.0,8.0,252.0,177.26,141.38
2016,12,9,14,45,75.0,194.0,1.0,8.0,228.0,156.34,125.34
2016,12,9,15,0,65.0,177.0,1.0,8.0,204.0,136.66,111.14
2016,12,9,15,15,60.5,160.5,1.05,7.5,184.0,123.26,105.83
2016,12,9,15,30,56.0,144.0,1.1,7.0,164.0,111.54,95.81
2016,12,9,15,45,370.5,102.5,1.15,7.0,205.0,73.59,61.74
2016,12,9,16,0,685.0,61.0,1.2,7.0,246.0,45.75,36.43
2016,12,9,16,15,623.0,54.5,1.1,6.5,198.5,41.74,32.73
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,37.69,28.79
2016,12,9,16,45,458.0,39.0,0.9,5.5,106.0,31.27,22.48
2016,12,9,17,0,355.0,30.0,0.8,5.0,61.0,24.74,14.92
2016,12,9,17,15,177.5,15.0,0.85,4.5,30.5,12.2,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
