Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,16.0,0.15,1.5,35.5,144.65,34.4
2016,12,20,8,0,371.0,32.0,0.1,2.0,71.0,286.11,229.32
2016,12,20,8,15,461.5,41.0,0.2,2.5,115.0,358.13,297.74
2016,12,20,8,30,552.0,50.0,0.3,3.0,159.0,433.15,362.56
2016,12,20,8,45,607.0,56.0,0.45,3.5,204.5,483.51,405.5
2016,12,20,9,0,662.0,62.0,0.6,4.0,250.0,533.49,446.52
2016,12,20,9,15,699.0,66.5,0.75,4.5,293.0,564.94,471.73
2016,12,20,9,30,736.0,71.0,0.9,5.0,336.0,598.76,497.87
2016,12,20,9,45,760.5,74.0,1.05,6.0,375.0,619.95,512.66
2016,12,20,10,0,785.0,77.0,1.2,7.0,414.0,638.33,524.93
2016,12,20,10,15,802.5,79.5,1.3,7.5,447.5,648.36,531.01
2016,12,20,10,30,820.0,82.0,1.4,8.0,481.0,655.2,534.57
2016,12,20,10,45,434.5,154.0,1.55,8.5,366.5,463.61,381.41
2016,12,20,11,0,49.0,226.0,1.7,9.0,252.0,249.99,204.37
2016,12,20,11,15,49.5,234.0,1.8,9.5,261.5,254.33,208.11
2016,12,20,11,30,50.0,242.0,1.9,10.0,271.0,258.41,210.74
2016,12,20,11,45,76.5,256.5,2.05,10.5,301.0,283.61,230.82
2016,12,20,12,0,103.0,271.0,2.2,11.0,331.0,306.7,248.78
2016,12,20,12,15,107.5,273.5,2.25,11.5,337.0,304.79,246.3
2016,12,20,12,30,112.0,276.0,2.3,12.0,343.0,302.2,243.36
2016,12,20,12,45,493.0,181.5,2.35,12.5,470.5,395.41,315.36
2016,12,20,13,0,874.0,87.0,2.4,13.0,598.0,453.03,353.59
2016,12,20,13,15,869.0,86.0,2.4,13.0,585.5,412.35,316.7
2016,12,20,13,30,864.0,85.0,2.4,13.0,573.0,370.08,278.28
2016,12,20,13,45,857.0,83.5,2.45,13.5,553.0,321.78,234.08
2016,12,20,14,0,850.0,82.0,2.5,14.0,533.0,275.45,191.28
2016,12,20,14,15,494.0,150.0,2.45,14.0,408.5,211.88,149.9
2016,12,20,14,30,138.0,218.0,2.4,14.0,284.0,187.8,145.08
2016,12,20,14,45,79.0,190.0,2.4,14.0,227.0,156.5,122.7
2016,12,20,15,0,20.0,162.0,2.4,14.0,170.0,133.67,106.85
2016,12,20,15,15,16.5,147.5,2.2,13.5,153.5,120.8,101.51
2016,12,20,15,30,13.0,133.0,2.0,13.0,137.0,109.32,91.81
2016,12,20,15,45,323.5,99.0,1.8,13.0,189.5,70.5,57.6
2016,12,20,16,0,634.0,65.0,1.6,13.0,242.0,48.33,37.86
2016,12,20,16,15,576.0,58.5,1.5,12.0,197.0,44.45,34.45
2016,12,20,16,30,518.0,52.0,1.4,11.0,152.0,40.54,30.82
2016,12,20,16,45,429.0,42.0,1.35,10.0,109.5,33.39,24.08
2016,12,20,17,0,340.0,32.0,1.3,9.0,67.0,26.05,16.58
2016,12,20,17,15,170.0,16.0,1.35,8.5,33.5,12.76,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,184.0,16.0,3.25,5.5,35.0,143.18,23.26
2016,12,21,8,0,368.0,32.0,3.6,6.0,70.0,284.1,228.3
2016,12,21,8,15,459.5,41.0,3.55,6.5,114.0,356.66,300.16
2016,12,21,8,30,551.0,50.0,3.5,7.0,158.0,432.27,367.6
2016,12,21,8,45,609.0,55.5,3.5,8.0,203.5,483.93,411.86
2016,12,21,9,0,667.0,61.0,3.5,9.0,249.0,535.31,453.66
2016,12,21,9,15,704.0,65.0,3.7,10.0,292.5,566.42,477.92
2016,12,21,9,30,741.0,69.0,3.9,11.0,336.0,599.78,502.85
2016,12,21,9,45,767.0,72.0,4.1,12.0,375.5,622.09,518.21
2016,12,21,10,0,793.0,75.0,4.3,13.0,415.0,641.61,531.19
2016,12,21,10,15,810.5,77.5,4.3,13.5,448.5,651.73,536.68
2016,12,21,10,30,828.0,80.0,4.3,14.0,482.0,658.66,539.54
2016,12,21,10,45,840.0,82.0,4.35,14.5,509.0,658.03,536.69
2016,12,21,11,0,852.0,84.0,4.4,15.0,536.0,654.06,531.2
2016,12,21,11,15,557.0,169.5,4.4,15.5,469.5,535.7,433.72
2016,12,21,11,30,262.0,255.0,4.4,16.0,403.0,416.14,334.9
2016,12,21,11,45,300.5,254.0,4.4,16.5,427.0,426.26,342.08
2016,12,21,12,0,339.0,253.0,4.4,17.0,451.0,433.59,346.32
2016,12,21,12,15,262.5,266.0,4.4,17.0,420.5,389.71,310.4
2016,12,21,12,30,186.0,279.0,4.4,17.0,390.0,345.32,274.45
2016,12,21,12,45,533.5,182.5,4.4,17.5,495.5,415.73,327.67
2016,12,21,13,0,881.0,86.0,4.4,18.0,601.0,456.36,352.93
2016,12,21,13,15,876.0,85.0,4.35,18.0,588.5,415.47,316.07
2016,12,21,13,30,871.0,84.0,4.3,18.0,576.0,372.98,277.51
2016,12,21,13,45,862.0,83.5,4.25,18.0,556.0,324.71,233.94
2016,12,21,14,0,853.0,83.0,4.2,18.0,536.0,278.54,191.85
2016,12,21,14,15,840.5,81.0,4.1,18.0,508.5,229.82,148.57
2016,12,21,14,30,828.0,79.0,4.0,18.0,481.0,181.11,107.67
2016,12,21,14,45,805.0,78.0,3.9,18.0,446.5,132.46,72.46
2016,12,21,15,0,782.0,77.0,3.8,18.0,412.0,85.37,48.41
2016,12,21,15,15,756.0,74.0,3.4,17.5,372.5,56.63,44.28
2016,12,21,15,30,730.0,71.0,3.0,17.0,333.0,55.39,43.4
2016,12,21,15,45,692.5,66.5,2.7,17.0,289.5,48.25,37.17
2016,12,21,16,0,655.0,62.0,2.4,17.0,246.0,45.99,35.17
2016,12,21,16,15,598.0,56.0,2.2,16.0,200.5,42.43,32.07
2016,12,21,16,30,541.0,50.0,2.0,15.0,155.0,38.84,28.79
2016,12,21,16,45,450.0,41.0,1.85,14.0,112.0,32.49,22.87
2016,12,21,17,0,359.0,32.0,1.7,13.0,69.0,26.01,16.3
2016,12,21,17,15,179.5,16.0,1.75,12.5,34.5,12.74,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,163.5,16.5,4.25,6.5,33.0,132.11,11.01
2016,12,22,8,0,327.0,33.0,4.4,7.0,66.0,261.31,208.74
2016,12,22,8,15,420.5,42.5,4.55,7.5,109.0,334.84,281.69
2016,12,22,8,30,514.0,52.0,4.7,8.0,152.0,411.53,350.72
2016,12,22,8,45,575.5,58.0,4.9,9.0,197.5,465.55,397.81
2016,12,22,9,0,637.0,64.0,5.1,10.0,243.0,519.43,442.78
2016,12,22,9,15,675.0,69.0,5.05,10.5,286.5,555.71,471.87
2016,12,22,9,30,713.0,74.0,5.0,11.0,330.0,590.21,498.41
2016,12,22,9,45,739.5,77.5,5.0,11.5,369.0,609.9,512.51
2016,12,22,10,0,766.0,81.0,5.0,12.0,408.0,630.38,526.71
2016,12,22,10,15,784.5,83.5,4.85,12.5,441.5,641.32,532.49
2016,12,22,10,30,803.0,86.0,4.7,13.0,475.0,649.11,535.59
2016,12,22,10,45,816.0,87.5,4.6,13.5,502.0,648.86,532.47
2016,12,22,11,0,829.0,89.0,4.5,14.0,529.0,645.31,526.75
2016,12,22,11,15,837.5,90.5,4.4,14.5,549.0,635.57,516.15
2016,12,22,11,30,846.0,92.0,4.3,15.0,569.0,622.57,502.98
2016,12,22,11,45,696.5,142.5,4.2,15.5,541.0,563.29,452.65
2016,12,22,12,0,547.0,193.0,4.1,16.0,513.0,500.7,400.46
2016,12,22,12,15,720.5,136.5,4.0,16.0,560.5,522.27,416.28
2016,12,22,12,30,894.0,80.0,3.9,16.0,608.0,527.71,417.82
2016,12,22,12,45,889.5,80.5,3.85,16.5,603.5,492.32,385.95
2016,12,22,13,0,885.0,81.0,3.8,17.0,599.0,454.86,352.08
2016,12,22,13,15,880.5,80.5,3.75,17.0,587.0,414.61,316.02
2016,12,22,13,30,876.0,80.0,3.7,17.0,575.0,372.68,277.88
2016,12,22,13,45,865.5,79.5,3.65,17.0,554.5,327.48,236.73
2016,12,22,14,0,855.0,79.0,3.6,17.0,534.0,281.52,194.81
2016,12,22,14,15,843.0,77.5,3.55,17.0,507.0,229.0,148.36
2016,12,22,14,30,831.0,76.0,3.5,17.0,480.0,180.71,107.55
2016,12,22,14,45,808.0,75.5,3.45,17.0,446.0,132.34,72.22
2016,12,22,15,0,785.0,75.0,3.4,17.0,412.0,85.49,47.86
2016,12,22,15,15,759.5,72.0,3.1,16.5,373.0,55.01,43.04
2016,12,22,15,30,734.0,69.0,2.8,16.0,334.0,53.71,42.1
2016,12,22,15,45,694.5,65.5,2.55,15.5,290.5,51.97,40.7
2016,12,22,16,0,655.0,62.0,2.3,15.0,247.0,45.94,35.42
2016,12,22,16,15,598.5,56.0,2.1,14.0,202.0,42.37,32.3
2016,12,22,16,30,542.0,50.0,1.9,13.0,157.0,38.78,29.0
2016,12,22,16,45,447.5,41.5,1.7,12.5,113.0,32.86,23.38
2016,12,22,17,0,353.0,33.0,1.5,12.0,69.0,26.86,17.18
2016,12,22,17,15,176.5,16.5,1.55,11.5,34.5,13.14,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,10.5,2.5,2.19,0.0
2016,12,23,8,0,0.0,5.0,3.0,11.0,5.0,4.38,0.0
2016,12,23,8,15,0.0,9.0,3.2,11.0,9.0,7.9,1.05
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,11.41,4.19
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,14.94,7.3
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,18.47,10.37
2016,12,23,9,15,0.0,25.0,3.85,12.5,25.0,22.0,13.41
2016,12,23,9,30,0.0,29.0,3.9,13.0,29.0,25.54,16.4
2016,12,23,9,45,0.0,32.5,3.95,14.0,32.5,28.64,18.94
2016,12,23,10,0,0.0,36.0,4.0,15.0,36.0,31.74,21.44
2016,12,23,10,15,0.0,39.5,4.0,15.5,39.5,34.85,23.96
2016,12,23,10,30,0.0,43.0,4.0,16.0,43.0,37.96,26.47
2016,12,23,10,45,0.0,97.5,4.0,16.5,97.5,86.74,67.14
2016,12,23,11,0,0.0,152.0,4.0,17.0,152.0,137.5,108.67
2016,12,23,11,15,0.0,158.0,4.05,17.5,158.0,142.46,112.29
2016,12,23,11,30,0.0,164.0,4.1,18.0,164.0,147.4,115.95
2016,12,23,11,45,1.0,170.0,4.15,18.5,170.5,152.87,120.07
2016,12,23,12,0,2.0,176.0,4.2,19.0,177.0,158.22,124.08
2016,12,23,12,15,1.0,172.5,4.2,19.0,173.0,153.86,120.49
2016,12,23,12,30,0.0,169.0,4.2,19.0,169.0,149.65,117.06
2016,12,23,12,45,23.0,209.5,4.2,19.5,223.0,195.03,153.26
2016,12,23,13,0,46.0,250.0,4.2,20.0,277.0,237.69,186.52
2016,12,23,13,15,40.0,240.5,4.15,20.0,263.5,222.64,174.38
2016,12,23,13,30,34.0,231.0,4.1,20.0,250.0,208.25,162.95
2016,12,23,13,45,17.0,188.5,4.1,20.5,198.0,167.36,130.41
2016,12,23,14,0,0.0,146.0,4.1,21.0,146.0,126.66,98.1
2016,12,23,14,15,0.0,111.5,3.95,21.0,111.5,97.65,74.74
2016,12,23,14,30,0.0,77.0,3.8,21.0,77.0,68.13,50.73
2016,12,23,14,45,0.0,59.5,3.65,21.0,59.5,52.57,38.02
2016,12,23,15,0,0.0,42.0,3.5,21.0,42.0,37.05,25.25
2016,12,23,15,15,0.0,38.0,3.05,20.5,38.0,33.5,23.65
2016,12,23,15,30,0.0,34.0,2.6,20.0,34.0,29.96,20.66
2016,12,23,15,45,259.0,58.5,2.2,20.0,132.0,41.49,30.8
2016,12,23,16,0,518.0,83.0,1.8,20.0,230.0,62.43,49.05
2016,12,23,16,15,459.0,74.0,1.55,19.0,187.0,56.99,44.38
2016,12,23,16,30,400.0,65.0,1.3,18.0,144.0,49.24,37.51
2016,12,23,16,45,310.5,52.0,1.1,17.5,103.5,39.9,28.97
2016,12,23,17,0,221.0,39.0,0.9,17.0,63.0,30.34,19.76
2016,12,23,17,15,110.5,19.5,0.9,17.0,31.5,15.29,0.85
2016,12,23,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,7,45,129.5,17.0,2.75,18.5,30.0,110.16,0.0
2016,12,24,8,0,259.0,34.0,3.0,19.0,60.0,222.92,168.07
2016,12,24,8,15,352.0,45.0,3.1,19.0,101.0,296.21,237.48
2016,12,24,8,30,445.0,56.0,3.2,19.0,142.0,373.0,303.62
2016,12,24,8,45,506.5,63.5,3.3,19.5,185.5,427.94,349.61
2016,12,24,9,0,568.0,71.0,3.4,20.0,229.0,482.83,393.76
2016,12,24,9,15,284.0,90.0,3.6,20.5,169.0,314.89,257.46
2016,12,24,9,30,0.0,109.0,3.8,21.0,109.0,101.7,78.71
2016,12,24,9,45,358.5,98.0,4.0,21.5,250.5,371.97,303.82
2016,12,24,10,0,717.0,87.0,4.2,22.0,392.0,607.51,487.73
2016,12,24,10,15,479.0,149.5,4.35,22.0,360.0,505.04,404.1
2016,12,24,10,30,241.0,212.0,4.5,22.0,328.0,394.66,314.45
2016,12,24,10,45,187.5,228.0,4.7,22.5,321.5,358.79,284.84
2016,12,24,11,0,134.0,244.0,4.9,23.0,315.0,333.88,263.46
2016,12,24,11,15,67.0,205.0,5.0,23.0,240.5,236.74,186.0
2016,12,24,11,30,0.0,166.0,5.1,23.0,166.0,149.27,115.23
2016,12,24,11,45,0.5,168.5,5.2,23.5,169.0,151.22,116.56
2016,12,24,12,0,1.0,171.0,5.3,24.0,172.0,153.16,117.8
2016,12,24,12,15,5.0,186.5,5.3,24.0,189.5,168.54,129.99
2016,12,24,12,30,9.0,202.0,5.3,24.0,207.0,183.33,141.64
2016,12,24,12,45,7.5,196.5,5.35,24.5,201.0,176.58,135.99
2016,12,24,13,0,6.0,191.0,5.4,25.0,195.0,170.03,130.58
2016,12,24,13,15,64.0,227.5,5.35,25.0,264.0,221.38,170.29
2016,12,24,13,30,122.0,264.0,5.3,25.0,333.0,264.01,202.01
2016,12,24,13,45,61.0,199.5,5.3,25.0,234.0,187.31,142.88
2016,12,24,14,0,0.0,135.0,5.3,25.0,135.0,117.61,89.41
2016,12,24,14,15,0.0,98.0,5.15,24.5,98.0,86.35,64.63
2016,12,24,14,30,0.0,61.0,5.0,24.0,61.0,53.92,38.53
2016,12,24,14,45,0.0,74.5,4.85,24.0,74.5,65.9,48.42
2016,12,24,15,0,0.0,88.0,4.7,24.0,88.0,77.27,57.79
2016,12,24,15,15,0.0,79.5,4.45,23.5,79.5,70.01,54.63
2016,12,24,15,30,0.0,71.0,4.2,23.0,71.0,62.75,48.63
2016,12,24,15,45,0.0,61.5,4.0,23.0,61.5,54.33,41.45
2016,12,24,16,0,0.0,52.0,3.8,23.0,52.0,45.9,34.18
2016,12,24,16,15,0.0,42.5,3.8,22.5,42.5,37.48,26.9
2016,12,24,16,30,0.0,33.0,3.8,22.0,33.0,29.07,19.51
2016,12,24,16,45,0.0,23.5,3.8,21.5,23.5,20.68,12.05
2016,12,24,17,0,0.0,14.0,3.8,21.0,14.0,12.3,4.52
2016,12,24,17,15,0.0,7.0,3.95,21.0,7.0,6.14,0.0
2016,12,24,17,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,8.0,5.95,18.5,8.0,7.02,0.0
2016,12,25,8,0,0.0,16.0,6.2,19.0,16.0,14.07,5.24
2016,12,25,8,15,0.0,26.5,6.5,19.5,26.5,23.34,13.49
2016,12,25,8,30,0.0,37.0,6.8,20.0,37.0,32.63,21.49
2016,12,25,8,45,0.0,48.5,7.1,20.5,48.5,42.81,30.15
2016,12,25,9,0,0.0,60.0,7.4,21.0,60.0,53.33,38.96
2016,12,25,9,15,0.0,71.0,7.6,21.0,71.0,63.58,47.52
2016,12,25,9,30,0.0,82.0,7.8,21.0,82.0,73.79,55.94
2016,12,25,9,45,0.0,92.0,8.0,21.5,92.0,82.95,63.29
2016,12,25,10,0,0.0,102.0,8.2,22.0,102.0,92.08,70.53
2016,12,25,10,15,95.5,159.0,8.25,22.5,205.0,232.03,186.26
2016,12,25,10,30,191.0,216.0,8.3,23.0,308.0,354.91,284.93
2016,12,25,10,45,190.5,229.5,8.35,23.5,326.0,362.69,289.55
2016,12,25,11,0,190.0,243.0,8.4,24.0,344.0,369.49,293.51
2016,12,25,11,15,228.5,248.5,8.3,24.0,374.5,391.81,310.76
2016,12,25,11,30,267.0,254.0,8.2,24.0,405.0,420.02,332.23
2016,12,25,11,45,163.0,255.5,8.1,24.0,348.5,341.51,268.88
2016,12,25,12,0,59.0,257.0,8.0,24.0,292.0,269.89,211.0
2016,12,25,12,15,32.0,223.0,7.85,24.0,242.5,219.5,170.85
2016,12,25,12,30,5.0,189.0,7.7,24.0,193.0,169.88,131.23
2016,12,25,12,45,2.5,154.0,7.55,24.5,156.0,137.18,104.96
2016,12,25,13,0,0.0,119.0,7.4,25.0,119.0,105.16,79.24
2016,12,25,13,15,52.0,190.5,7.15,25.0,220.0,186.17,143.17
2016,12,25,13,30,104.0,262.0,6.9,25.0,321.0,257.24,197.69
2016,12,25,13,45,127.5,254.5,6.65,25.0,324.5,248.37,189.44
2016,12,25,14,0,151.0,247.0,6.4,25.0,328.0,237.7,179.57
2016,12,25,14,15,435.5,178.5,6.15,24.5,395.0,227.14,159.77
2016,12,25,14,30,720.0,110.0,5.9,24.0,462.0,191.73,118.58
2016,12,25,14,45,676.5,113.5,5.7,24.0,426.5,149.09,88.37
2016,12,25,15,0,633.0,117.0,5.5,24.0,391.0,110.35,68.38
2016,12,25,15,15,603.0,111.5,5.2,23.5,353.0,78.5,61.88
2016,12,25,15,30,573.0,106.0,4.9,23.0,315.0,76.45,60.39
2016,12,25,15,45,517.0,101.5,4.6,23.0,272.5,73.16,57.64
2016,12,25,16,0,461.0,97.0,4.3,23.0,230.0,70.89,55.7
2016,12,25,16,15,399.0,86.5,4.05,22.5,187.0,64.15,49.9
2016,12,25,16,30,337.0,76.0,3.8,22.0,144.0,57.26,43.77
2016,12,25,16,45,243.5,61.0,3.55,22.0,103.5,46.6,34.1
2016,12,25,17,0,150.0,46.0,3.3,22.0,63.0,36.25,24.26
2016,12,25,17,15,75.0,23.0,3.3,21.5,31.5,18.71,3.99
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,161.0,15.5,2.35,19.5,31.0,127.38,0.0
2016,12,26,8,0,322.0,31.0,2.6,20.0,62.0,256.0,191.02
2016,12,26,8,15,418.5,40.0,2.6,20.5,104.0,330.36,262.51
2016,12,26,8,30,515.0,49.0,2.6,21.0,146.0,408.27,328.36
2016,12,26,8,45,574.5,54.5,2.65,21.5,191.0,460.49,371.56
2016,12,26,9,0,634.0,60.0,2.7,22.0,236.0,512.66,412.79
2016,12,26,9,15,673.0,64.5,2.8,22.0,279.0,549.27,441.43
2016,12,26,9,30,712.0,69.0,2.9,22.0,322.0,581.17,465.72
2016,12,26,9,45,743.0,71.0,3.0,22.5,361.5,606.08,483.13
2016,12,26,10,0,774.0,73.0,3.1,23.0,401.0,628.33,498.1
2016,12,26,10,15,792.5,75.0,3.2,23.5,435.0,639.16,504.21
2016,12,26,10,30,811.0,77.0,3.3,24.0,469.0,646.87,507.9
2016,12,26,10,45,829.5,76.5,3.4,24.5,497.0,648.46,507.05
2016,12,26,11,0,848.0,76.0,3.5,25.0,525.0,642.92,501.0
2016,12,26,11,15,449.0,159.0,3.5,25.0,397.5,459.93,359.32
2016,12,26,11,30,50.0,242.0,3.5,25.0,270.0,259.31,200.31
2016,12,26,11,45,439.0,170.0,3.55,25.5,426.0,437.32,340.68
2016,12,26,12,0,828.0,98.0,3.6,26.0,582.0,575.07,442.6
2016,12,26,12,15,586.5,177.0,3.5,26.0,521.5,489.61,374.93
2016,12,26,12,30,345.0,256.0,3.4,26.0,461.0,411.08,313.83
2016,12,26,12,45,284.5,265.0,3.35,26.0,433.5,373.17,284.27
2016,12,26,13,0,224.0,274.0,3.3,26.0,406.0,336.53,255.73
2016,12,26,13,15,524.0,184.5,3.15,26.0,484.5,367.19,274.33
2016,12,26,13,30,824.0,95.0,3.0,26.0,563.0,371.78,269.02
2016,12,26,13,45,818.0,93.0,2.95,26.0,544.5,328.12,230.68
2016,12,26,14,0,812.0,91.0,2.9,26.0,526.0,283.47,191.46
2016,12,26,14,15,407.5,127.0,2.65,26.0,345.5,182.94,124.4
2016,12,26,14,30,3.0,163.0,2.4,26.0,165.0,138.76,105.7
2016,12,26,14,45,373.5,123.5,2.2,26.0,286.0,127.4,82.04
2016,12,26,15,0,744.0,84.0,2.0,26.0,407.0,97.45,53.79
2016,12,26,15,15,718.0,80.5,1.7,25.5,369.0,55.71,41.99
2016,12,26,15,30,692.0,77.0,1.4,25.0,331.0,54.41,41.1
2016,12,26,15,45,647.5,73.5,1.15,25.0,288.0,53.04,39.99
2016,12,26,16,0,603.0,70.0,0.9,25.0,245.0,51.76,38.92
2016,12,26,16,15,546.0,63.5,0.75,24.0,200.5,48.04,35.82
2016,12,26,16,30,489.0,57.0,0.6,23.0,156.0,44.3,32.55
2016,12,26,16,45,392.5,47.5,0.5,22.5,113.5,37.74,26.59
2016,12,26,17,0,296.0,38.0,0.4,22.0,71.0,31.07,20.14
2016,12,26,17,15,148.0,19.0,0.4,21.5,35.5,14.89,2.69
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,15.0,2.0,16.0,15.0,13.22,0.0
2016,12,27,8,0,0.0,30.0,2.2,16.0,30.0,29.88,17.59
2016,12,27,8,15,11.0,50.0,2.2,16.0,52.0,58.37,42.95
2016,12,27,8,30,22.0,70.0,2.2,16.0,74.0,93.47,73.3
2016,12,27,8,45,33.0,89.5,2.2,16.5,98.0,120.83,96.81
2016,12,27,9,0,44.0,109.0,2.2,17.0,122.0,147.9,119.6
2016,12,27,9,15,54.0,127.0,2.15,17.5,145.0,172.06,139.47
2016,12,27,9,30,64.0,145.0,2.1,18.0,168.0,196.05,158.76
2016,12,27,9,45,356.5,127.0,2.05,18.5,276.0,405.65,330.57
2016,12,27,10,0,649.0,109.0,2.0,19.0,384.0,587.86,470.38
2016,12,27,10,15,671.0,113.0,2.0,19.0,417.5,602.93,479.13
2016,12,27,10,30,693.0,117.0,2.0,19.0,451.0,615.11,486.85
2016,12,27,10,45,516.0,169.5,2.0,19.5,426.0,537.38,424.34
2016,12,27,11,0,339.0,222.0,2.0,20.0,401.0,455.13,358.57
2016,12,27,11,15,336.0,233.5,2.0,20.0,417.0,454.7,357.59
2016,12,27,11,30,333.0,245.0,2.0,20.0,433.0,452.81,354.99
2016,12,27,11,45,274.5,259.0,2.0,20.5,416.5,418.95,327.15
2016,12,27,12,0,216.0,273.0,2.0,21.0,400.0,380.25,296.01
2016,12,27,12,15,268.0,267.5,1.95,21.0,426.0,397.4,308.54
2016,12,27,12,30,320.0,262.0,1.9,21.0,452.0,404.6,312.83
2016,12,27,12,45,215.0,268.5,1.85,21.0,395.5,341.32,263.66
2016,12,27,13,0,110.0,275.0,1.8,21.0,339.0,287.15,222.01
2016,12,27,13,15,108.5,270.0,1.75,21.0,332.5,274.3,211.76
2016,12,27,13,30,107.0,265.0,1.7,21.0,326.0,261.35,201.21
2016,12,27,13,45,61.5,232.0,1.65,21.0,267.0,213.5,164.58
2016,12,27,14,0,16.0,199.0,1.6,21.0,208.0,173.7,134.6
2016,12,27,14,15,27.5,200.0,1.55,21.0,214.5,174.28,134.81
2016,12,27,14,30,39.0,201.0,1.5,21.0,221.0,167.95,129.38
2016,12,27,14,45,348.5,155.5,1.5,21.0,308.5,148.92,101.8
2016,12,27,15,0,658.0,110.0,1.5,21.0,396.0,109.12,66.06
2016,12,27,15,15,629.0,105.0,1.45,21.0,358.5,73.33,57.96
2016,12,27,15,30,600.0,100.0,1.4,21.0,321.0,71.5,56.55
2016,12,27,15,45,558.0,93.5,1.35,21.0,279.0,68.42,53.98
2016,12,27,16,0,516.0,87.0,1.3,21.0,237.0,65.36,51.36
2016,12,27,16,15,457.5,78.0,1.15,20.5,194.0,58.02,45.01
2016,12,27,16,30,399.0,69.0,1.0,20.0,151.0,52.08,39.72
2016,12,27,16,45,315.0,56.0,0.9,19.5,110.0,42.85,31.35
2016,12,27,17,0,231.0,43.0,0.8,19.0,69.0,33.38,22.41
2016,12,27,17,15,115.5,21.5,0.8,18.5,34.5,16.81,4.51
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,9.5,16.5,3.35,18.5,17.5,22.79,0.0
2016,12,28,8,0,19.0,33.0,3.7,19.0,35.0,51.28,33.87
2016,12,28,8,15,48.5,54.0,3.9,19.5,62.5,94.36,72.17
2016,12,28,8,30,78.0,75.0,4.1,20.0,90.0,146.61,116.71
2016,12,28,8,45,101.0,95.5,4.3,20.5,120.0,183.97,148.46
2016,12,28,9,0,124.0,116.0,4.5,21.0,150.0,221.16,179.39
2016,12,28,9,15,148.5,132.0,4.55,21.5,179.5,253.04,205.36
2016,12,28,9,30,173.0,148.0,4.6,22.0,209.0,284.96,230.75
2016,12,28,9,45,173.5,169.0,4.7,22.5,236.0,306.31,246.7
2016,12,28,10,0,174.0,190.0,4.8,23.0,263.0,326.43,261.42
2016,12,28,10,15,178.5,206.0,4.8,23.0,286.5,342.28,273.13
2016,12,28,10,30,183.0,222.0,4.8,23.0,310.0,357.14,283.96
2016,12,28,10,45,225.5,231.0,4.85,23.5,346.0,388.61,307.8
2016,12,28,11,0,268.0,240.0,4.9,24.0,382.0,428.14,337.21
2016,12,28,11,15,276.5,246.0,4.9,24.0,397.5,430.14,337.84
2016,12,28,11,30,285.0,252.0,4.9,24.0,413.0,430.76,337.47
2016,12,28,11,45,314.0,252.5,4.9,24.5,433.5,436.75,340.73
2016,12,28,12,0,343.0,253.0,4.9,25.0,454.0,440.35,341.93
2016,12,28,12,15,358.0,252.0,4.85,25.0,463.5,432.33,334.67
2016,12,28,12,30,373.0,251.0,4.8,25.0,473.0,422.37,325.74
2016,12,28,12,45,557.5,191.0,4.75,25.5,520.5,441.89,338.14
2016,12,28,13,0,742.0,131.0,4.7,26.0,568.0,445.33,336.3
2016,12,28,13,15,447.0,199.5,4.6,26.0,461.0,351.97,264.92
2016,12,28,13,30,152.0,268.0,4.5,26.0,354.0,279.34,211.9
2016,12,28,13,45,93.0,243.5,4.4,26.0,295.5,232.24,176.24
2016,12,28,14,0,34.0,219.0,4.3,26.0,237.0,190.65,145.32
2016,12,28,14,15,203.0,207.5,4.1,26.0,308.5,209.6,153.72
2016,12,28,14,30,372.0,196.0,3.9,26.0,380.0,209.61,146.02
2016,12,28,14,45,348.5,185.5,3.75,26.0,348.5,175.52,121.06
2016,12,28,15,0,325.0,175.0,3.6,26.0,317.0,143.61,101.14
2016,12,28,15,15,479.0,133.5,3.2,25.5,321.5,92.21,72.83
2016,12,28,15,30,633.0,92.0,2.8,25.0,326.0,65.27,50.32
2016,12,28,15,45,598.5,85.0,2.4,24.5,285.0,61.62,47.4
2016,12,28,16,0,564.0,78.0,2.0,24.0,244.0,57.9,44.34
2016,12,28,16,15,508.0,70.5,1.8,23.0,200.5,53.59,40.75
2016,12,28,16,30,452.0,63.0,1.6,22.0,157.0,49.24,36.95
2016,12,28,16,45,372.5,51.5,1.45,21.5,115.5,41.11,29.61
2016,12,28,17,0,293.0,40.0,1.3,21.0,74.0,31.12,20.38
2016,12,28,17,15,146.5,25.0,1.35,20.5,42.0,19.61,6.75
2016,12,28,17,30,0.0,10.0,1.4,20.0,10.0,9.1,0.0
2016,12,28,17,45,0.0,5.0,1.5,20.0,5.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,13.0,16.0,5.4,11.0,17.0,23.91,0.0
2016,12,29,8,0,26.0,32.0,5.4,11.0,34.0,53.51,36.75
2016,12,29,8,15,41.0,51.0,5.5,11.0,57.5,84.77,66.47
2016,12,29,8,30,56.0,70.0,5.6,11.0,81.0,114.89,93.7
2016,12,29,8,45,64.5,89.5,5.7,11.5,105.0,141.27,117.02
2016,12,29,9,0,73.0,109.0,5.8,12.0,129.0,167.18,139.41
2016,12,29,9,15,77.0,128.0,5.95,12.0,152.0,189.02,158.06
2016,12,29,9,30,81.0,147.0,6.1,12.0,175.0,210.37,175.96
2016,12,29,9,45,82.5,164.0,6.3,12.0,196.0,227.05,189.65
2016,12,29,10,0,84.0,181.0,6.5,12.0,217.0,243.28,202.8
2016,12,29,10,15,60.5,188.0,6.45,12.0,215.0,230.53,191.06
2016,12,29,10,30,37.0,195.0,6.4,12.0,213.0,218.18,179.71
2016,12,29,10,45,57.5,215.0,6.4,12.5,245.0,249.53,205.4
2016,12,29,11,0,78.0,235.0,6.4,13.0,277.0,279.71,229.71
2016,12,29,11,15,192.0,241.0,6.35,13.0,348.5,362.57,298.75
2016,12,29,11,30,306.0,247.0,6.3,13.0,420.0,439.41,361.2
2016,12,29,11,45,254.0,261.0,6.3,13.0,406.5,409.89,335.59
2016,12,29,12,0,202.0,275.0,6.3,13.0,393.0,375.17,306.23
2016,12,29,12,15,198.0,277.5,6.2,13.0,394.5,364.78,297.0
2016,12,29,12,30,194.0,280.0,6.1,13.0,396.0,353.95,287.34
2016,12,29,12,45,223.5,275.5,6.1,13.5,408.5,352.53,284.79
2016,12,29,13,0,253.0,271.0,6.1,14.0,421.0,350.44,281.29
2016,12,29,13,15,255.0,264.5,6.0,14.0,413.0,329.95,263.36
2016,12,29,13,30,257.0,258.0,5.9,14.0,405.0,308.88,244.79
2016,12,29,13,45,418.0,210.5,5.8,14.0,440.0,303.31,234.6
2016,12,29,14,0,579.0,163.0,5.7,14.0,475.0,282.93,209.96
2016,12,29,14,15,573.5,156.0,5.65,14.0,453.0,243.56,174.52
2016,12,29,14,30,568.0,149.0,5.6,14.0,431.0,204.03,140.19
2016,12,29,14,45,439.0,163.5,5.55,14.0,372.5,166.55,115.77
2016,12,29,15,0,310.0,178.0,5.5,14.0,314.0,145.69,108.12
2016,12,29,15,15,562.0,121.5,5.25,14.0,341.0,84.53,69.56
2016,12,29,15,30,814.0,65.0,5.0,14.0,368.0,50.59,39.61
2016,12,29,15,45,780.5,61.5,4.8,14.0,323.0,48.7,38.01
2016,12,29,16,0,747.0,58.0,4.6,14.0,278.0,46.83,36.36
2016,12,29,16,15,696.0,53.0,4.15,13.0,230.5,43.61,33.57
2016,12,29,16,30,645.0,48.0,3.7,12.0,183.0,40.4,30.64
2016,12,29,16,45,561.0,40.5,3.3,11.5,136.5,34.74,25.28
2016,12,29,17,0,477.0,33.0,2.9,11.0,90.0,26.57,17.44
2016,12,29,17,15,238.5,23.5,2.85,10.5,52.0,19.17,7.51
2016,12,29,17,30,0.0,14.0,2.8,10.0,14.0,12.73,0.0
2016,12,29,17,45,0.0,7.0,2.75,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,7.5,2.5,2.19,0.0
2016,12,30,8,0,0.0,5.0,0.8,8.0,5.0,4.38,0.0
2016,12,30,8,15,0.0,9.0,0.85,8.0,9.0,7.9,1.12
2016,12,30,8,30,0.0,13.0,0.9,8.0,13.0,11.41,4.32
2016,12,30,8,45,0.0,17.0,1.0,8.5,17.0,14.94,7.47
2016,12,30,9,0,0.0,21.0,1.1,9.0,21.0,18.47,10.59
2016,12,30,9,15,0.0,24.5,1.35,9.5,24.5,21.56,13.27
2016,12,30,9,30,0.0,28.0,1.6,10.0,28.0,24.66,15.91
2016,12,30,9,45,0.0,72.0,1.85,10.5,72.0,63.67,49.55
2016,12,30,10,0,0.0,116.0,2.1,11.0,116.0,106.02,85.38
2016,12,30,10,15,0.0,92.5,2.2,11.0,92.5,82.5,65.18
2016,12,30,10,30,0.0,69.0,2.3,11.0,69.0,61.02,46.79
2016,12,30,10,45,38.0,152.0,2.4,11.5,172.5,170.58,139.64
2016,12,30,11,0,76.0,235.0,2.5,12.0,276.0,278.59,227.7
2016,12,30,11,15,108.0,249.5,2.55,12.0,309.5,309.12,251.98
2016,12,30,11,30,140.0,264.0,2.6,12.0,343.0,345.68,280.96
2016,12,30,11,45,77.0,238.0,2.7,12.0,282.0,268.01,217.44
2016,12,30,12,0,14.0,212.0,2.8,12.0,221.0,198.05,159.79
2016,12,30,12,15,12.0,209.0,2.85,12.0,216.5,192.76,155.5
2016,12,30,12,30,10.0,206.0,2.9,12.0,212.0,187.67,151.27
2016,12,30,12,45,97.5,242.5,2.95,12.0,300.0,261.68,211.5
2016,12,30,13,0,185.0,279.0,3.0,12.0,388.0,326.09,261.91
2016,12,30,13,15,108.0,255.0,3.0,11.5,318.5,262.93,211.38
2016,12,30,13,30,31.0,231.0,3.0,11.0,249.0,208.45,168.37
2016,12,30,13,45,15.5,168.0,3.05,11.0,177.0,150.61,121.15
2016,12,30,14,0,0.0,105.0,3.1,11.0,105.0,92.51,73.16
2016,12,30,14,15,0.5,133.0,3.1,11.0,133.5,115.67,92.83
2016,12,30,14,30,1.0,161.0,3.1,11.0,162.0,137.19,111.01
2016,12,30,14,45,0.5,118.5,3.1,11.0,119.0,102.59,82.08
2016,12,30,15,0,0.0,76.0,3.1,11.0,76.0,67.23,52.24
2016,12,30,15,15,0.0,69.0,3.05,10.5,69.0,61.0,49.46
2016,12,30,15,30,0.0,62.0,3.0,10.0,62.0,54.77,44.06
2016,12,30,15,45,0.0,54.0,3.0,10.0,54.0,47.67,37.72
2016,12,30,16,0,0.0,46.0,3.0,10.0,46.0,40.58,31.31
2016,12,30,16,15,0.0,38.0,2.75,9.5,38.0,33.49,24.9
2016,12,30,16,30,0.0,30.0,2.5,9.0,30.0,26.42,18.39
2016,12,30,16,45,0.0,22.0,2.3,9.0,22.0,19.35,11.79
2016,12,30,17,0,0.0,14.0,2.1,9.0,14.0,12.3,5.16
2016,12,30,17,15,0.0,8.0,2.15,9.0,8.0,7.02,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.82,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
